Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,1,7,45,186.0,13.5,2.25,8.5,30.5,106.52,0.0
2017,1,1,8,0,372.0,27.0,2.6,9.0,61.0,224.59,168.11
2017,1,1,8,15,470.5,35.5,2.5,9.5,105.0,292.12,237.06
2017,1,1,8,30,569.0,44.0,2.4,10.0,149.0,365.28,301.83
2017,1,1,8,45,627.5,49.5,2.3,10.5,195.5,414.0,344.48
2017,1,1,9,0,686.0,55.0,2.2,11.0,242.0,467.78,389.09
2017,1,1,9,15,723.5,59.0,2.0,12.0,286.5,507.88,419.82
2017,1,1,9,30,761.0,63.0,1.8,13.0,331.0,546.96,448.14
2017,1,1,9,45,612.5,103.0,1.65,14.0,335.0,513.08,417.43
2017,1,1,10,0,464.0,143.0,1.5,15.0,339.0,464.53,375.76
2017,1,1,10,15,277.5,178.5,1.35,15.5,298.0,376.29,303.45
2017,1,1,10,30,91.0,214.0,1.2,16.0,257.0,276.98,221.44
2017,1,1,10,45,246.0,212.0,1.1,16.5,339.5,387.53,309.38
2017,1,1,11,0,401.0,210.0,1.0,17.0,422.0,480.8,379.42
2017,1,1,11,15,644.5,145.0,1.0,17.5,502.0,574.31,449.28
2017,1,1,11,30,888.0,80.0,1.0,18.0,582.0,646.43,501.42
2017,1,1,11,45,892.5,81.0,1.0,18.5,595.5,637.33,491.89
2017,1,1,12,0,897.0,82.0,1.0,19.0,609.0,625.07,480.88
2017,1,1,12,15,899.0,82.5,1.2,19.0,614.5,607.71,468.65
2017,1,1,12,30,901.0,83.0,1.4,19.0,620.0,587.35,453.66
2017,1,1,12,45,898.0,83.5,1.6,19.5,617.0,561.42,433.1
2017,1,1,13,0,895.0,84.0,1.8,20.0,614.0,532.92,409.98
2017,1,1,13,15,891.0,83.5,1.95,20.0,603.0,500.57,383.83
2017,1,1,13,30,887.0,83.0,2.1,20.0,592.0,466.03,355.19
2017,1,1,13,45,876.5,83.5,2.25,20.5,573.0,427.79,322.28
2017,1,1,14,0,866.0,84.0,2.4,21.0,554.0,385.39,285.44
2017,1,1,14,15,855.0,82.0,2.45,21.0,527.5,341.72,247.27
2017,1,1,14,30,844.0,80.0,2.5,21.0,501.0,297.24,207.9
2017,1,1,14,45,826.5,78.5,2.6,21.0,468.0,251.15,167.43
2017,1,1,15,0,809.0,77.0,2.7,21.0,435.0,205.31,128.03
2017,1,1,15,15,785.5,74.0,2.55,20.5,396.5,157.91,90.35
2017,1,1,15,30,762.0,71.0,2.4,20.0,358.0,111.88,59.06
2017,1,1,15,45,722.5,68.0,2.25,20.0,314.0,67.11,38.88
2017,1,1,16,0,683.0,65.0,2.1,20.0,270.0,44.9,33.77
2017,1,1,16,15,631.0,59.5,1.9,19.0,224.0,42.39,31.69
2017,1,1,16,30,579.0,54.0,1.7,18.0,178.0,39.86,29.45
2017,1,1,16,45,487.0,46.5,1.5,17.0,132.5,35.5,25.42
2017,1,1,17,0,395.0,39.0,1.3,16.0,87.0,31.1,21.03
2017,1,1,17,15,251.5,26.0,1.3,15.5,51.0,21.12,9.51
2017,1,1,17,30,108.0,13.0,1.3,15.0,15.0,12.39,0.0
2017,1,1,17,45,54.0,6.5,1.35,15.0,7.5,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,2,7,45,183.0,14.0,4.3,13.0,30.5,105.79,0.0
2017,1,2,8,0,366.0,28.0,4.5,13.0,61.0,223.07,164.61
2017,1,2,8,15,470.5,37.0,4.5,13.0,106.5,294.07,236.81
2017,1,2,8,30,575.0,46.0,4.5,13.0,152.0,371.0,305.45
2017,1,2,8,45,662.0,48.0,4.55,13.5,202.5,431.15,358.1
2017,1,2,9,0,749.0,50.0,4.6,14.0,253.0,497.76,413.96
2017,1,2,9,15,786.5,53.5,4.8,14.5,300.0,538.66,447.69
2017,1,2,9,30,824.0,57.0,5.0,15.0,347.0,578.41,479.45
2017,1,2,9,45,856.5,57.5,5.2,16.0,390.0,605.69,499.78
2017,1,2,10,0,889.0,58.0,5.4,17.0,433.0,635.25,521.15
2017,1,2,10,15,906.5,59.5,5.4,17.5,469.5,654.07,533.97
2017,1,2,10,30,924.0,61.0,5.4,18.0,506.0,669.99,544.27
2017,1,2,10,45,938.0,61.5,5.45,18.5,536.0,679.38,549.54
2017,1,2,11,0,952.0,62.0,5.5,19.0,566.0,685.48,552.19
2017,1,2,11,15,960.0,62.5,5.45,19.0,588.5,684.34,549.93
2017,1,2,11,30,968.0,63.0,5.4,19.0,611.0,679.74,544.97
2017,1,2,11,45,974.0,63.0,5.35,19.5,625.5,669.87,534.89
2017,1,2,12,0,980.0,63.0,5.3,20.0,640.0,656.55,522.1
2017,1,2,12,15,982.0,63.5,5.15,20.0,646.0,637.98,505.85
2017,1,2,12,30,984.0,64.0,5.0,20.0,652.0,616.14,486.88
2017,1,2,12,45,983.5,64.0,4.9,20.5,649.5,589.27,463.06
2017,1,2,13,0,983.0,64.0,4.8,21.0,647.0,559.46,436.66
2017,1,2,13,15,979.5,63.5,4.6,21.0,636.0,524.92,406.81
2017,1,2,13,30,976.0,63.0,4.4,21.0,625.0,487.91,374.49
2017,1,2,13,45,970.0,62.0,4.25,21.0,605.5,447.13,338.73
2017,1,2,14,0,964.0,61.0,4.1,21.0,586.0,404.42,300.81
2017,1,2,14,15,954.0,60.0,3.85,21.0,559.0,358.71,259.82
2017,1,2,14,30,944.0,59.0,3.6,21.0,532.0,311.83,217.43
2017,1,2,14,45,928.5,58.0,3.4,21.0,498.0,262.74,173.54
2017,1,2,15,0,913.0,57.0,3.2,21.0,464.0,213.42,130.52
2017,1,2,15,15,892.0,55.0,2.75,20.5,423.5,162.58,89.51
2017,1,2,15,30,871.0,53.0,2.3,20.0,383.0,112.56,55.08
2017,1,2,15,45,839.5,51.0,1.9,19.5,338.0,63.29,32.68
2017,1,2,16,0,808.0,49.0,1.5,19.0,293.0,40.82,30.34
2017,1,2,16,15,761.0,45.0,1.4,18.0,245.0,33.95,24.41
2017,1,2,16,30,714.0,41.0,1.3,17.0,197.0,31.87,22.57
2017,1,2,16,45,636.5,35.5,1.25,16.0,148.5,28.4,19.34
2017,1,2,17,0,559.0,30.0,1.2,15.0,100.0,24.92,15.87
2017,1,2,17,15,279.5,25.0,1.2,14.5,60.0,20.04,9.22
2017,1,2,17,30,0.0,20.0,1.2,14.0,20.0,19.06,0.0
2017,1,2,17,45,0.0,10.0,1.25,14.0,10.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,3,7,45,225.0,12.5,4.5,9.5,33.0,118.96,0.0
2017,1,3,8,0,450.0,25.0,4.7,10.0,66.0,251.74,187.74
2017,1,3,8,15,548.0,32.5,4.6,10.5,112.0,321.7,261.43
2017,1,3,8,30,646.0,40.0,4.5,11.0,158.0,396.51,328.64
2017,1,3,8,45,700.5,44.5,4.45,12.0,206.0,448.16,373.82
2017,1,3,9,0,755.0,49.0,4.4,13.0,254.0,500.4,417.19
2017,1,3,9,15,658.0,72.0,4.55,13.5,273.0,488.71,407.66
2017,1,3,9,30,561.0,95.0,4.7,14.0,292.0,466.68,388.94
2017,1,3,9,45,587.5,102.5,4.85,15.0,330.5,498.23,413.07
2017,1,3,10,0,614.0,110.0,5.0,16.0,369.0,528.23,435.12
2017,1,3,10,15,758.5,87.5,5.0,16.5,434.5,596.41,488.72
2017,1,3,10,30,903.0,65.0,5.0,17.0,500.0,662.27,539.13
2017,1,3,10,45,914.0,66.5,5.05,17.5,529.0,670.88,543.57
2017,1,3,11,0,925.0,68.0,5.1,18.0,558.0,676.25,545.67
2017,1,3,11,15,932.0,69.0,5.05,18.0,580.0,675.17,543.45
2017,1,3,11,30,939.0,70.0,5.0,18.0,602.0,670.74,538.62
2017,1,3,11,45,935.0,73.5,4.95,18.5,614.5,658.78,526.86
2017,1,3,12,0,931.0,77.0,4.9,19.0,627.0,643.64,512.66
2017,1,3,12,15,932.5,77.5,4.8,19.0,632.0,625.58,497.01
2017,1,3,12,30,934.0,78.0,4.7,19.0,637.0,604.43,478.78
2017,1,3,12,45,933.0,77.0,4.65,19.5,634.0,577.44,455.13
2017,1,3,13,0,932.0,76.0,4.6,20.0,631.0,547.71,429.06
2017,1,3,13,15,717.0,142.0,4.5,19.5,564.5,475.14,371.21
2017,1,3,13,30,502.0,208.0,4.4,19.0,498.0,411.16,320.58
2017,1,3,13,45,562.0,181.0,4.35,19.0,496.0,388.81,300.63
2017,1,3,14,0,622.0,154.0,4.3,19.0,494.0,362.18,276.07
2017,1,3,14,15,754.5,112.5,4.2,18.5,505.5,338.29,251.31
2017,1,3,14,30,887.0,71.0,4.1,18.0,517.0,309.11,220.09
2017,1,3,14,45,861.5,72.0,4.1,18.0,482.0,261.81,177.76
2017,1,3,15,0,836.0,73.0,4.1,18.0,447.0,210.85,133.52
2017,1,3,15,15,813.5,70.0,3.9,17.5,408.0,162.18,93.75
2017,1,3,15,30,791.0,67.0,3.7,17.0,369.0,114.73,60.21
2017,1,3,15,45,756.5,64.0,3.55,16.5,325.0,68.38,37.76
2017,1,3,16,0,722.0,61.0,3.4,16.0,281.0,45.76,35.11
2017,1,3,16,15,672.5,55.5,3.1,15.0,234.5,42.78,32.58
2017,1,3,16,30,623.0,50.0,2.8,14.0,188.0,39.78,29.9
2017,1,3,16,45,540.0,43.0,2.55,13.5,141.5,32.22,22.95
2017,1,3,17,0,457.0,36.0,2.3,13.0,95.0,28.06,18.78
2017,1,3,17,15,228.5,27.5,2.5,12.5,57.0,22.3,11.39
2017,1,3,17,30,0.0,19.0,2.7,12.0,19.0,18.11,0.0
2017,1,3,17,45,0.0,9.5,2.9,11.5,9.5,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,3.75,1.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,7,45,24.0,15.5,4.2,1.0,18.0,29.9,0.0
2017,1,4,8,0,48.0,31.0,4.4,1.0,36.0,65.03,46.71
2017,1,4,8,15,75.5,51.0,4.35,1.5,63.0,103.12,84.11
2017,1,4,8,30,103.0,71.0,4.3,2.0,90.0,141.26,119.28
2017,1,4,8,45,116.5,91.5,4.3,2.5,118.5,173.12,148.27
2017,1,4,9,0,130.0,112.0,4.3,3.0,147.0,204.83,176.41
2017,1,4,9,15,143.5,130.0,4.1,3.0,175.0,233.16,201.24
2017,1,4,9,30,157.0,148.0,3.9,3.0,203.0,261.43,225.44
2017,1,4,9,45,155.0,168.5,3.75,3.5,228.0,282.78,242.59
2017,1,4,10,0,153.0,189.0,3.6,4.0,253.0,303.16,258.58
2017,1,4,10,15,87.0,186.5,3.4,4.0,223.5,246.94,209.36
2017,1,4,10,30,21.0,184.0,3.2,4.0,194.0,191.91,160.9
2017,1,4,10,45,51.5,211.0,3.0,4.5,238.0,245.66,206.25
2017,1,4,11,0,82.0,238.0,2.8,5.0,282.0,291.39,243.74
2017,1,4,11,15,43.5,210.5,2.65,5.0,233.5,235.03,195.66
2017,1,4,11,30,5.0,183.0,2.5,5.0,185.0,176.26,145.52
2017,1,4,11,45,2.5,173.0,2.45,5.5,174.0,164.39,135.21
2017,1,4,12,0,0.0,163.0,2.4,6.0,163.0,152.85,125.13
2017,1,4,12,15,7.0,189.5,2.35,6.0,194.0,181.59,149.27
2017,1,4,12,30,14.0,216.0,2.3,6.0,225.0,209.63,172.51
2017,1,4,12,45,75.5,250.0,2.25,6.5,295.5,274.81,226.17
2017,1,4,13,0,137.0,284.0,2.2,7.0,366.0,334.32,273.56
2017,1,4,13,15,265.5,261.5,1.95,7.0,416.5,368.37,299.89
2017,1,4,13,30,394.0,239.0,1.7,7.0,467.0,391.85,316.25
2017,1,4,13,45,243.5,244.5,1.45,7.5,384.5,317.51,255.53
2017,1,4,14,0,93.0,250.0,1.2,8.0,302.0,256.19,206.82
2017,1,4,14,15,62.5,226.5,1.05,8.0,260.5,220.23,178.07
2017,1,4,14,30,32.0,203.0,0.9,8.0,219.0,187.26,151.79
2017,1,4,14,45,134.5,198.5,0.8,8.0,260.0,200.03,158.67
2017,1,4,15,0,237.0,194.0,0.7,8.0,301.0,201.59,154.98
2017,1,4,15,15,469.5,142.0,0.6,8.0,330.0,173.35,120.95
2017,1,4,15,30,702.0,90.0,0.5,8.0,359.0,124.21,73.12
2017,1,4,15,45,676.5,82.5,0.4,8.0,317.5,78.47,48.27
2017,1,4,16,0,651.0,75.0,0.3,8.0,276.0,52.47,42.44
2017,1,4,16,15,599.5,68.5,0.3,7.5,230.0,49.45,39.8
2017,1,4,16,30,548.0,62.0,0.3,7.0,184.0,46.4,36.94
2017,1,4,16,45,473.0,52.0,0.35,6.5,139.0,40.07,30.89
2017,1,4,17,0,398.0,42.0,0.4,6.0,94.0,33.52,24.38
2017,1,4,17,15,263.0,28.5,0.5,5.5,56.5,23.16,12.94
2017,1,4,17,30,128.0,15.0,0.6,5.0,19.0,14.3,0.0
2017,1,4,17,45,64.0,7.5,0.7,4.5,9.5,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,5,7,45,168.0,14.5,2.15,4.0,29.5,100.1,0.0
2017,1,5,8,0,336.0,29.0,2.3,5.0,59.0,211.05,158.91
2017,1,5,8,15,438.0,39.0,2.4,5.5,103.5,281.36,231.5
2017,1,5,8,30,540.0,49.0,2.5,6.0,148.0,357.55,299.96
2017,1,5,8,45,597.0,56.0,2.7,7.0,194.5,410.36,346.49
2017,1,5,9,0,654.0,63.0,2.9,8.0,241.0,464.28,392.0
2017,1,5,9,15,333.0,96.5,3.15,8.5,187.5,323.06,273.98
2017,1,5,9,30,12.0,130.0,3.4,9.0,134.0,136.02,111.83
2017,1,5,9,45,15.0,144.5,3.7,10.0,150.5,151.54,124.71
2017,1,5,10,0,18.0,159.0,4.0,11.0,167.0,167.09,137.1
2017,1,5,10,15,21.5,173.5,4.15,11.5,183.5,182.93,149.84
2017,1,5,10,30,25.0,188.0,4.3,12.0,200.0,198.7,162.38
2017,1,5,10,45,32.5,204.5,4.5,12.5,221.0,226.43,184.74
2017,1,5,11,0,40.0,221.0,4.7,13.0,242.0,246.3,200.46
2017,1,5,11,15,68.5,242.0,4.7,13.0,280.0,283.86,231.16
2017,1,5,11,30,97.0,263.0,4.7,13.0,318.0,320.29,260.57
2017,1,5,11,45,97.0,270.0,4.7,13.5,326.0,323.41,262.07
2017,1,5,12,0,97.0,277.0,4.7,14.0,334.0,326.12,263.34
2017,1,5,12,15,494.5,184.5,4.75,14.0,481.5,477.93,388.76
2017,1,5,12,30,892.0,92.0,4.8,14.0,629.0,598.81,484.51
2017,1,5,12,45,891.0,92.0,4.9,14.0,627.0,573.79,462.69
2017,1,5,13,0,890.0,92.0,5.0,14.0,625.0,546.12,438.94
2017,1,5,13,15,886.0,91.5,5.05,13.5,614.5,514.0,411.8
2017,1,5,13,30,882.0,91.0,5.1,13.0,604.0,478.11,380.94
2017,1,5,13,45,875.0,89.5,5.2,13.0,585.5,439.07,346.15
2017,1,5,14,0,868.0,88.0,5.3,13.0,567.0,398.42,309.26
2017,1,5,14,15,856.5,86.5,5.3,12.5,540.5,354.93,269.79
2017,1,5,14,30,845.0,85.0,5.3,12.0,514.0,310.62,229.02
2017,1,5,14,45,828.5,83.0,5.35,12.0,481.0,264.12,186.07
2017,1,5,15,0,812.0,81.0,5.4,12.0,448.0,217.76,144.06
2017,1,5,15,15,789.0,78.0,5.35,11.5,409.0,170.04,103.75
2017,1,5,15,30,766.0,75.0,5.3,11.0,370.0,123.62,69.45
2017,1,5,15,45,736.0,70.0,5.25,10.5,327.0,76.8,44.24
2017,1,5,16,0,706.0,65.0,5.2,10.0,284.0,48.96,38.87
2017,1,5,16,15,656.5,59.5,5.05,9.0,237.5,41.96,32.66
2017,1,5,16,30,607.0,54.0,4.9,8.0,191.0,39.4,30.33
2017,1,5,16,45,534.5,46.0,4.8,7.5,145.0,34.6,25.73
2017,1,5,17,0,462.0,38.0,4.7,7.0,99.0,29.65,20.77
2017,1,5,17,15,231.0,29.5,4.75,6.5,60.0,23.12,13.07
2017,1,5,17,30,0.0,21.0,4.8,6.0,21.0,20.02,0.0
2017,1,5,17,45,0.0,10.5,4.85,5.5,10.5,0.0,0.0
2017,1,5,18,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,5.8,2.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.0,1.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.1,1.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.0,0.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,5.55,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.4,-0.5,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,5.4,-1.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,5.45,-1.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,5.5,-1.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,5.6,-1.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,5.7,-1.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,5.75,-2.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,5.85,-2.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,5.95,-2.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.1,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,5.95,-2.5,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,5.9,-3.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,5.65,-3.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,5.55,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,5.5,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.45,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.4,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.35,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.3,-3.0,0.0,0.0,0.0
2017,1,6,7,45,82.0,18.5,5.3,-3.0,25.5,63.42,0.0
2017,1,6,8,0,164.0,37.0,5.3,-3.0,51.0,144.91,111.63
2017,1,6,8,15,257.5,53.5,5.2,-2.5,93.0,211.68,179.94
2017,1,6,8,30,351.0,70.0,5.1,-2.0,135.0,284.48,247.71
2017,1,6,8,45,422.0,81.0,5.1,-2.0,180.5,343.02,302.19
2017,1,6,9,0,493.0,92.0,5.1,-2.0,226.0,404.23,357.62
2017,1,6,9,15,539.5,100.5,5.1,-1.5,270.5,449.84,397.47
2017,1,6,9,30,586.0,109.0,5.1,-1.0,315.0,498.55,438.7
2017,1,6,9,45,622.5,114.0,5.1,-1.0,356.5,534.54,469.05
2017,1,6,10,0,659.0,119.0,5.1,-1.0,398.0,568.99,497.53
2017,1,6,10,15,329.5,131.5,5.1,-0.5,271.0,369.46,323.53
2017,1,6,10,30,0.0,144.0,5.1,0.0,144.0,137.38,115.68
2017,1,6,10,45,0.0,137.0,5.1,0.0,137.0,129.73,109.0
2017,1,6,11,0,0.0,130.0,5.1,0.0,130.0,122.45,102.45
2017,1,6,11,15,0.0,141.5,5.1,0.0,141.5,133.29,111.74
2017,1,6,11,30,0.0,153.0,5.1,0.0,153.0,144.04,120.91
2017,1,6,11,45,0.5,162.5,5.15,0.0,163.0,153.09,128.63
2017,1,6,12,0,1.0,172.0,5.2,0.0,173.0,162.04,136.26
2017,1,6,12,15,406.5,152.0,5.25,0.0,398.0,395.43,341.3
2017,1,6,12,30,812.0,132.0,5.3,0.0,623.0,595.72,508.17
2017,1,6,12,45,409.5,164.0,5.35,0.0,412.0,383.03,327.43
2017,1,6,13,0,7.0,196.0,5.4,0.0,201.0,185.41,156.1
2017,1,6,13,15,411.0,161.0,5.5,0.0,401.0,349.85,297.7
2017,1,6,13,30,815.0,126.0,5.6,0.0,601.0,481.5,403.8
2017,1,6,13,45,815.0,121.0,5.75,0.0,584.0,443.75,368.19
2017,1,6,14,0,815.0,116.0,5.9,0.0,567.0,406.93,332.94
2017,1,6,14,15,802.5,114.0,6.0,0.0,541.0,361.33,289.7
2017,1,6,14,30,790.0,112.0,6.1,0.0,515.0,317.94,247.79
2017,1,6,14,45,779.0,106.5,6.25,0.0,483.0,271.55,203.17
2017,1,6,15,0,768.0,101.0,6.4,0.0,451.0,224.96,159.05
2017,1,6,15,15,743.5,97.0,6.45,0.0,411.5,177.73,117.19
2017,1,6,15,30,719.0,93.0,6.5,0.0,372.0,132.04,81.47
2017,1,6,15,45,698.0,84.5,6.55,0.0,330.0,84.59,52.91
2017,1,6,16,0,677.0,76.0,6.6,0.0,288.0,53.05,44.27
2017,1,6,16,15,626.0,69.5,6.45,0.0,241.0,50.04,41.44
2017,1,6,16,30,575.0,63.0,6.3,0.0,194.0,47.01,38.45
2017,1,6,16,45,512.5,52.5,6.15,-0.5,148.5,40.26,31.88
2017,1,6,17,0,450.0,42.0,6.0,-1.0,103.0,33.24,24.83
2017,1,6,17,15,311.5,29.5,5.85,-1.0,63.0,23.87,14.47
2017,1,6,17,30,173.0,17.0,5.7,-1.0,23.0,16.2,0.0
2017,1,6,17,45,86.5,8.5,5.55,-1.5,11.5,8.1,0.0
2017,1,6,18,0,0.0,0.0,5.4,-2.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.35,-2.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.3,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.25,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.2,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.1,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.0,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,4.9,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,4.8,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,4.7,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,4.6,-4.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,4.45,-5.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,3.85,-5.5,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.25,-6.5,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.3,-7.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.3,-7.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.3,-7.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.35,-7.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.4,-7.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.45,-7.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.3,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.25,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.2,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.15,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.1,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.05,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.0,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.2,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,7,45,266.0,12.5,3.6,-6.0,36.0,136.1,0.0
2017,1,7,8,0,532.0,25.0,3.8,-6.0,72.0,289.4,227.24
2017,1,7,8,15,630.0,32.0,3.75,-5.0,122.0,361.99,309.39
2017,1,7,8,30,728.0,39.0,3.7,-4.0,172.0,439.23,381.72
2017,1,7,8,45,782.5,43.5,3.7,-3.5,224.0,493.59,432.2
2017,1,7,9,0,837.0,48.0,3.7,-3.0,276.0,544.38,477.36
2017,1,7,9,15,871.5,51.0,3.6,-2.5,325.0,585.15,511.83
2017,1,7,9,30,906.0,54.0,3.5,-2.0,374.0,624.67,543.74
2017,1,7,9,45,930.0,56.5,3.4,-1.5,418.5,655.27,567.15
2017,1,7,10,0,954.0,59.0,3.3,-1.0,463.0,683.42,587.8
2017,1,7,10,15,969.5,60.5,3.15,-0.5,501.5,702.12,600.07
2017,1,7,10,30,985.0,62.0,3.0,0.0,540.0,717.67,609.47
2017,1,7,10,45,996.0,63.5,2.95,0.0,571.5,726.93,615.23
2017,1,7,11,0,1007.0,65.0,2.9,0.0,603.0,732.67,618.13
2017,1,7,11,15,1014.0,65.5,2.8,0.5,626.5,731.08,613.91
2017,1,7,11,30,1021.0,66.0,2.7,1.0,650.0,725.85,606.83
2017,1,7,11,45,1026.0,66.0,2.65,1.5,665.0,715.15,595.76
2017,1,7,12,0,1031.0,66.0,2.6,2.0,680.0,700.84,581.81
2017,1,7,12,15,1032.0,66.5,2.6,2.0,686.0,681.08,564.76
2017,1,7,12,30,1033.0,67.0,2.6,2.0,692.0,657.91,544.78
2017,1,7,12,45,1032.5,66.5,2.6,2.5,689.5,629.59,519.49
2017,1,7,13,0,1032.0,66.0,2.6,3.0,687.0,598.16,491.33
2017,1,7,13,15,1028.5,65.5,2.6,3.0,676.0,562.3,459.93
2017,1,7,13,30,1025.0,65.0,2.6,3.0,665.0,523.79,425.64
2017,1,7,13,45,1018.5,64.0,2.6,3.5,645.0,481.11,386.42
2017,1,7,14,0,1012.0,63.0,2.6,4.0,625.0,436.39,344.69
2017,1,7,14,15,1002.5,62.0,2.55,4.0,597.5,388.85,300.32
2017,1,7,14,30,993.0,61.0,2.5,4.0,570.0,339.95,254.03
2017,1,7,14,45,976.0,61.0,2.45,4.0,535.0,288.98,205.96
2017,1,7,15,0,959.0,61.0,2.4,4.0,500.0,237.78,158.39
2017,1,7,15,15,939.0,59.0,2.2,3.5,458.5,184.5,111.8
2017,1,7,15,30,919.0,57.0,2.0,3.0,417.0,131.84,71.21
2017,1,7,15,45,890.0,54.5,1.85,3.0,370.0,79.29,41.66
2017,1,7,16,0,861.0,52.0,1.7,3.0,323.0,43.16,34.62
2017,1,7,16,15,817.0,48.0,1.55,2.0,272.5,40.21,32.04
2017,1,7,16,30,773.0,44.0,1.4,1.0,222.0,34.17,26.41
2017,1,7,16,45,700.5,38.5,1.3,0.0,171.0,30.77,23.11
2017,1,7,17,0,628.0,33.0,1.2,-1.0,120.0,27.37,19.58
2017,1,7,17,15,487.5,24.5,1.2,-1.5,75.0,20.88,12.27
2017,1,7,17,30,347.0,16.0,1.2,-2.0,30.0,14.15,0.0
2017,1,7,17,45,173.5,8.0,1.25,-2.5,15.0,7.63,0.0
2017,1,7,18,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.95,-4.5,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2017,1,8,7,45,247.5,12.5,2.2,-2.5,34.0,114.43,0.0
2017,1,8,8,0,495.0,25.0,2.5,-2.0,68.0,273.1,210.9
2017,1,8,8,15,592.0,31.5,2.7,-1.5,116.5,343.55,289.41
2017,1,8,8,30,689.0,38.0,2.9,-1.0,165.0,418.62,359.52
2017,1,8,8,45,744.5,42.5,3.15,-0.5,215.0,472.48,409.26
2017,1,8,9,0,800.0,47.0,3.4,0.0,265.0,522.91,454.12
2017,1,8,9,15,834.0,50.0,3.5,0.5,312.5,562.73,487.99
2017,1,8,9,30,868.0,53.0,3.6,1.0,360.0,601.4,519.62
2017,1,8,9,45,890.5,55.5,3.7,2.0,403.0,630.62,541.6
2017,1,8,10,0,913.0,58.0,3.8,3.0,446.0,657.49,560.98
2017,1,8,10,15,928.5,59.5,3.85,3.5,483.0,675.97,573.99
2017,1,8,10,30,944.0,61.0,3.9,4.0,520.0,691.45,584.36
2017,1,8,10,45,954.0,63.0,3.95,4.5,550.5,700.69,589.58
2017,1,8,11,0,964.0,65.0,4.0,5.0,581.0,706.54,592.11
2017,1,8,11,15,970.5,65.5,4.1,5.0,603.5,704.96,590.15
2017,1,8,11,30,977.0,66.0,4.2,5.0,626.0,699.89,585.39
2017,1,8,11,45,978.5,68.0,4.3,5.5,640.5,689.79,575.43
2017,1,8,12,0,980.0,70.0,4.4,6.0,655.0,676.24,562.64
2017,1,8,12,15,981.0,70.5,4.45,6.0,661.0,657.47,546.39
2017,1,8,12,30,982.0,71.0,4.5,6.0,667.0,635.43,527.27
2017,1,8,12,45,979.0,71.5,4.6,6.5,664.0,608.05,502.77
2017,1,8,13,0,976.0,72.0,4.7,7.0,661.0,577.82,475.56
2017,1,8,13,15,971.5,71.5,4.75,7.0,650.0,543.18,444.98
2017,1,8,13,30,967.0,71.0,4.8,7.0,639.0,506.12,411.7
2017,1,8,13,45,958.5,70.5,4.9,7.5,619.5,465.15,373.87
2017,1,8,14,0,950.0,70.0,5.0,8.0,600.0,422.42,333.82
2017,1,8,14,15,940.0,69.0,5.0,8.0,573.5,377.19,291.43
2017,1,8,14,30,930.0,68.0,5.0,8.0,547.0,330.75,247.39
2017,1,8,14,45,910.5,68.0,5.0,8.0,512.5,281.9,201.44
2017,1,8,15,0,891.0,68.0,5.0,8.0,478.0,233.14,156.31
2017,1,8,15,15,869.5,65.5,4.7,7.5,438.0,182.38,112.05
2017,1,8,15,30,848.0,63.0,4.4,7.0,398.0,127.5,69.19
2017,1,8,15,45,815.5,60.5,4.1,7.0,352.5,78.2,40.9
2017,1,8,16,0,783.0,58.0,3.8,7.0,307.0,42.8,33.71
2017,1,8,16,15,737.0,53.5,3.35,6.0,258.5,40.57,31.82
2017,1,8,16,30,691.0,49.0,2.9,5.0,210.0,38.35,29.81
2017,1,8,16,45,612.5,43.0,2.45,4.0,161.5,34.71,26.32
2017,1,8,17,0,534.0,37.0,2.0,3.0,113.0,31.08,22.61
2017,1,8,17,15,395.5,27.0,1.95,2.5,70.5,21.28,12.53
2017,1,8,17,30,257.0,17.0,1.9,2.0,28.0,13.8,0.0
2017,1,8,17,45,128.5,8.5,1.9,1.5,14.0,8.1,0.0
2017,1,8,18,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,9,7,45,128.0,16.5,3.0,2.5,28.0,68.81,0.0
2017,1,9,8,0,256.0,33.0,3.4,3.0,56.0,180.79,137.02
2017,1,9,8,15,364.0,44.5,3.45,3.5,99.5,252.57,210.09
2017,1,9,8,30,472.0,56.0,3.5,4.0,143.0,332.04,282.03
2017,1,9,8,45,540.5,63.5,3.6,5.0,190.0,390.63,333.93
2017,1,9,9,0,609.0,71.0,3.7,6.0,237.0,450.9,385.23
2017,1,9,9,15,652.0,76.5,3.95,7.0,282.5,494.87,421.53
2017,1,9,9,30,695.0,82.0,4.2,8.0,328.0,538.29,456.39
2017,1,9,9,45,732.5,83.5,4.5,9.0,370.5,572.6,483.21
2017,1,9,10,0,770.0,85.0,4.8,10.0,413.0,602.96,506.31
2017,1,9,10,15,790.0,88.0,5.1,11.0,449.5,624.5,521.7
2017,1,9,10,30,810.0,91.0,5.4,12.0,486.0,643.41,534.69
2017,1,9,10,45,829.0,91.5,5.7,13.0,516.5,656.08,542.6
2017,1,9,11,0,848.0,92.0,6.0,14.0,547.0,665.73,547.97
2017,1,9,11,15,572.5,174.0,6.15,14.5,487.0,563.7,461.99
2017,1,9,11,30,297.0,256.0,6.3,15.0,427.0,455.5,370.56
2017,1,9,11,45,262.5,268.5,6.5,16.0,422.0,438.87,355.17
2017,1,9,12,0,228.0,281.0,6.7,17.0,417.0,416.6,335.3
2017,1,9,12,15,228.0,284.0,6.7,17.0,421.5,411.71,330.86
2017,1,9,12,30,228.0,287.0,6.7,17.0,426.0,406.0,325.73
2017,1,9,12,45,296.0,274.0,6.75,17.5,453.5,424.63,339.84
2017,1,9,13,0,364.0,261.0,6.8,18.0,481.0,435.37,347.16
2017,1,9,13,15,630.5,172.5,6.7,18.0,547.5,472.65,375.86
2017,1,9,13,30,897.0,84.0,6.6,18.0,614.0,489.29,385.78
2017,1,9,13,45,575.5,169.5,6.55,18.0,505.5,393.6,308.65
2017,1,9,14,0,254.0,255.0,6.5,18.0,397.0,320.58,251.8
2017,1,9,14,15,560.0,166.5,6.35,18.0,461.5,332.2,254.01
2017,1,9,14,30,866.0,78.0,6.2,18.0,526.0,323.52,235.46
2017,1,9,14,45,853.5,75.5,6.1,18.0,494.0,272.86,189.5
2017,1,9,15,0,841.0,73.0,6.0,18.0,462.0,225.57,146.89
2017,1,9,15,15,820.0,70.5,5.7,17.5,423.5,176.94,105.73
2017,1,9,15,30,799.0,68.0,5.4,17.0,385.0,129.31,69.78
2017,1,9,15,45,771.0,64.0,5.15,17.0,341.5,81.37,42.13
2017,1,9,16,0,743.0,60.0,4.9,17.0,298.0,44.23,33.59
2017,1,9,16,15,697.5,55.5,4.5,16.0,251.5,42.09,31.84
2017,1,9,16,30,652.0,51.0,4.1,15.0,205.0,39.96,30.0
2017,1,9,16,45,581.0,44.0,3.75,14.5,158.0,35.47,25.83
2017,1,9,17,0,510.0,37.0,3.4,14.0,111.0,28.27,19.1
2017,1,9,17,15,255.0,33.0,3.4,13.5,70.0,25.78,15.69
2017,1,9,17,30,0.0,29.0,3.4,13.0,29.0,24.53,0.0
2017,1,9,17,45,0.0,14.5,3.4,12.5,14.5,13.82,0.0
2017,1,9,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,7,45,110.5,15.0,4.55,11.5,24.5,60.18,0.0
2017,1,10,8,0,221.0,30.0,4.7,12.0,49.0,160.42,117.5
2017,1,10,8,15,282.0,45.0,4.85,12.5,86.5,212.89,171.63
2017,1,10,8,30,343.0,60.0,5.0,13.0,124.0,268.95,222.15
2017,1,10,8,45,381.0,74.0,5.2,13.5,163.5,313.83,261.96
2017,1,10,9,0,419.0,88.0,5.4,14.0,203.0,359.52,301.12
2017,1,10,9,15,443.5,100.0,5.7,14.5,240.5,395.12,330.92
2017,1,10,9,30,468.0,112.0,6.0,15.0,278.0,430.13,359.41
2017,1,10,9,45,521.5,116.5,6.3,16.0,322.5,473.84,393.99
2017,1,10,10,0,575.0,121.0,6.6,17.0,367.0,521.68,430.98
2017,1,10,10,15,486.0,155.0,6.55,17.5,375.0,499.81,410.33
2017,1,10,10,30,397.0,189.0,6.5,18.0,383.0,468.84,382.67
2017,1,10,10,45,405.5,200.0,6.5,19.0,409.0,483.98,392.42
2017,1,10,11,0,414.0,211.0,6.5,20.0,435.0,505.26,406.51
2017,1,10,11,15,656.5,144.5,6.25,20.0,515.5,593.27,477.33
2017,1,10,11,30,899.0,78.0,6.0,20.0,596.0,667.07,535.37
2017,1,10,11,45,885.5,86.5,5.8,20.5,607.0,655.19,522.85
2017,1,10,12,0,872.0,95.0,5.6,21.0,618.0,642.14,509.71
2017,1,10,12,15,874.5,95.5,5.35,21.0,625.0,625.52,494.96
2017,1,10,12,30,877.0,96.0,5.1,21.0,632.0,605.89,477.77
2017,1,10,12,45,876.5,95.5,4.85,21.5,630.0,580.7,455.26
2017,1,10,13,0,876.0,95.0,4.6,22.0,628.0,552.84,430.53
2017,1,10,13,15,872.0,94.5,4.35,22.0,618.0,520.72,403.09
2017,1,10,13,30,868.0,94.0,4.1,22.0,608.0,486.43,373.71
2017,1,10,13,45,861.5,92.5,3.85,22.0,590.0,448.13,340.76
2017,1,10,14,0,855.0,91.0,3.6,22.0,572.0,408.2,305.91
2017,1,10,14,15,844.5,89.5,3.4,22.0,546.5,365.48,268.38
2017,1,10,14,30,834.0,88.0,3.2,22.0,521.0,321.87,229.61
2017,1,10,14,45,832.5,81.0,3.05,22.0,491.0,274.95,187.8
2017,1,10,15,0,831.0,74.0,2.9,22.0,461.0,226.86,145.33
2017,1,10,15,15,810.0,71.5,2.6,21.5,422.5,178.64,105.4
2017,1,10,15,30,789.0,69.0,2.3,21.0,384.0,131.44,70.26
2017,1,10,15,45,760.0,65.0,2.05,21.0,341.0,83.86,42.82
2017,1,10,16,0,731.0,61.0,1.8,21.0,298.0,44.91,33.61
2017,1,10,16,15,685.5,56.5,1.7,20.0,251.5,42.8,31.95
2017,1,10,16,30,640.0,52.0,1.6,19.0,205.0,40.72,30.17
2017,1,10,16,45,568.0,45.5,1.55,18.0,158.5,33.57,23.82
2017,1,10,17,0,496.0,39.0,1.5,17.0,112.0,29.91,20.31
2017,1,10,17,15,248.0,34.5,1.55,16.5,71.0,26.94,16.61
2017,1,10,17,30,0.0,30.0,1.6,16.0,30.0,25.38,0.0
2017,1,10,17,45,0.0,15.0,1.65,15.5,15.0,14.3,0.0
2017,1,10,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,11,7,45,131.5,16.0,4.5,13.5,27.5,69.96,0.0
2017,1,11,8,0,263.0,32.0,4.7,14.0,55.0,182.25,133.18
2017,1,11,8,15,369.0,43.0,5.1,14.5,98.5,254.38,204.17
2017,1,11,8,30,475.0,54.0,5.5,15.0,142.0,332.64,273.28
2017,1,11,8,45,539.0,61.5,5.95,16.0,188.0,388.98,322.32
2017,1,11,9,0,603.0,69.0,6.4,17.0,234.0,446.88,370.97
2017,1,11,9,15,646.0,74.5,6.7,17.5,279.5,490.94,407.47
2017,1,11,9,30,689.0,80.0,7.0,18.0,325.0,534.51,442.56
2017,1,11,9,45,720.5,83.0,7.3,18.5,366.5,566.96,467.98
2017,1,11,10,0,752.0,86.0,7.6,19.0,408.0,595.28,489.67
2017,1,11,10,15,772.5,89.0,7.65,19.5,444.5,617.22,505.39
2017,1,11,10,30,793.0,92.0,7.7,20.0,481.0,636.59,518.8
2017,1,11,10,45,809.0,93.5,7.75,20.5,511.0,648.56,526.26
2017,1,11,11,0,825.0,95.0,7.8,21.0,541.0,657.57,531.31
2017,1,11,11,15,509.5,183.5,7.8,21.0,462.5,535.09,430.41
2017,1,11,11,30,194.0,272.0,7.8,21.0,384.0,400.19,318.74
2017,1,11,11,45,535.0,182.0,7.8,21.5,501.5,532.63,426.77
