Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,14,30,856.0,108.0,4.0,27.0,649.0,435.58,321.07
2017,2,11,14,45,848.0,104.0,3.95,27.0,617.0,386.6,279.51
2017,2,11,15,0,840.0,100.0,3.9,27.0,585.0,336.84,236.56
2017,2,11,15,15,822.5,97.0,3.75,26.5,545.0,284.99,192.24
2017,2,11,15,30,805.0,94.0,3.6,26.0,505.0,233.76,148.81
2017,2,11,15,45,782.0,90.0,3.5,26.0,460.0,181.78,106.84
2017,2,11,16,0,759.0,86.0,3.4,26.0,415.0,131.54,71.29
2017,2,11,16,15,724.5,81.5,3.0,25.0,365.5,77.2,42.65
2017,2,11,16,30,690.0,77.0,2.6,24.0,316.0,51.88,39.12
2017,2,11,16,45,641.5,70.0,2.25,23.5,264.5,48.79,36.61
2017,2,11,17,0,593.0,63.0,1.9,23.0,213.0,45.58,33.87
2017,2,11,17,15,512.0,54.5,1.85,22.0,162.0,40.9,29.73
2017,2,11,17,30,431.0,46.0,1.8,21.0,111.0,36.08,25.23
2017,2,11,17,45,295.0,32.0,1.8,20.5,68.5,25.69,15.23
2017,2,11,18,0,159.0,18.0,1.8,20.0,26.0,14.69,0.0
2017,2,11,18,15,79.5,9.0,1.85,20.0,13.0,8.58,0.0
2017,2,11,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,12,7,15,56.0,9.5,1.7,15.5,12.0,9.05,0.0
2017,2,12,7,30,112.0,19.0,2.2,16.0,24.0,87.88,0.0
2017,2,12,7,45,235.0,35.0,2.7,17.0,64.5,184.43,138.16
2017,2,12,8,0,358.0,51.0,3.2,18.0,105.0,274.99,219.97
2017,2,12,8,15,442.5,62.0,3.15,18.5,155.0,348.43,283.3
2017,2,12,8,30,527.0,73.0,3.1,19.0,205.0,426.47,347.91
2017,2,12,8,45,576.0,81.5,3.1,20.0,255.5,482.97,392.39
2017,2,12,9,0,625.0,90.0,3.1,21.0,306.0,540.22,435.53
2017,2,12,9,15,312.5,76.5,3.0,21.5,184.5,316.63,257.54
2017,2,12,9,30,0.0,63.0,2.9,22.0,63.0,58.6,42.66
2017,2,12,9,45,379.5,85.5,2.85,22.5,279.5,391.64,317.04
2017,2,12,10,0,759.0,108.0,2.8,23.0,496.0,702.46,549.82
2017,2,12,10,15,778.0,111.0,2.8,23.0,536.0,726.23,563.2
2017,2,12,10,30,797.0,114.0,2.8,23.0,576.0,744.62,574.8
2017,2,12,10,45,458.5,207.5,2.85,23.5,477.0,585.94,453.45
2017,2,12,11,0,120.0,301.0,2.9,24.0,378.0,404.5,310.81
2017,2,12,11,15,60.0,218.0,2.95,24.0,256.5,259.83,200.64
2017,2,12,11,30,0.0,135.0,3.0,24.0,135.0,126.62,95.47
2017,2,12,11,45,1.5,156.0,3.1,24.5,157.0,147.59,111.85
2017,2,12,12,0,3.0,177.0,3.2,25.0,179.0,168.38,127.74
2017,2,12,12,15,8.0,210.0,3.3,25.0,216.0,202.79,154.39
2017,2,12,12,30,13.0,243.0,3.4,25.0,253.0,236.6,180.33
2017,2,12,12,45,9.5,220.5,3.55,25.0,227.5,212.13,161.42
2017,2,12,13,0,6.0,198.0,3.7,25.0,202.0,188.16,142.95
2017,2,12,13,15,7.5,208.5,3.75,25.0,214.0,198.05,150.7
2017,2,12,13,30,9.0,219.0,3.8,25.0,226.0,207.62,158.16
2017,2,12,13,45,8.0,213.5,3.9,25.0,219.5,201.07,153.18
2017,2,12,14,0,7.0,208.0,4.0,25.0,213.0,194.59,148.32
2017,2,12,14,15,6.5,201.0,4.1,25.0,205.5,187.07,142.67
2017,2,12,14,30,6.0,194.0,4.2,25.0,198.0,179.6,137.07
2017,2,12,14,45,29.5,222.5,4.3,25.0,240.0,207.22,158.47
2017,2,12,15,0,53.0,251.0,4.4,25.0,282.0,232.83,177.9
2017,2,12,15,15,114.5,242.5,4.45,24.5,303.0,230.76,174.68
2017,2,12,15,30,176.0,234.0,4.5,24.0,324.0,225.98,168.61
2017,2,12,15,45,412.0,175.0,4.55,23.5,362.0,192.98,132.71
2017,2,12,16,0,648.0,116.0,4.6,23.0,400.0,142.69,85.24
2017,2,12,16,15,610.0,109.0,4.5,22.5,351.5,97.08,60.9
2017,2,12,16,30,572.0,102.0,4.4,22.0,303.0,71.73,56.58
2017,2,12,16,45,515.5,93.0,4.35,21.5,252.0,66.64,52.38
2017,2,12,17,0,459.0,84.0,4.3,21.0,201.0,61.65,48.09
2017,2,12,17,15,379.5,70.5,4.2,20.0,152.5,52.89,40.4
2017,2,12,17,30,300.0,57.0,4.1,19.0,104.0,43.76,32.07
2017,2,12,17,45,187.5,38.0,4.1,18.5,63.5,29.68,18.8
2017,2,12,18,0,75.0,19.0,4.1,18.0,23.0,15.87,0.0
2017,2,12,18,15,37.5,9.5,4.2,17.5,11.5,9.05,0.0
2017,2,12,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,15,17.5,8.5,3.05,13.0,9.5,15.27,0.0
2017,2,13,7,30,35.0,17.0,3.1,13.0,19.0,38.41,0.0
2017,2,13,7,45,132.5,39.5,3.15,13.5,58.0,131.71,99.82
2017,2,13,8,0,230.0,62.0,3.2,14.0,97.0,214.29,173.87
2017,2,13,8,15,115.0,66.5,3.25,14.5,84.0,146.42,119.42
2017,2,13,8,30,0.0,71.0,3.3,15.0,71.0,68.89,52.98
2017,2,13,8,45,0.0,89.0,3.4,15.5,89.0,86.76,68.09
2017,2,13,9,0,0.0,107.0,3.5,16.0,107.0,104.46,82.69
2017,2,13,9,15,2.0,128.5,3.55,16.5,129.5,127.21,101.27
2017,2,13,9,30,4.0,150.0,3.6,17.0,152.0,149.86,119.45
2017,2,13,9,45,140.5,186.5,3.65,17.5,259.0,306.91,249.5
2017,2,13,10,0,277.0,223.0,3.7,18.0,366.0,459.71,370.38
2017,2,13,10,15,163.0,236.0,3.7,18.5,322.0,376.63,301.22
2017,2,13,10,30,49.0,249.0,3.7,19.0,278.0,291.52,230.58
2017,2,13,10,45,50.0,264.5,3.75,19.5,295.5,306.1,241.25
2017,2,13,11,0,51.0,280.0,3.8,20.0,313.0,320.32,251.3
2017,2,13,11,15,201.5,292.0,3.8,20.5,428.0,453.11,355.84
2017,2,13,11,30,352.0,304.0,3.8,21.0,543.0,582.08,453.11
2017,2,13,11,45,203.5,311.0,3.8,21.5,450.0,462.98,359.56
2017,2,13,12,0,55.0,318.0,3.8,22.0,357.0,348.58,269.0
2017,2,13,12,15,183.5,329.0,3.85,22.0,461.5,452.21,350.25
2017,2,13,12,30,312.0,340.0,3.9,22.0,566.0,547.83,422.59
2017,2,13,12,45,320.0,335.5,4.0,22.5,567.0,535.93,412.38
2017,2,13,13,0,328.0,331.0,4.1,23.0,568.0,522.68,401.59
2017,2,13,13,15,170.0,282.5,4.2,23.0,405.5,366.48,282.93
2017,2,13,13,30,12.0,234.0,4.3,23.0,243.0,223.03,171.19
2017,2,13,13,45,6.0,172.0,4.4,23.0,176.5,162.44,124.21
2017,2,13,14,0,0.0,110.0,4.5,23.0,110.0,102.4,76.81
2017,2,13,14,15,7.0,168.0,4.4,22.5,172.5,157.95,121.3
2017,2,13,14,30,14.0,226.0,4.3,22.0,235.0,210.78,163.2
2017,2,13,14,45,7.0,137.0,4.2,22.0,141.5,128.81,98.5
2017,2,13,15,0,0.0,48.0,4.1,22.0,48.0,44.66,30.91
2017,2,13,15,15,0.0,68.5,3.9,21.5,68.5,63.77,46.73
2017,2,13,15,30,0.0,89.0,3.7,21.0,89.0,82.83,62.54
2017,2,13,15,45,27.5,136.0,3.5,21.0,148.0,123.3,94.46
2017,2,13,16,0,55.0,183.0,3.3,21.0,207.0,156.0,120.11
2017,2,13,16,15,48.5,162.5,3.1,20.5,182.0,134.0,103.85
2017,2,13,16,30,42.0,142.0,2.9,20.0,157.0,115.02,94.29
2017,2,13,16,45,33.5,120.0,2.75,20.0,131.0,98.6,80.31
2017,2,13,17,0,25.0,98.0,2.6,20.0,105.0,81.77,65.71
2017,2,13,17,15,13.0,76.0,2.75,19.5,79.5,66.57,52.34
2017,2,13,17,30,1.0,54.0,2.9,19.0,54.0,47.98,35.74
2017,2,13,17,45,0.5,33.0,3.1,19.0,33.0,29.94,19.13
2017,2,13,18,0,0.0,12.0,3.3,19.0,12.0,11.13,0.0
2017,2,13,18,15,0.0,6.0,3.5,18.5,6.0,5.72,0.0
2017,2,13,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,3.0,6.9,11.5,3.0,2.86,0.0
2017,2,14,7,30,0.0,6.0,7.4,11.0,6.0,5.55,0.0
2017,2,14,7,45,0.0,15.0,7.95,10.5,15.0,13.9,5.67
2017,2,14,8,0,0.0,24.0,8.5,10.0,24.0,22.26,13.34
2017,2,14,8,15,0.0,35.5,8.3,9.5,35.5,32.96,22.9
2017,2,14,8,30,0.0,47.0,8.1,9.0,47.0,43.67,32.44
2017,2,14,8,45,0.0,58.5,7.9,8.5,58.5,54.39,41.9
2017,2,14,9,0,0.0,70.0,7.7,8.0,70.0,65.2,51.33
2017,2,14,9,15,0.0,69.0,7.55,8.0,69.0,64.2,50.32
2017,2,14,9,30,0.0,68.0,7.4,8.0,68.0,63.27,49.36
2017,2,14,9,45,0.0,65.5,7.25,8.5,65.5,60.94,47.1
2017,2,14,10,0,0.0,63.0,7.1,9.0,63.0,58.62,44.87
2017,2,14,10,15,5.0,132.0,6.95,9.5,135.5,128.77,104.45
2017,2,14,10,30,10.0,201.0,6.8,10.0,208.0,201.38,164.83
2017,2,14,10,45,7.5,196.5,6.65,10.5,202.0,193.8,157.7
2017,2,14,11,0,5.0,192.0,6.5,11.0,196.0,186.55,151.01
2017,2,14,11,15,12.0,222.5,6.45,11.5,231.5,221.2,179.18
2017,2,14,11,30,19.0,253.0,6.4,12.0,267.0,255.46,206.64
2017,2,14,11,45,85.0,303.0,6.35,13.0,364.0,359.8,291.27
2017,2,14,12,0,151.0,353.0,6.3,14.0,461.0,460.18,370.13
2017,2,14,12,15,203.0,354.0,6.3,14.5,500.5,491.17,394.16
2017,2,14,12,30,255.0,355.0,6.3,15.0,540.0,519.36,415.8
2017,2,14,12,45,139.0,317.5,6.3,15.5,419.0,395.9,316.39
2017,2,14,13,0,23.0,280.0,6.3,16.0,298.0,275.04,218.12
2017,2,14,13,15,24.0,279.0,6.25,16.0,297.0,272.82,216.53
2017,2,14,13,30,25.0,278.0,6.2,16.0,296.0,270.43,214.65
2017,2,14,13,45,15.0,235.0,6.2,16.0,246.0,224.31,177.79
2017,2,14,14,0,5.0,192.0,6.2,16.0,196.0,179.37,141.7
2017,2,14,14,15,4.5,188.0,6.2,15.5,191.5,174.74,138.41
2017,2,14,14,30,4.0,184.0,6.2,15.0,187.0,170.12,135.11
2017,2,14,14,45,2.0,160.5,6.25,15.0,162.0,147.87,117.16
2017,2,14,15,0,0.0,137.0,6.3,15.0,137.0,125.95,99.41
2017,2,14,15,15,0.0,139.0,6.3,14.5,139.0,127.18,100.88
2017,2,14,15,30,0.0,141.0,6.3,14.0,141.0,128.15,102.16
2017,2,14,15,45,0.0,99.5,6.3,13.5,99.5,91.86,72.22
2017,2,14,16,0,0.0,58.0,6.3,13.0,58.0,53.93,40.44
2017,2,14,16,15,348.0,69.5,6.2,12.5,193.5,58.75,35.81
2017,2,14,16,30,696.0,81.0,6.1,12.0,329.0,54.41,43.39
2017,2,14,16,45,635.0,76.0,6.1,11.5,275.5,53.06,42.34
2017,2,14,17,0,574.0,71.0,6.1,11.0,222.0,51.8,41.25
2017,2,14,17,15,495.5,61.0,6.0,10.5,170.0,46.1,35.96
2017,2,14,17,30,417.0,51.0,5.9,10.0,118.0,40.18,30.22
2017,2,14,17,45,280.5,36.5,5.8,10.0,74.0,29.5,19.7
2017,2,14,18,0,144.0,22.0,5.7,10.0,30.0,17.43,0.0
2017,2,14,18,15,72.0,11.0,5.65,9.5,15.0,10.48,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.1,5.5,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.8,2.5,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,4.1,2.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,15,7,15,141.0,9.5,4.25,3.5,17.0,67.74,0.0
2017,2,15,7,30,282.0,19.0,4.3,4.0,34.0,170.41,40.23
2017,2,15,7,45,422.0,29.5,4.4,5.0,82.0,273.87,221.64
2017,2,15,8,0,562.0,40.0,4.5,6.0,130.0,371.61,313.56
2017,2,15,8,15,636.5,46.5,4.6,7.0,184.5,442.88,378.07
2017,2,15,8,30,711.0,53.0,4.7,8.0,239.0,517.27,442.08
2017,2,15,8,45,757.0,58.0,4.8,9.0,294.0,574.13,488.91
2017,2,15,9,0,803.0,63.0,4.9,10.0,349.0,631.21,533.89
2017,2,15,9,15,833.5,66.5,4.85,10.5,401.5,675.36,566.3
2017,2,15,9,30,864.0,70.0,4.8,11.0,454.0,718.02,596.6
2017,2,15,9,45,884.5,73.0,4.8,11.5,501.5,745.41,614.68
2017,2,15,10,0,905.0,76.0,4.8,12.0,549.0,775.74,634.83
2017,2,15,10,15,920.0,78.0,4.7,12.5,590.5,797.93,648.03
2017,2,15,10,30,935.0,80.0,4.6,13.0,632.0,817.0,658.81
2017,2,15,10,45,945.5,81.5,4.6,13.5,666.0,828.7,664.74
2017,2,15,11,0,956.0,83.0,4.6,14.0,700.0,836.9,668.23
2017,2,15,11,15,963.5,84.5,4.55,14.0,726.5,839.17,668.47
2017,2,15,11,30,971.0,86.0,4.5,14.0,753.0,837.75,666.21
2017,2,15,11,45,975.0,86.5,4.5,14.5,771.0,828.89,657.76
2017,2,15,12,0,979.0,87.0,4.5,15.0,789.0,816.4,646.89
2017,2,15,12,15,981.5,87.5,4.45,15.0,798.0,799.21,633.68
2017,2,15,12,30,984.0,88.0,4.4,15.0,807.0,778.5,618.04
2017,2,15,12,45,984.5,87.5,4.35,15.5,807.5,752.0,596.81
2017,2,15,13,0,985.0,87.0,4.3,16.0,808.0,722.27,571.95
2017,2,15,13,15,983.0,86.5,4.25,16.0,799.0,687.9,544.39
2017,2,15,13,30,981.0,86.0,4.2,16.0,790.0,650.71,514.23
2017,2,15,13,45,977.0,84.5,4.2,16.0,772.0,608.85,480.11
2017,2,15,14,0,973.0,83.0,4.2,16.0,754.0,564.7,443.39
2017,2,15,14,15,966.0,82.0,4.15,16.0,728.0,517.51,403.22
2017,2,15,14,30,959.0,81.0,4.1,16.0,702.0,468.65,360.75
2017,2,15,14,45,946.5,80.5,4.05,16.0,667.5,416.78,314.9
2017,2,15,15,0,934.0,80.0,4.0,16.0,633.0,364.21,267.54
2017,2,15,15,15,919.0,78.0,3.9,15.5,592.0,309.28,218.21
2017,2,15,15,30,904.0,76.0,3.8,15.0,551.0,254.43,169.1
2017,2,15,15,45,884.0,73.0,3.7,15.0,504.0,198.33,120.79
2017,2,15,16,0,864.0,70.0,3.6,15.0,457.0,137.4,73.57
2017,2,15,16,15,834.5,66.5,3.15,14.0,405.0,82.94,42.59
2017,2,15,16,30,805.0,63.0,2.7,13.0,353.0,45.2,34.99
2017,2,15,16,45,761.5,58.0,2.3,12.5,298.0,42.91,33.09
2017,2,15,17,0,718.0,53.0,1.9,12.0,243.0,40.58,31.04
2017,2,15,17,15,645.5,46.5,1.8,11.0,188.5,36.8,27.6
2017,2,15,17,30,573.0,40.0,1.7,10.0,134.0,32.96,23.88
2017,2,15,17,45,441.5,30.0,1.65,9.0,85.5,23.33,14.61
2017,2,15,18,0,310.0,20.0,1.6,8.0,37.0,16.17,1.03
2017,2,15,18,15,155.0,10.0,1.65,8.0,18.5,9.53,0.0
2017,2,15,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,7,15,155.0,9.5,1.05,5.5,18.5,74.04,0.0
2017,2,16,7,30,310.0,19.0,1.2,6.0,37.0,180.63,64.44
2017,2,16,7,45,446.0,29.0,1.4,7.0,85.5,281.1,225.12
2017,2,16,8,0,582.0,39.0,1.6,8.0,134.0,383.68,317.62
2017,2,16,8,15,654.0,45.5,1.65,8.5,189.0,454.33,379.57
2017,2,16,8,30,726.0,52.0,1.7,9.0,244.0,528.02,440.91
2017,2,16,8,45,771.0,56.0,1.8,10.0,299.5,583.63,484.67
2017,2,16,9,0,816.0,60.0,1.9,11.0,355.0,639.37,526.28
2017,2,16,9,15,845.0,63.5,1.95,11.5,407.0,682.93,556.82
2017,2,16,9,30,874.0,67.0,2.0,12.0,459.0,719.45,581.4
2017,2,16,9,45,893.5,69.5,2.15,13.0,506.5,751.26,601.72
2017,2,16,10,0,913.0,72.0,2.3,14.0,554.0,780.54,619.91
2017,2,16,10,15,927.0,74.0,2.25,14.5,595.0,802.19,632.09
2017,2,16,10,30,941.0,76.0,2.2,15.0,636.0,820.68,641.99
2017,2,16,10,45,950.5,78.0,2.2,15.5,669.5,832.3,647.48
2017,2,16,11,0,960.0,80.0,2.2,16.0,703.0,840.37,650.64
2017,2,16,11,15,966.5,81.0,2.2,16.0,729.0,841.36,650.23
2017,2,16,11,30,973.0,82.0,2.2,16.0,755.0,838.68,647.5
2017,2,16,11,45,974.0,84.0,2.25,16.5,772.0,829.18,639.41
2017,2,16,12,0,975.0,86.0,2.3,17.0,789.0,816.06,629.0
2017,2,16,12,15,976.5,86.5,2.3,17.0,797.5,798.2,616.22
2017,2,16,12,30,978.0,87.0,2.3,17.0,806.0,776.88,601.12
2017,2,16,12,45,976.0,87.5,2.35,17.5,805.5,749.8,581.13
2017,2,16,13,0,974.0,88.0,2.4,18.0,805.0,719.62,557.43
2017,2,16,13,15,971.0,87.5,2.45,18.0,795.5,684.91,531.12
2017,2,16,13,30,968.0,87.0,2.5,18.0,786.0,647.48,502.22
2017,2,16,13,45,960.5,87.5,2.55,18.0,767.0,605.99,469.56
2017,2,16,14,0,953.0,88.0,2.6,18.0,748.0,562.44,434.48
2017,2,16,14,15,945.0,87.0,2.55,18.0,722.0,515.49,395.57
2017,2,16,14,30,937.0,86.0,2.5,18.0,696.0,467.02,354.46
2017,2,16,14,45,919.5,86.5,2.5,18.0,660.5,415.05,309.8
2017,2,16,15,0,902.0,87.0,2.5,18.0,625.0,362.87,264.02
2017,2,16,15,15,885.5,84.5,2.45,18.0,584.0,308.55,215.89
2017,2,16,15,30,869.0,82.0,2.4,18.0,543.0,249.13,163.91
2017,2,16,15,45,843.5,80.0,2.35,18.0,495.5,194.4,117.7
2017,2,16,16,0,818.0,78.0,2.3,18.0,448.0,141.58,77.6
2017,2,16,16,15,786.0,74.0,2.0,17.0,396.5,88.99,47.41
2017,2,16,16,30,754.0,70.0,1.7,16.0,345.0,50.61,39.32
2017,2,16,16,45,702.5,65.5,1.45,15.0,290.5,49.01,38.17
2017,2,16,17,0,651.0,61.0,1.2,14.0,236.0,43.17,33.11
2017,2,16,17,15,576.5,53.0,1.2,13.0,182.5,38.83,29.21
2017,2,16,17,30,502.0,45.0,1.2,12.0,129.0,34.34,24.94
2017,2,16,17,45,370.0,33.0,1.3,11.5,82.5,25.88,16.72
2017,2,16,18,0,238.0,21.0,1.4,11.0,36.0,16.96,2.74
2017,2,16,18,15,119.0,10.5,1.45,10.5,18.0,10.01,0.0
2017,2,16,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,17,7,15,73.0,12.0,3.5,8.5,16.0,42.27,0.0
2017,2,17,7,30,146.0,24.0,3.7,9.0,32.0,116.99,50.94
2017,2,17,7,45,265.0,40.0,3.9,9.5,76.0,209.15,167.69
2017,2,17,8,0,384.0,56.0,4.1,10.0,120.0,301.38,251.22
2017,2,17,8,15,461.0,67.0,4.2,11.0,171.5,373.53,314.62
2017,2,17,8,30,538.0,78.0,4.3,12.0,223.0,449.25,378.49
2017,2,17,8,45,592.5,85.0,4.4,13.0,275.5,509.0,426.94
2017,2,17,9,0,647.0,92.0,4.5,14.0,328.0,569.71,474.34
2017,2,17,9,15,682.0,97.5,4.7,14.5,378.0,615.45,509.63
2017,2,17,9,30,717.0,103.0,4.9,15.0,428.0,660.27,543.44
2017,2,17,9,45,744.0,106.5,5.15,16.0,474.0,695.49,567.66
2017,2,17,10,0,771.0,110.0,5.4,17.0,520.0,728.75,590.05
2017,2,17,10,15,789.0,113.5,5.45,17.5,560.0,749.68,603.25
2017,2,17,10,30,807.0,117.0,5.5,18.0,600.0,771.31,617.0
2017,2,17,10,45,626.5,190.0,5.6,18.5,577.0,711.65,567.91
2017,2,17,11,0,446.0,263.0,5.7,19.0,554.0,639.43,507.54
2017,2,17,11,15,509.0,249.5,5.7,19.5,594.0,668.89,529.5
2017,2,17,11,30,572.0,236.0,5.7,20.0,634.0,695.76,548.84
2017,2,17,11,45,558.0,248.0,5.7,20.5,644.5,686.62,539.54
2017,2,17,12,0,544.0,260.0,5.7,21.0,655.0,675.33,528.87
2017,2,17,12,15,713.0,190.5,5.65,21.0,714.0,718.24,563.34
2017,2,17,12,30,882.0,121.0,5.6,21.0,773.0,748.6,587.67
2017,2,17,12,45,881.0,121.5,5.55,21.0,772.5,723.39,567.48
2017,2,17,13,0,880.0,122.0,5.5,21.0,772.0,695.32,545.18
2017,2,17,13,15,877.0,121.0,5.45,21.0,763.5,661.85,518.58
2017,2,17,13,30,874.0,120.0,5.4,21.0,755.0,625.98,489.75
2017,2,17,13,45,868.5,119.0,5.35,21.5,737.0,586.49,456.76
2017,2,17,14,0,863.0,118.0,5.3,22.0,719.0,545.12,421.81
2017,2,17,14,15,637.0,196.0,5.15,22.0,631.0,467.29,359.31
2017,2,17,14,30,411.0,274.0,5.0,22.0,543.0,407.65,312.05
2017,2,17,14,45,619.5,190.0,4.9,22.0,573.0,389.0,292.9
2017,2,17,15,0,828.0,106.0,4.8,22.0,603.0,353.73,257.28
2017,2,17,15,15,811.5,103.0,4.55,21.5,563.5,302.04,211.93
2017,2,17,15,30,795.0,100.0,4.3,21.0,524.0,250.9,167.23
2017,2,17,15,45,773.5,95.5,4.1,21.0,478.5,198.5,123.03
2017,2,17,16,0,752.0,91.0,3.9,21.0,433.0,142.68,80.19
2017,2,17,16,15,719.5,86.5,3.45,20.0,383.5,92.78,50.99
2017,2,17,16,30,687.0,82.0,3.0,19.0,334.0,54.54,42.24
2017,2,17,16,45,643.0,74.5,2.55,18.5,282.0,51.26,39.57
2017,2,17,17,0,599.0,67.0,2.1,18.0,230.0,47.83,36.63
2017,2,17,17,15,525.5,58.0,2.1,17.0,178.0,42.88,32.26
2017,2,17,17,30,452.0,49.0,2.1,16.0,126.0,37.73,27.47
2017,2,17,17,45,332.5,36.0,2.1,15.5,81.0,28.51,18.7
2017,2,17,18,0,213.0,23.0,2.1,15.0,36.0,18.76,4.76
2017,2,17,18,15,106.5,11.5,2.2,15.0,18.0,10.96,0.0
2017,2,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,18,7,15,128.5,11.0,3.55,12.5,19.5,65.17,0.0
2017,2,18,7,30,257.0,22.0,3.6,13.0,39.0,168.63,86.98
2017,2,18,7,45,389.5,33.0,3.7,13.5,86.0,266.01,211.71
2017,2,18,8,0,522.0,44.0,3.8,14.0,133.0,366.14,300.79
2017,2,18,8,15,594.0,51.0,3.7,15.0,186.5,434.92,360.09
2017,2,18,8,30,666.0,58.0,3.6,16.0,240.0,503.36,416.22
2017,2,18,8,45,716.0,62.0,3.55,17.0,294.5,560.92,461.06
2017,2,18,9,0,766.0,66.0,3.5,18.0,349.0,618.94,504.02
2017,2,18,9,15,796.0,69.5,3.55,18.5,400.0,662.2,534.43
2017,2,18,9,30,826.0,73.0,3.6,19.0,451.0,704.04,563.09
2017,2,18,9,45,849.5,75.0,3.7,20.0,497.5,737.42,584.02
2017,2,18,10,0,873.0,77.0,3.8,21.0,544.0,763.02,598.98
2017,2,18,10,15,887.5,79.5,3.9,21.5,584.5,785.2,612.53
2017,2,18,10,30,902.0,82.0,4.0,22.0,625.0,804.34,623.9
2017,2,18,10,45,913.0,83.5,4.15,23.0,658.5,816.37,629.25
2017,2,18,11,0,924.0,85.0,4.3,24.0,692.0,825.0,632.3
2017,2,18,11,15,931.0,86.0,4.35,24.0,718.0,826.43,632.47
2017,2,18,11,30,938.0,87.0,4.4,24.0,744.0,824.31,630.34
2017,2,18,11,45,941.0,88.5,4.45,24.5,761.0,816.05,622.8
2017,2,18,12,0,944.0,90.0,4.5,25.0,778.0,804.25,613.1
2017,2,18,12,15,946.0,90.5,4.5,25.0,787.0,787.19,600.79
2017,2,18,12,30,948.0,91.0,4.5,25.0,796.0,766.74,586.2
2017,2,18,12,45,946.5,91.5,4.5,25.5,795.5,740.59,566.49
2017,2,18,13,0,945.0,92.0,4.5,26.0,795.0,711.4,543.23
2017,2,18,13,15,942.5,91.5,4.4,26.0,786.0,677.73,517.17
2017,2,18,13,30,940.0,91.0,4.3,26.0,777.0,641.4,488.79
2017,2,18,13,45,933.5,91.0,4.2,26.5,759.0,600.82,455.84
2017,2,18,14,0,927.0,91.0,4.1,27.0,741.0,558.21,420.83
2017,2,18,14,15,919.5,89.5,3.85,26.5,715.0,511.95,383.75
2017,2,18,14,30,912.0,88.0,3.6,26.0,689.0,464.2,344.54
2017,2,18,14,45,899.0,87.0,3.35,26.0,655.0,413.55,301.55
2017,2,18,15,0,886.0,86.0,3.1,26.0,621.0,362.35,257.34
2017,2,18,15,15,870.5,84.0,2.7,25.5,580.5,309.34,211.62
2017,2,18,15,30,855.0,82.0,2.3,25.0,540.0,251.09,161.95
2017,2,18,15,45,550.5,139.0,1.95,24.5,424.5,194.91,127.23
2017,2,18,16,0,246.0,196.0,1.6,24.0,309.0,175.97,125.82
2017,2,18,16,15,496.0,132.5,1.55,23.0,327.5,119.19,77.29
2017,2,18,16,30,746.0,69.0,1.5,22.0,346.0,49.42,37.26
2017,2,18,16,45,701.0,64.0,1.5,21.5,292.5,47.37,35.7
2017,2,18,17,0,656.0,59.0,1.5,21.0,239.0,41.26,30.46
2017,2,18,17,15,585.5,51.5,1.5,20.0,186.0,37.28,26.99
2017,2,18,17,30,515.0,44.0,1.5,19.0,133.0,33.15,23.18
2017,2,18,17,45,395.0,33.0,1.55,18.5,86.5,25.61,16.07
2017,2,18,18,0,275.0,22.0,1.6,18.0,40.0,17.68,5.01
2017,2,18,18,15,137.5,11.0,1.65,17.5,20.0,10.48,0.0
2017,2,18,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,3.5,3.6,17.0,3.5,3.34,0.0
2017,2,19,7,30,0.0,7.0,3.8,17.0,7.0,6.48,0.0
2017,2,19,7,45,0.0,16.0,4.0,17.5,16.0,14.83,6.43
2017,2,19,8,0,0.0,25.0,4.2,18.0,25.0,23.19,13.72
2017,2,19,8,15,0.0,35.5,4.15,18.0,35.5,32.95,22.15
2017,2,19,8,30,0.0,46.0,4.1,18.0,46.0,42.73,30.5
2017,2,19,8,45,0.0,56.5,4.1,18.5,56.5,52.52,38.66
2017,2,19,9,0,0.0,67.0,4.1,19.0,67.0,62.33,46.68
2017,2,19,9,15,1.0,109.5,4.3,19.0,110.0,105.49,82.33
2017,2,19,9,30,2.0,152.0,4.5,19.0,153.0,149.73,118.29
2017,2,19,9,45,4.0,164.5,4.75,19.5,167.0,162.76,128.3
2017,2,19,10,0,6.0,177.0,5.0,20.0,181.0,175.87,138.32
2017,2,19,10,15,7.5,190.0,5.05,20.0,195.0,189.15,148.63
2017,2,19,10,30,9.0,203.0,5.1,20.0,209.0,202.41,158.88
2017,2,19,10,45,130.5,258.5,5.2,20.5,345.0,373.49,296.19
2017,2,19,11,0,252.0,314.0,5.3,21.0,481.0,525.18,413.19
2017,2,19,11,15,257.0,323.5,5.35,21.0,499.5,542.94,425.31
2017,2,19,11,30,262.0,333.0,5.4,21.0,518.0,549.8,429.84
2017,2,19,11,45,139.5,297.5,5.5,21.5,396.0,404.72,316.44
2017,2,19,12,0,17.0,262.0,5.6,22.0,274.0,260.27,201.38
2017,2,19,12,15,17.5,264.5,5.65,22.0,277.5,261.74,202.63
2017,2,19,12,30,18.0,267.0,5.7,22.0,281.0,263.12,203.62
2017,2,19,12,45,148.5,315.0,5.8,22.5,426.5,402.65,313.31
2017,2,19,13,0,279.0,363.0,5.9,23.0,572.0,527.04,407.68
2017,2,19,13,15,235.5,364.5,5.8,23.0,539.5,485.29,374.72
2017,2,19,13,30,192.0,366.0,5.7,23.0,507.0,447.96,345.56
2017,2,19,13,45,109.5,323.5,5.65,23.0,403.5,353.61,273.01
2017,2,19,14,0,27.0,281.0,5.6,23.0,300.0,270.1,208.27
2017,2,19,14,15,122.0,300.0,5.5,23.0,381.5,322.22,248.79
2017,2,19,14,30,217.0,319.0,5.4,23.0,463.0,367.96,282.66
2017,2,19,14,45,163.0,302.0,5.3,23.0,407.0,319.03,244.64
2017,2,19,15,0,109.0,285.0,5.2,23.0,351.0,279.76,214.65
2017,2,19,15,15,78.0,256.0,5.05,22.5,301.5,239.37,184.02
2017,2,19,15,30,47.0,227.0,4.9,22.0,252.0,202.65,156.41
2017,2,19,15,45,75.5,215.0,4.8,22.0,251.5,191.87,146.87
2017,2,19,16,0,104.0,203.0,4.7,22.0,251.0,177.57,134.71
2017,2,19,16,15,96.5,181.0,4.35,21.5,222.0,151.23,115.57
2017,2,19,16,30,89.0,159.0,4.0,21.0,193.0,126.76,103.91
2017,2,19,16,45,77.5,135.5,3.65,21.0,162.0,109.62,89.45
2017,2,19,17,0,66.0,112.0,3.3,21.0,131.0,92.03,74.35
2017,2,19,17,15,49.5,88.5,3.0,20.5,101.0,73.97,58.67
2017,2,19,17,30,33.0,65.0,2.7,20.0,71.0,55.47,42.28
2017,2,19,17,45,16.5,42.5,2.45,20.0,45.5,37.21,25.75
2017,2,19,18,0,0.0,20.0,2.2,20.0,20.0,18.53,6.24
2017,2,19,18,15,0.0,10.0,2.15,19.5,10.0,9.53,0.0
2017,2,19,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,2,20,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,7,45,0.0,1.0,3.4,12.0,1.0,0.92,0.0
2017,2,20,8,0,0.0,2.0,3.5,12.0,2.0,1.85,0.0
2017,2,20,8,15,0.0,2.5,3.4,12.0,2.5,2.31,0.0
2017,2,20,8,30,0.0,3.0,3.3,12.0,3.0,2.78,0.0
2017,2,20,8,45,0.0,4.0,3.25,12.5,4.0,3.7,0.0
2017,2,20,9,0,0.0,5.0,3.2,13.0,5.0,4.63,0.0
2017,2,20,9,15,0.0,53.0,3.0,13.0,53.0,49.27,36.59
2017,2,20,9,30,0.0,101.0,2.8,13.0,101.0,95.22,75.29
2017,2,20,9,45,0.0,102.0,2.65,13.5,102.0,95.81,75.33
2017,2,20,10,0,0.0,103.0,2.5,14.0,103.0,96.55,75.56
2017,2,20,10,15,7.0,159.5,2.5,14.5,164.0,157.7,125.73
2017,2,20,10,30,14.0,216.0,2.5,15.0,225.0,219.57,175.17
2017,2,20,10,45,15.5,227.5,2.55,16.0,237.5,231.15,183.24
2017,2,20,11,0,17.0,239.0,2.6,17.0,250.0,242.65,191.3
2017,2,20,11,15,15.0,238.5,2.8,17.5,249.0,239.37,188.05
2017,2,20,11,30,13.0,238.0,3.0,18.0,248.0,236.23,185.0
2017,2,20,11,45,6.5,176.5,3.2,19.0,181.5,171.03,132.69
2017,2,20,12,0,0.0,115.0,3.4,20.0,115.0,107.49,81.46
2017,2,20,12,15,2.5,152.5,3.45,20.0,155.0,144.58,111.15
2017,2,20,12,30,5.0,190.0,3.5,20.0,195.0,181.35,140.21
2017,2,20,12,45,21.5,255.5,3.55,20.0,272.5,253.43,196.88
2017,2,20,13,0,38.0,321.0,3.6,20.0,350.0,325.24,252.26
2017,2,20,13,15,78.5,342.5,3.6,20.0,401.0,366.27,284.01
2017,2,20,13,30,119.0,364.0,3.6,20.0,452.0,403.42,312.39
2017,2,20,13,45,169.0,355.5,3.6,20.5,477.5,414.71,320.5
2017,2,20,14,0,219.0,347.0,3.6,21.0,503.0,421.62,324.9
2017,2,20,14,15,166.0,333.5,3.5,21.0,449.0,371.14,285.96
2017,2,20,14,30,113.0,320.0,3.4,21.0,395.0,328.49,253.27
2017,2,20,14,45,519.0,200.5,3.35,21.0,521.0,364.94,276.21
2017,2,20,15,0,925.0,81.0,3.3,21.0,647.0,376.25,273.28
2017,2,20,15,15,909.5,79.0,3.1,20.5,605.0,321.1,224.73
2017,2,20,15,30,894.0,77.0,2.9,20.0,563.0,266.12,176.41
2017,2,20,15,45,870.0,75.0,2.7,20.0,515.0,210.11,128.66
2017,2,20,16,0,846.0,73.0,2.5,20.0,467.0,149.62,81.37
2017,2,20,16,15,816.0,69.5,2.1,19.5,415.0,95.43,48.0
2017,2,20,16,30,786.0,66.0,1.7,19.0,363.0,46.82,35.48
2017,2,20,16,45,738.0,62.0,1.3,18.5,307.5,45.47,34.5
2017,2,20,17,0,690.0,58.0,0.9,18.0,252.0,44.18,33.46
2017,2,20,17,15,620.5,51.0,0.9,17.0,197.5,36.65,26.85
2017,2,20,17,30,551.0,44.0,0.9,16.0,143.0,32.92,23.37
2017,2,20,17,45,423.5,34.0,0.9,15.5,94.0,26.28,17.02
2017,2,20,18,0,296.0,24.0,0.9,15.0,45.0,19.34,7.73
2017,2,20,18,15,148.0,12.0,0.9,14.5,22.5,11.44,0.0
2017,2,20,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,21,7,15,212.5,11.0,5.1,9.5,27.0,103.11,0.0
2017,2,21,7,30,425.0,22.0,5.1,10.0,54.0,250.48,169.11
2017,2,21,7,45,545.5,30.0,5.2,11.0,106.5,342.94,279.83
2017,2,21,8,0,666.0,38.0,5.3,12.0,159.0,441.15,368.07
2017,2,21,8,15,729.5,43.0,5.2,12.5,216.5,509.15,428.11
2017,2,21,8,30,793.0,48.0,5.1,13.0,274.0,579.55,486.96
2017,2,21,8,45,832.5,51.0,5.05,14.0,330.5,627.74,524.22
2017,2,21,9,0,872.0,54.0,5.0,15.0,387.0,680.95,562.44
2017,2,21,9,15,897.5,57.0,5.0,16.0,440.0,723.44,591.19
2017,2,21,9,30,923.0,60.0,5.0,17.0,493.0,764.13,617.75
2017,2,21,9,45,941.0,62.0,5.05,18.0,541.0,795.67,637.12
2017,2,21,10,0,959.0,64.0,5.1,19.0,589.0,824.45,654.17
2017,2,21,10,15,971.0,65.5,5.2,19.5,630.5,844.87,666.52
2017,2,21,10,30,983.0,67.0,5.3,20.0,672.0,861.91,676.48
2017,2,21,10,45,991.0,68.5,5.4,20.5,706.0,872.2,681.65
2017,2,21,11,0,999.0,70.0,5.5,21.0,740.0,878.77,684.32
2017,2,21,11,15,1005.0,71.0,5.45,21.0,766.0,879.39,683.41
2017,2,21,11,30,1011.0,72.0,5.4,21.0,792.0,876.17,679.94
2017,2,21,11,45,1012.0,74.0,5.4,21.5,810.0,866.27,670.84
2017,2,21,12,0,1013.0,76.0,5.4,22.0,828.0,852.58,659.25
2017,2,21,12,15,1014.5,76.5,5.35,22.0,836.5,834.0,645.38
2017,2,21,12,30,1016.0,77.0,5.3,22.0,845.0,811.79,629.04
2017,2,21,12,45,1015.0,77.0,5.3,22.5,844.5,783.81,607.67
2017,2,21,13,0,1014.0,77.0,5.3,23.0,844.0,752.55,583.75
2017,2,21,13,15,1012.0,77.0,5.2,23.0,835.0,717.51,556.15
2017,2,21,13,30,1010.0,77.0,5.1,23.0,826.0,679.53,525.94
2017,2,21,13,45,1004.5,76.5,5.1,23.0,807.5,636.36,491.64
2017,2,21,14,0,999.0,76.0,5.1,23.0,789.0,590.89,454.82
2017,2,21,14,15,992.5,75.0,4.95,23.0,762.5,542.4,414.44
2017,2,21,14,30,986.0,74.0,4.8,23.0,736.0,492.15,371.74
2017,2,21,14,45,976.0,73.0,4.7,23.0,701.0,439.01,325.93
2017,2,21,15,0,966.0,72.0,4.6,23.0,666.0,384.9,278.35
2017,2,21,15,15,952.5,70.5,4.25,22.5,624.5,328.65,228.71
2017,2,21,15,30,939.0,69.0,3.9,22.0,583.0,272.3,179.0
2017,2,21,15,45,919.5,67.0,3.55,22.0,535.0,214.64,129.55
2017,2,21,16,0,900.0,65.0,3.2,22.0,487.0,158.02,85.12
2017,2,21,16,15,873.5,62.0,2.8,21.0,434.0,101.49,50.13
2017,2,21,16,30,847.0,59.0,2.4,20.0,381.0,47.79,36.16
2017,2,21,16,45,807.5,55.0,2.05,19.5,325.5,39.81,29.38
2017,2,21,17,0,768.0,51.0,1.7,19.0,270.0,38.19,28.05
2017,2,21,17,15,704.0,45.5,1.65,18.0,213.0,35.21,25.45
2017,2,21,17,30,640.0,40.0,1.6,17.0,156.0,32.2,22.64
2017,2,21,17,45,524.5,31.5,1.6,16.0,104.5,26.2,16.94
2017,2,21,18,0,409.0,23.0,1.6,15.0,53.0,20.01,8.76
2017,2,21,18,15,204.5,11.5,1.55,14.5,26.5,10.96,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
