Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,22,7,15,212.5,11.5,1.3,11.0,28.0,104.33,0.0
2017,2,22,7,30,425.0,23.0,1.5,12.0,56.0,254.36,176.31
2017,2,22,7,45,538.0,31.0,1.7,13.5,108.0,342.27,274.03
2017,2,22,8,0,651.0,39.0,1.9,15.0,160.0,436.49,354.99
2017,2,22,8,15,713.0,44.0,1.85,15.5,216.5,503.32,411.01
2017,2,22,8,30,775.0,49.0,1.8,16.0,273.0,572.47,465.68
2017,2,22,8,45,813.0,53.0,1.8,16.5,328.5,620.56,501.55
2017,2,22,9,0,851.0,57.0,1.8,17.0,384.0,673.58,538.54
2017,2,22,9,15,877.0,59.5,1.9,18.0,436.5,715.3,565.67
2017,2,22,9,30,903.0,62.0,2.0,19.0,489.0,755.33,590.93
2017,2,22,9,45,920.5,64.5,2.15,20.0,536.5,786.76,609.97
2017,2,22,10,0,938.0,67.0,2.3,21.0,584.0,815.45,626.88
2017,2,22,10,15,950.5,68.5,2.4,21.5,625.5,836.01,638.83
2017,2,22,10,30,963.0,70.0,2.5,22.0,667.0,853.26,648.59
2017,2,22,10,45,970.5,72.0,2.7,23.0,700.5,863.59,653.17
2017,2,22,11,0,978.0,74.0,2.9,24.0,734.0,870.26,655.33
2017,2,22,11,15,984.0,75.0,2.95,24.0,760.0,870.87,655.03
2017,2,22,11,30,990.0,76.0,3.0,24.0,786.0,867.72,652.37
2017,2,22,11,45,986.5,80.5,3.05,24.5,802.0,857.08,643.52
2017,2,22,12,0,983.0,85.0,3.1,25.0,818.0,842.77,632.37
2017,2,22,12,15,984.0,85.5,3.05,25.0,826.5,824.17,619.09
2017,2,22,12,30,985.0,86.0,3.0,25.0,835.0,802.07,603.53
2017,2,22,12,45,983.0,86.5,3.0,25.5,834.0,774.48,583.4
2017,2,22,13,0,981.0,87.0,3.0,26.0,833.0,743.74,560.69
2017,2,22,13,15,978.5,87.0,2.95,26.0,823.5,709.21,534.83
2017,2,22,13,30,976.0,87.0,2.9,26.0,814.0,671.89,506.52
2017,2,22,13,45,970.0,86.5,2.85,26.5,795.5,629.5,473.08
2017,2,22,14,0,964.0,86.0,2.8,27.0,777.0,584.94,437.46
2017,2,22,14,15,956.5,85.0,2.65,27.0,750.5,537.27,399.34
2017,2,22,14,30,949.0,84.0,2.5,27.0,724.0,488.0,359.09
2017,2,22,14,45,935.0,84.0,2.45,27.0,689.0,435.72,315.88
2017,2,22,15,0,921.0,84.0,2.4,27.0,654.0,382.9,271.23
2017,2,22,15,15,906.5,81.5,2.25,26.5,612.5,327.57,224.28
2017,2,22,15,30,892.0,79.0,2.1,26.0,571.0,272.33,177.1
2017,2,22,15,45,872.0,76.5,1.95,26.0,523.5,216.45,130.4
2017,2,22,16,0,852.0,74.0,1.8,26.0,476.0,155.64,83.43
2017,2,22,16,15,824.0,70.5,1.65,25.0,424.0,100.97,49.65
2017,2,22,16,30,796.0,67.0,1.5,24.0,372.0,49.0,36.56
2017,2,22,16,45,755.5,62.0,1.35,23.0,317.5,45.24,33.61
2017,2,22,17,0,715.0,57.0,1.2,22.0,263.0,43.06,31.91
2017,2,22,17,15,649.0,50.5,1.2,21.0,207.5,39.45,28.81
2017,2,22,17,30,583.0,44.0,1.2,20.0,152.0,35.77,25.45
2017,2,22,17,45,469.0,34.0,1.3,19.5,102.0,26.07,16.59
2017,2,22,18,0,355.0,24.0,1.4,19.0,52.0,19.12,8.37
2017,2,22,18,15,177.5,12.0,1.45,18.5,26.0,11.44,0.0
2017,2,22,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,23,7,15,153.0,14.0,3.35,11.5,26.5,81.12,0.0
2017,2,23,7,30,306.0,28.0,3.5,12.0,53.0,211.26,151.71
2017,2,23,7,45,423.0,39.5,3.65,13.0,103.5,298.78,242.45
2017,2,23,8,0,540.0,51.0,3.8,14.0,154.0,395.0,326.48
2017,2,23,8,15,609.0,58.5,3.75,15.0,209.5,464.99,385.74
2017,2,23,8,30,678.0,66.0,3.7,16.0,265.0,538.08,444.46
2017,2,23,8,45,724.5,71.0,3.7,17.0,320.5,591.5,485.35
2017,2,23,9,0,771.0,76.0,3.7,18.0,376.0,649.6,527.33
2017,2,23,9,15,801.0,80.5,3.95,19.0,428.5,694.82,558.36
2017,2,23,9,30,831.0,85.0,4.2,20.0,481.0,738.51,587.57
2017,2,23,9,45,854.5,87.0,4.5,21.0,529.0,772.39,609.47
2017,2,23,10,0,878.0,89.0,4.8,22.0,577.0,803.83,629.66
2017,2,23,10,15,893.5,91.5,5.0,22.5,618.5,821.06,640.15
2017,2,23,10,30,909.0,94.0,5.2,23.0,660.0,841.03,652.73
2017,2,23,10,45,922.5,94.5,5.45,23.5,695.0,853.89,660.53
2017,2,23,11,0,936.0,95.0,5.7,24.0,730.0,863.33,666.0
2017,2,23,11,15,943.0,96.5,5.8,24.5,756.5,865.06,665.35
2017,2,23,11,30,950.0,98.0,5.9,25.0,783.0,863.14,662.29
2017,2,23,11,45,961.5,95.0,6.0,25.5,802.5,856.38,655.97
2017,2,23,12,0,973.0,92.0,6.1,26.0,822.0,845.9,647.17
2017,2,23,12,15,974.5,92.5,6.1,26.0,831.0,827.69,633.88
2017,2,23,12,30,976.0,93.0,6.1,26.0,840.0,806.0,618.24
2017,2,23,12,45,973.5,94.0,6.15,26.5,839.0,778.6,597.55
2017,2,23,13,0,971.0,95.0,6.2,27.0,838.0,748.09,574.14
2017,2,23,13,15,968.5,94.5,6.2,27.0,828.0,713.22,547.3
2017,2,23,13,30,966.0,94.0,6.2,27.0,818.0,675.59,517.98
2017,2,23,13,45,957.5,95.0,6.2,27.0,799.0,633.36,484.62
2017,2,23,14,0,949.0,96.0,6.2,27.0,780.0,589.14,449.08
2017,2,23,14,15,940.5,94.5,6.05,27.0,752.5,540.97,409.53
2017,2,23,14,30,932.0,93.0,5.9,27.0,725.0,491.34,367.99
2017,2,23,14,45,917.5,92.5,5.8,27.0,689.5,439.01,323.58
2017,2,23,15,0,903.0,92.0,5.7,27.0,654.0,386.23,277.96
2017,2,23,15,15,887.5,89.5,5.4,26.5,612.5,331.33,230.45
2017,2,23,15,30,872.0,87.0,5.1,26.0,571.0,271.19,178.76
2017,2,23,15,45,848.0,85.0,4.85,26.0,523.0,215.62,131.75
2017,2,23,16,0,824.0,83.0,4.6,26.0,475.0,161.81,89.75
2017,2,23,16,15,794.0,79.0,4.25,25.0,423.0,108.02,55.8
2017,2,23,16,30,764.0,75.0,3.9,24.0,371.0,57.24,43.61
2017,2,23,16,45,718.5,70.0,3.6,23.5,315.5,51.74,39.11
2017,2,23,17,0,673.0,65.0,3.3,23.0,260.0,45.33,33.7
2017,2,23,17,15,604.5,57.5,3.25,22.0,205.0,41.59,30.51
2017,2,23,17,30,536.0,50.0,3.2,21.0,150.0,37.72,27.01
2017,2,23,17,45,417.5,38.5,3.15,20.5,100.5,29.97,19.83
2017,2,23,18,0,299.0,27.0,3.1,20.0,51.0,21.82,10.68
2017,2,23,18,15,149.5,13.5,3.2,19.5,25.5,12.87,0.0
2017,2,23,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,24,7,15,135.0,16.0,4.95,12.5,27.5,75.55,0.0
2017,2,24,7,30,270.0,32.0,5.0,13.0,55.0,198.94,146.07
2017,2,24,7,45,410.0,42.0,5.1,14.0,107.0,296.34,241.19
2017,2,24,8,0,550.0,52.0,5.2,15.0,159.0,404.1,334.89
2017,2,24,8,15,619.5,59.5,5.25,15.5,215.5,475.07,396.12
2017,2,24,8,30,689.0,67.0,5.3,16.0,272.0,549.14,457.26
2017,2,24,8,45,743.5,70.0,5.4,16.5,329.0,606.2,502.95
2017,2,24,9,0,798.0,73.0,5.5,17.0,386.0,668.29,549.82
2017,2,24,9,15,827.0,76.5,5.5,17.5,439.5,712.36,580.88
2017,2,24,9,30,856.0,80.0,5.5,18.0,493.0,754.79,610.05
2017,2,24,9,45,884.5,80.0,5.5,18.5,542.5,784.86,629.42
2017,2,24,10,0,913.0,80.0,5.5,19.0,592.0,818.55,651.3
2017,2,24,10,15,928.5,82.0,5.5,19.5,634.5,841.61,665.14
2017,2,24,10,30,944.0,84.0,5.5,20.0,677.0,861.49,676.66
2017,2,24,10,45,960.5,83.0,5.55,20.5,713.5,875.4,684.19
2017,2,24,11,0,977.0,82.0,5.6,21.0,750.0,885.82,689.33
2017,2,24,11,15,985.0,83.5,5.6,21.0,778.0,888.41,690.09
2017,2,24,11,30,993.0,85.0,5.6,21.0,806.0,887.19,688.33
2017,2,24,11,45,996.0,87.0,5.7,21.5,824.5,878.68,680.73
2017,2,24,12,0,999.0,89.0,5.8,22.0,843.0,866.38,670.61
2017,2,24,12,15,1002.5,89.5,5.8,22.0,853.0,849.2,657.95
2017,2,24,12,30,1006.0,90.0,5.8,22.0,863.0,828.34,642.79
2017,2,24,12,45,1009.0,89.0,5.8,22.0,864.0,802.06,623.78
2017,2,24,13,0,1012.0,88.0,5.8,22.0,865.0,772.32,602.24
2017,2,24,13,15,1010.5,87.5,5.7,22.0,856.5,736.8,574.22
2017,2,24,13,30,1009.0,87.0,5.6,22.0,848.0,698.33,543.59
2017,2,24,13,45,1006.5,85.5,5.6,22.0,830.0,655.59,509.52
2017,2,24,14,0,1004.0,84.0,5.6,22.0,812.0,610.33,472.76
2017,2,24,14,15,997.5,83.0,5.55,21.5,785.0,561.25,432.9
2017,2,24,14,30,991.0,82.0,5.5,21.0,758.0,510.4,390.45
2017,2,24,14,45,978.5,82.0,5.45,21.0,722.0,456.51,343.77
2017,2,24,15,0,966.0,82.0,5.4,21.0,686.0,401.85,295.44
2017,2,24,15,15,951.5,80.0,5.25,20.5,643.5,344.44,244.64
2017,2,24,15,30,937.0,78.0,5.1,20.0,601.0,287.04,193.56
2017,2,24,15,45,918.0,75.0,5.0,20.0,552.0,228.29,142.36
2017,2,24,16,0,899.0,72.0,4.9,20.0,503.0,170.56,95.75
2017,2,24,16,15,871.0,68.5,4.5,19.0,449.0,106.8,52.91
2017,2,24,16,30,843.0,65.0,4.1,18.0,395.0,51.91,40.05
2017,2,24,16,45,803.0,60.5,3.75,17.5,338.0,43.88,33.2
2017,2,24,17,0,763.0,56.0,3.4,17.0,281.0,42.05,31.69
2017,2,24,17,15,698.0,50.0,3.2,16.0,223.0,38.83,28.89
2017,2,24,17,30,633.0,44.0,3.0,15.0,165.0,35.56,25.86
2017,2,24,17,45,515.5,35.0,2.9,14.0,112.0,29.24,19.86
2017,2,24,18,0,398.0,26.0,2.8,13.0,59.0,20.78,10.66
2017,2,24,18,15,199.0,13.0,3.0,12.5,29.5,12.39,0.0
2017,2,24,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,25,7,15,202.5,14.0,3.85,3.5,32.5,104.57,0.0
2017,2,25,7,30,405.0,28.0,4.1,4.0,65.0,263.38,204.53
2017,2,25,7,45,519.5,37.0,4.4,4.5,118.5,345.24,291.17
2017,2,25,8,0,634.0,46.0,4.7,5.0,172.0,442.6,379.99
2017,2,25,8,15,697.0,52.0,4.65,5.5,229.5,511.82,441.4
2017,2,25,8,30,760.0,58.0,4.6,6.0,287.0,583.24,501.64
2017,2,25,8,45,800.5,62.5,4.6,7.0,344.0,639.18,545.36
2017,2,25,9,0,841.0,67.0,4.6,8.0,401.0,694.84,586.11
2017,2,25,9,15,868.0,70.0,4.5,8.5,454.5,737.99,616.3
2017,2,25,9,30,895.0,73.0,4.4,9.0,508.0,773.5,639.84
2017,2,25,9,45,913.5,76.0,4.3,9.5,556.5,806.11,660.67
2017,2,25,10,0,932.0,79.0,4.2,10.0,605.0,836.0,679.08
2017,2,25,10,15,945.5,81.0,4.05,10.5,647.0,857.73,691.08
2017,2,25,10,30,959.0,83.0,3.9,11.0,689.0,876.16,700.82
2017,2,25,10,45,967.5,85.0,3.8,11.5,723.5,887.03,705.33
2017,2,25,11,0,976.0,87.0,3.7,12.0,758.0,894.23,707.33
2017,2,25,11,15,983.0,88.0,3.55,12.0,784.5,895.38,706.14
2017,2,25,11,30,990.0,89.0,3.4,12.0,811.0,892.74,702.42
2017,2,25,11,45,991.0,91.0,3.3,12.5,828.5,882.57,692.55
2017,2,25,12,0,992.0,93.0,3.2,13.0,846.0,868.68,680.29
2017,2,25,12,15,993.5,93.5,3.05,13.0,854.5,850.0,665.74
2017,2,25,12,30,995.0,94.0,2.9,13.0,863.0,827.77,648.82
2017,2,25,12,45,994.5,94.0,2.75,13.5,862.5,800.15,627.01
2017,2,25,13,0,994.0,94.0,2.6,14.0,862.0,769.29,602.93
2017,2,25,13,15,991.5,93.5,2.45,14.0,852.5,733.55,574.75
2017,2,25,13,30,989.0,93.0,2.3,14.0,843.0,694.99,544.1
2017,2,25,13,45,982.5,93.0,2.15,14.5,823.5,651.94,508.65
2017,2,25,14,0,976.0,93.0,2.0,15.0,804.0,606.72,471.02
2017,2,25,14,15,968.5,92.0,1.9,15.0,777.0,558.16,431.27
2017,2,25,14,30,961.0,91.0,1.8,15.0,750.0,507.99,389.24
2017,2,25,14,45,943.5,92.0,1.7,15.0,713.0,454.19,343.42
2017,2,25,15,0,926.0,93.0,1.6,15.0,676.0,400.15,296.37
2017,2,25,15,15,910.5,90.5,1.55,15.0,633.5,343.84,246.8
2017,2,25,15,30,895.0,88.0,1.5,15.0,591.0,282.25,192.68
2017,2,25,15,45,873.0,85.5,1.45,15.0,542.5,225.11,143.13
2017,2,25,16,0,851.0,83.0,1.4,15.0,494.0,169.52,98.04
2017,2,25,16,15,821.5,79.0,1.3,14.5,440.5,113.97,60.8
2017,2,25,16,30,792.0,75.0,1.2,14.0,387.0,61.37,40.53
2017,2,25,16,45,746.0,70.5,1.1,13.5,330.5,51.91,40.96
2017,2,25,17,0,700.0,66.0,1.0,13.0,274.0,45.89,35.72
2017,2,25,17,15,632.0,58.5,1.05,12.0,217.5,42.18,32.46
2017,2,25,17,30,564.0,51.0,1.1,11.0,161.0,38.33,28.86
2017,2,25,17,45,443.5,40.0,1.15,10.0,109.0,31.07,21.93
2017,2,25,18,0,323.0,29.0,1.2,9.0,57.0,23.47,13.39
2017,2,25,18,15,161.5,14.5,1.2,8.5,28.5,13.82,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,26,7,15,80.5,19.5,3.3,7.5,27.0,69.33,0.0
2017,2,26,7,30,161.0,39.0,3.5,8.0,54.0,157.65,120.98
2017,2,26,7,45,254.5,57.5,3.7,9.0,100.5,234.08,193.72
2017,2,26,8,0,348.0,76.0,3.9,10.0,147.0,318.41,268.13
2017,2,26,8,15,174.0,61.0,3.9,10.5,96.5,187.15,158.28
2017,2,26,8,30,0.0,46.0,3.9,11.0,46.0,42.73,31.38
2017,2,26,8,45,0.0,68.0,3.95,12.0,68.0,63.26,48.88
2017,2,26,9,0,0.0,90.0,4.0,13.0,90.0,84.97,66.98
2017,2,26,9,15,0.0,98.5,4.15,13.5,98.5,92.97,73.34
2017,2,26,9,30,0.0,107.0,4.3,14.0,107.0,100.99,79.67
2017,2,26,9,45,0.0,118.0,4.45,14.5,118.0,111.53,88.01
2017,2,26,10,0,0.0,129.0,4.6,15.0,129.0,122.03,96.26
2017,2,26,10,15,0.0,115.5,4.6,15.5,115.5,108.47,84.64
2017,2,26,10,30,0.0,102.0,4.6,16.0,102.0,95.32,73.48
2017,2,26,10,45,0.0,82.0,4.7,16.5,82.0,76.44,57.69
2017,2,26,11,0,0.0,62.0,4.8,17.0,62.0,57.77,42.14
2017,2,26,11,15,1.0,113.0,4.75,17.0,114.0,106.54,82.0
2017,2,26,11,30,2.0,164.0,4.7,17.0,166.0,155.92,121.8
2017,2,26,11,45,2.5,167.0,4.7,17.5,169.5,158.9,123.79
2017,2,26,12,0,3.0,170.0,4.7,18.0,173.0,161.84,125.82
2017,2,26,12,15,37.0,269.0,4.65,18.0,298.5,285.66,224.53
2017,2,26,12,30,71.0,368.0,4.6,18.0,424.0,402.72,315.05
2017,2,26,12,45,43.0,316.5,4.6,18.5,351.0,329.1,256.96
2017,2,26,13,0,15.0,265.0,4.6,19.0,278.0,256.81,199.93
2017,2,26,13,15,17.0,271.0,4.55,19.0,284.5,262.2,204.31
2017,2,26,13,30,19.0,277.0,4.5,19.0,291.0,267.23,208.28
2017,2,26,13,45,80.5,320.0,4.45,19.5,379.5,337.28,262.92
2017,2,26,14,0,142.0,363.0,4.4,20.0,468.0,398.5,309.17
2017,2,26,14,15,374.0,291.0,4.25,20.0,552.5,438.69,339.8
2017,2,26,14,30,606.0,219.0,4.1,20.0,637.0,457.31,351.26
2017,2,26,14,45,490.0,244.5,4.0,20.5,572.0,398.99,303.89
2017,2,26,15,0,374.0,270.0,3.9,21.0,507.0,353.9,267.83
2017,2,26,15,15,187.0,215.0,3.55,21.0,333.5,237.62,180.11
2017,2,26,15,30,0.0,160.0,3.2,21.0,160.0,144.99,112.19
2017,2,26,15,45,0.0,140.0,2.9,21.0,140.0,127.1,98.24
2017,2,26,16,0,0.0,120.0,2.6,21.0,120.0,109.32,84.17
2017,2,26,16,15,0.0,106.5,2.2,20.5,106.5,97.12,74.66
2017,2,26,16,30,0.0,93.0,1.8,20.0,93.0,84.97,65.05
2017,2,26,16,45,0.0,78.5,1.4,19.5,78.5,72.18,57.52
2017,2,26,17,0,0.0,64.0,1.0,19.0,64.0,59.31,46.52
2017,2,26,17,15,0.0,50.5,1.0,18.5,50.5,46.94,35.73
2017,2,26,17,30,0.0,37.0,1.0,18.0,37.0,34.36,24.54
2017,2,26,17,45,0.0,24.5,1.0,17.5,24.5,22.73,14.04
2017,2,26,18,0,0.0,12.0,1.0,17.0,12.0,11.11,3.24
2017,2,26,18,15,0.0,6.0,1.0,17.0,6.0,5.72,0.0
2017,2,26,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,7,15,3.0,16.5,2.9,17.0,17.0,17.54,0.0
2017,2,27,7,30,6.0,33.0,3.0,17.0,34.0,37.62,24.05
2017,2,27,7,45,33.5,58.0,3.1,17.5,64.5,87.25,66.89
2017,2,27,8,0,61.0,83.0,3.2,18.0,95.0,132.55,105.87
2017,2,27,8,15,91.0,104.5,3.3,18.0,129.0,184.75,150.24
2017,2,27,8,30,121.0,126.0,3.4,18.0,163.0,229.68,187.91
2017,2,27,8,45,152.0,149.5,3.55,18.5,205.0,279.31,228.21
2017,2,27,9,0,183.0,173.0,3.7,19.0,247.0,329.95,268.37
2017,2,27,9,15,274.5,184.0,3.85,19.5,311.5,422.79,342.09
2017,2,27,9,30,366.0,195.0,4.0,20.0,376.0,507.83,407.81
2017,2,27,9,45,354.0,218.5,4.15,20.5,407.5,528.55,421.03
2017,2,27,10,0,342.0,242.0,4.3,21.0,439.0,547.0,432.64
2017,2,27,10,15,216.0,270.0,4.3,21.0,397.5,464.48,366.07
2017,2,27,10,30,90.0,298.0,4.3,21.0,356.0,379.04,296.66
2017,2,27,10,45,45.0,222.5,4.35,21.5,251.5,258.42,201.82
2017,2,27,11,0,0.0,147.0,4.4,22.0,147.0,138.42,105.61
2017,2,27,11,15,0.0,130.5,4.35,22.0,130.5,122.41,92.87
2017,2,27,11,30,0.0,114.0,4.3,22.0,114.0,106.64,80.22
2017,2,27,11,45,0.0,101.5,4.3,22.5,101.5,94.82,70.58
2017,2,27,12,0,0.0,89.0,4.3,23.0,89.0,83.08,61.05
2017,2,27,12,15,0.5,122.0,4.25,23.0,123.0,114.43,85.91
2017,2,27,12,30,1.0,155.0,4.2,23.0,157.0,145.66,110.46
2017,2,27,12,45,4.5,182.0,4.2,23.5,186.5,173.16,131.76
2017,2,27,13,0,8.0,209.0,4.2,24.0,216.0,200.17,152.48
2017,2,27,13,15,363.0,208.5,4.1,24.0,487.0,435.86,338.49
2017,2,27,13,30,718.0,208.0,4.0,24.0,758.0,638.27,488.27
2017,2,27,13,45,491.0,282.5,3.95,24.0,654.5,540.37,411.82
2017,2,27,14,0,264.0,357.0,3.9,24.0,551.0,457.85,348.09
2017,2,27,14,15,262.0,343.5,3.8,24.0,531.0,428.43,325.71
2017,2,27,14,30,260.0,330.0,3.7,24.0,511.0,398.9,302.74
2017,2,27,14,45,326.0,298.5,3.65,24.5,514.0,382.08,287.9
2017,2,27,15,0,392.0,267.0,3.6,25.0,517.0,358.91,267.07
2017,2,27,15,15,361.5,254.5,3.5,24.5,474.0,315.12,232.63
2017,2,27,15,30,331.0,242.0,3.4,24.0,431.0,274.14,200.44
2017,2,27,15,45,404.5,205.0,3.3,24.0,416.5,237.75,167.81
2017,2,27,16,0,478.0,168.0,3.2,24.0,402.0,187.15,124.6
2017,2,27,16,15,442.0,159.0,2.8,23.5,357.5,146.71,97.6
2017,2,27,16,30,406.0,150.0,2.4,23.0,313.0,110.16,80.16
2017,2,27,16,45,378.0,132.0,2.0,23.0,266.5,92.57,74.07
2017,2,27,17,0,350.0,114.0,1.6,23.0,220.0,81.91,65.08
2017,2,27,17,15,301.0,95.5,1.55,22.0,174.0,73.58,58.11
2017,2,27,17,30,252.0,77.0,1.5,21.0,128.0,60.33,46.57
2017,2,27,17,45,178.5,56.5,1.45,20.5,86.5,45.09,32.87
2017,2,27,18,0,105.0,36.0,1.4,20.0,45.0,29.32,17.74
2017,2,27,18,15,52.5,18.0,1.45,20.0,22.5,17.16,0.0
2017,2,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,4.0,3.75,19.0,4.0,3.7,0.0
2017,2,28,7,30,0.0,8.0,3.8,19.0,8.0,7.4,0.2
2017,2,28,7,45,0.0,15.5,3.9,19.5,15.5,14.36,6.21
2017,2,28,8,0,0.0,23.0,4.0,20.0,23.0,21.32,12.18
2017,2,28,8,15,0.0,31.0,4.4,20.5,31.0,28.76,18.47
2017,2,28,8,30,0.0,39.0,4.8,21.0,39.0,36.21,24.66
2017,2,28,8,45,38.0,105.5,5.2,21.5,121.5,135.39,107.49
2017,2,28,9,0,76.0,172.0,5.6,22.0,204.0,240.68,193.01
2017,2,28,9,15,75.0,197.5,5.75,22.5,232.0,267.73,213.41
2017,2,28,9,30,74.0,223.0,5.9,23.0,260.0,294.09,233.05
2017,2,28,9,45,51.0,225.0,6.1,23.5,252.0,275.01,216.29
2017,2,28,10,0,28.0,227.0,6.3,24.0,244.0,245.03,191.13
2017,2,28,10,15,25.0,236.0,6.35,24.0,251.5,250.25,194.64
2017,2,28,10,30,22.0,245.0,6.4,24.0,259.0,255.46,198.13
2017,2,28,10,45,51.0,286.5,6.45,24.5,322.0,331.22,256.74
2017,2,28,11,0,80.0,328.0,6.5,25.0,385.0,396.08,305.84
2017,2,28,11,15,80.5,340.0,6.45,25.0,399.0,405.19,312.01
2017,2,28,11,30,81.0,352.0,6.4,25.0,413.0,413.83,317.98
2017,2,28,11,45,73.5,356.5,6.4,25.5,412.5,407.97,312.3
2017,2,28,12,0,66.0,361.0,6.4,26.0,412.0,402.05,306.7
2017,2,28,12,15,49.5,344.0,6.3,26.0,383.0,368.26,280.6
2017,2,28,12,30,33.0,327.0,6.2,26.0,354.0,335.62,255.42
2017,2,28,12,45,32.0,324.0,6.1,26.0,350.0,328.53,249.95
2017,2,28,13,0,31.0,321.0,6.0,26.0,346.0,321.46,244.5
2017,2,28,13,15,26.0,305.5,5.8,26.0,326.5,299.82,227.94
2017,2,28,13,30,21.0,290.0,5.6,26.0,307.0,280.41,213.11
2017,2,28,13,45,26.5,297.0,5.45,26.0,317.0,287.78,218.82
2017,2,28,14,0,32.0,304.0,5.3,26.0,327.0,291.55,221.75
2017,2,28,14,15,33.0,296.0,5.05,26.0,319.5,280.98,213.7
2017,2,28,14,30,34.0,288.0,4.8,26.0,312.0,270.28,205.56
2017,2,28,14,45,101.5,297.5,4.55,26.0,364.0,300.21,227.77
2017,2,28,15,0,169.0,307.0,4.3,26.0,416.0,317.36,239.1
2017,2,28,15,15,106.5,273.0,4.0,25.5,340.5,264.37,199.7
2017,2,28,15,30,44.0,239.0,3.7,25.0,265.0,213.66,162.63
2017,2,28,15,45,50.5,223.5,3.4,25.0,250.5,196.98,149.56
2017,2,28,16,0,57.0,208.0,3.1,25.0,236.0,179.48,135.85
2017,2,28,16,15,50.0,187.5,2.8,24.5,210.0,156.72,119.14
2017,2,28,16,30,43.0,167.0,2.5,24.0,184.0,134.87,103.56
2017,2,28,16,45,39.5,144.0,2.25,23.5,158.0,116.38,94.06
2017,2,28,17,0,36.0,121.0,2.0,23.0,132.0,99.22,79.82
2017,2,28,17,15,25.5,97.5,1.85,22.5,104.5,81.28,64.58
2017,2,28,17,30,15.0,74.0,1.7,22.0,77.0,64.85,50.26
2017,2,28,17,45,7.5,51.5,1.6,21.5,53.0,45.79,33.37
2017,2,28,18,0,0.0,29.0,1.5,21.0,29.0,26.47,15.6
2017,2,28,18,15,0.0,14.5,1.45,20.5,14.5,13.42,0.0
2017,2,28,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,1,7,15,193.5,16.5,5.55,14.0,37.0,128.79,19.16
2017,3,1,7,30,387.0,33.0,5.9,14.0,74.0,266.02,209.38
2017,3,1,7,45,496.5,42.0,6.25,14.5,127.5,352.54,290.65
2017,3,1,8,0,606.0,51.0,6.6,15.0,181.0,447.15,374.03
2017,3,1,8,15,666.5,57.0,6.7,15.0,237.5,509.84,429.19
2017,3,1,8,30,727.0,63.0,6.8,15.0,294.0,579.62,487.8
2017,3,1,8,45,769.5,66.5,6.9,15.5,350.5,635.37,531.44
2017,3,1,9,0,812.0,70.0,7.0,16.0,407.0,690.99,573.13
2017,3,1,9,15,839.0,73.5,6.95,16.0,460.0,734.39,605.01
2017,3,1,9,30,866.0,77.0,6.9,16.0,513.0,776.03,635.05
2017,3,1,9,45,887.0,79.0,6.85,16.5,561.0,803.05,652.27
2017,3,1,10,0,908.0,81.0,6.8,17.0,609.0,833.54,672.0
2017,3,1,10,15,922.0,83.0,6.7,17.0,651.0,855.47,686.26
2017,3,1,10,30,936.0,85.0,6.6,17.0,693.0,874.18,698.15
2017,3,1,10,45,947.5,86.0,6.55,17.5,727.5,886.29,704.07
2017,3,1,11,0,959.0,87.0,6.5,18.0,762.0,894.82,707.5
2017,3,1,11,15,966.0,88.0,6.4,18.0,789.0,895.95,706.78
2017,3,1,11,30,973.0,89.0,6.3,18.0,816.0,893.34,703.53
2017,3,1,11,45,964.5,97.0,6.25,18.5,831.5,881.75,692.81
2017,3,1,12,0,956.0,105.0,6.2,19.0,847.0,866.53,679.67
2017,3,1,12,15,958.5,105.5,6.15,19.0,856.0,848.88,666.27
2017,3,1,12,30,961.0,106.0,6.1,19.0,865.0,827.76,650.46
2017,3,1,12,45,777.0,191.5,6.05,19.5,805.0,753.02,591.6
2017,3,1,13,0,593.0,277.0,6.0,20.0,745.0,676.95,529.39
2017,3,1,13,15,778.0,190.0,5.9,20.0,796.5,695.64,545.72
2017,3,1,13,30,963.0,103.0,5.8,20.0,848.0,700.5,550.24
2017,3,1,13,45,961.5,100.5,5.75,20.0,830.5,658.62,516.48
2017,3,1,14,0,960.0,98.0,5.7,20.0,813.0,614.3,480.33
2017,3,1,14,15,953.5,97.0,5.7,19.5,786.0,566.54,441.61
2017,3,1,14,30,947.0,96.0,5.7,19.0,759.0,517.11,400.42
2017,3,1,14,45,935.5,95.0,5.7,19.0,724.0,464.2,354.62
2017,3,1,15,0,924.0,94.0,5.7,19.0,689.0,410.54,307.14
2017,3,1,15,15,910.5,91.5,5.65,18.5,647.0,354.55,257.46
2017,3,1,15,30,897.0,89.0,5.6,18.0,605.0,298.56,207.25
2017,3,1,15,45,882.0,84.5,5.55,18.0,557.5,235.02,151.34
2017,3,1,16,0,867.0,80.0,5.5,18.0,510.0,177.83,103.47
2017,3,1,16,15,840.0,76.5,5.25,17.5,457.0,121.51,63.8
2017,3,1,16,30,813.0,73.0,5.0,17.0,404.0,67.83,39.61
2017,3,1,16,45,777.5,67.5,4.75,16.5,348.0,48.86,37.7
2017,3,1,17,0,742.0,62.0,4.5,16.0,292.0,46.47,35.73
2017,3,1,17,15,680.0,55.5,4.05,15.0,234.5,43.05,32.8
2017,3,1,17,30,618.0,49.0,3.6,14.0,177.0,36.1,26.55
2017,3,1,17,45,513.0,39.5,3.2,13.0,123.5,30.14,20.93
2017,3,1,18,0,408.0,30.0,2.8,12.0,70.0,23.91,14.36
2017,3,1,18,15,204.0,15.0,2.75,11.5,35.0,11.92,0.0
2017,3,1,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,3,2,7,15,87.0,19.5,2.85,5.5,29.5,82.38,24.91
2017,3,2,7,30,174.0,39.0,2.9,6.0,59.0,164.43,132.28
2017,3,2,7,45,213.5,60.0,2.95,6.5,97.5,206.74,173.75
2017,3,2,8,0,253.0,81.0,3.0,7.0,136.0,262.09,223.59
2017,3,2,8,15,285.5,99.0,3.15,8.0,177.5,310.86,265.78
2017,3,2,8,30,318.0,117.0,3.3,9.0,219.0,361.12,307.6
2017,3,2,8,45,571.5,95.5,3.45,10.0,319.5,537.95,453.95
2017,3,2,9,0,825.0,74.0,3.6,11.0,420.0,708.64,586.01
2017,3,2,9,15,851.0,77.5,3.8,11.5,473.5,751.69,615.55
2017,3,2,9,30,877.0,81.0,4.0,12.0,527.0,792.88,644.03
2017,3,2,9,45,896.5,83.5,4.2,12.5,575.5,819.41,661.31
2017,3,2,10,0,916.0,86.0,4.4,13.0,624.0,849.38,681.56
2017,3,2,10,15,929.5,88.5,4.3,13.5,666.0,871.49,693.79
2017,3,2,10,30,943.0,91.0,4.2,14.0,708.0,890.31,703.7
2017,3,2,10,45,953.0,92.5,4.15,14.5,742.5,901.64,708.75
2017,3,2,11,0,963.0,94.0,4.1,15.0,777.0,909.35,711.38
2017,3,2,11,15,969.5,95.0,4.05,15.0,803.5,909.9,710.4
2017,3,2,11,30,976.0,96.0,4.0,15.0,830.0,906.7,706.99
2017,3,2,11,45,977.0,98.5,3.95,15.5,847.0,896.81,697.73
2017,3,2,12,0,978.0,101.0,3.9,16.0,864.0,883.22,686.09
2017,3,2,12,15,980.0,101.5,3.85,16.0,873.0,864.78,672.47
2017,3,2,12,30,982.0,102.0,3.8,16.0,882.0,842.81,656.48
2017,3,2,12,45,981.5,102.5,3.75,16.0,881.0,815.56,636.82
2017,3,2,13,0,981.0,103.0,3.7,16.0,880.0,785.09,614.89
2017,3,2,13,15,978.5,102.5,3.65,16.0,870.5,749.28,587.73
2017,3,2,13,30,976.0,102.0,3.6,16.0,861.0,710.68,557.64
2017,3,2,13,45,971.0,101.5,3.6,16.0,842.0,668.0,524.08
2017,3,2,14,0,966.0,101.0,3.6,16.0,823.0,623.08,488.05
2017,3,2,14,15,958.5,99.5,3.6,16.0,795.5,574.0,447.94
2017,3,2,14,30,951.0,98.0,3.6,16.0,768.0,523.33,405.51
2017,3,2,14,45,936.0,98.5,3.6,16.0,731.5,469.95,359.83
2017,3,2,15,0,921.0,99.0,3.6,16.0,695.0,416.14,312.65
2017,3,2,15,15,906.5,96.5,3.55,15.5,652.5,359.84,263.02
2017,3,2,15,30,892.0,94.0,3.5,15.0,610.0,298.21,208.51
2017,3,2,15,45,872.0,90.5,3.5,15.0,561.0,240.22,157.18
2017,3,2,16,0,852.0,87.0,3.5,15.0,512.0,183.58,109.68
2017,3,2,16,15,823.5,83.0,3.15,14.5,458.5,127.45,69.57
2017,3,2,16,30,795.0,79.0,2.8,14.0,405.0,74.19,44.54
2017,3,2,16,45,756.0,73.5,2.45,13.5,348.5,53.66,42.46
2017,3,2,17,0,717.0,68.0,2.1,13.0,292.0,46.75,36.46
2017,3,2,17,15,653.0,61.0,1.9,12.0,234.5,43.54,33.7
2017,3,2,17,30,589.0,54.0,1.7,11.0,177.0,40.23,30.65
2017,3,2,17,45,480.5,43.5,1.55,10.0,123.5,33.57,24.33
2017,3,2,18,0,372.0,33.0,1.4,9.0,70.0,26.62,17.04
2017,3,2,18,15,186.0,16.5,1.4,9.0,35.0,13.24,0.0
2017,3,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,7,15,227.0,17.0,1.95,6.5,43.0,149.29,67.39
2017,3,3,7,30,454.0,34.0,2.1,7.0,86.0,305.08,247.33
2017,3,3,7,45,546.0,43.5,2.25,8.0,141.0,386.18,322.35
2017,3,3,8,0,638.0,53.0,2.4,9.0,196.0,473.83,398.03
2017,3,3,8,15,695.5,59.5,2.6,10.0,254.0,536.83,450.69
2017,3,3,8,30,753.0,66.0,2.8,11.0,312.0,606.69,506.03
2017,3,3,8,45,786.0,71.5,3.0,12.0,368.0,659.3,544.53
2017,3,3,9,0,819.0,77.0,3.2,13.0,424.0,711.15,580.99
2017,3,3,9,15,844.5,80.5,3.5,13.5,477.0,753.76,611.1
2017,3,3,9,30,870.0,84.0,3.8,14.0,530.0,794.48,639.38
2017,3,3,9,45,882.5,89.0,4.15,15.0,576.5,824.33,658.34
2017,3,3,10,0,895.0,94.0,4.5,16.0,623.0,851.21,675.57
2017,3,3,10,15,908.0,96.5,4.5,16.0,664.0,866.36,684.69
2017,3,3,10,30,921.0,99.0,4.5,16.0,705.0,884.48,696.14
2017,3,3,10,45,923.5,104.0,4.55,16.5,737.5,893.13,699.88
2017,3,3,11,0,926.0,109.0,4.6,17.0,770.0,898.11,701.2
2017,3,3,11,15,535.0,242.0,4.6,17.0,627.5,710.19,559.76
2017,3,3,11,30,144.0,375.0,4.6,17.0,485.0,498.3,390.6
2017,3,3,11,45,201.5,380.0,4.65,17.5,536.5,543.59,425.95
2017,3,3,12,0,259.0,385.0,4.7,18.0,588.0,593.02,462.75
2017,3,3,12,15,590.5,257.0,4.65,18.0,726.0,721.27,565.03
2017,3,3,12,30,922.0,129.0,4.6,18.0,864.0,826.9,645.12
2017,3,3,12,45,918.0,130.5,4.6,18.5,862.0,799.11,623.14
2017,3,3,13,0,914.0,132.0,4.6,19.0,860.0,768.48,599.42
2017,3,3,13,15,910.0,131.5,4.55,19.0,849.5,733.36,572.32
2017,3,3,13,30,906.0,131.0,4.5,19.0,839.0,695.79,543.0
2017,3,3,13,45,895.5,132.0,4.5,19.0,818.5,652.78,509.3
2017,3,3,14,0,885.0,133.0,4.5,19.0,798.0,608.12,473.65
2017,3,3,14,15,690.5,198.5,4.4,18.5,706.5,522.99,406.63
2017,3,3,14,30,496.0,264.0,4.3,18.0,615.0,453.07,351.44
2017,3,3,14,45,465.0,262.0,4.25,18.0,579.0,409.86,316.18
2017,3,3,15,0,434.0,260.0,4.2,18.0,543.0,368.89,282.28
2017,3,3,15,15,600.0,187.5,4.1,17.5,552.0,334.91,249.64
2017,3,3,15,30,766.0,115.0,4.0,17.0,561.0,286.24,202.14
2017,3,3,15,45,427.0,167.5,3.9,17.0,413.0,212.07,151.36
2017,3,3,16,0,88.0,220.0,3.8,17.0,265.0,193.26,149.98
2017,3,3,16,15,147.5,196.5,3.45,16.5,262.0,165.62,126.32
2017,3,3,16,30,207.0,173.0,3.1,16.0,259.0,137.7,106.16
2017,3,3,16,45,181.5,154.0,2.8,15.5,221.5,117.72,98.25
2017,3,3,17,0,156.0,135.0,2.5,15.0,184.0,104.3,86.88
2017,3,3,17,15,283.5,104.5,2.3,14.0,172.5,79.77,65.54
2017,3,3,17,30,411.0,74.0,2.1,13.0,161.0,55.47,43.93
2017,3,3,17,45,312.0,57.5,1.95,12.5,112.0,44.06,33.32
2017,3,3,18,0,213.0,41.0,1.8,12.0,63.0,32.13,21.57
2017,3,3,18,15,106.5,20.5,1.85,12.0,31.5,16.27,0.0
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
