Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,12,30,958.0,112.0,4.4,27.0,982.0,915.68,677.03
2017,4,3,12,45,957.5,112.0,4.3,27.5,978.5,886.45,655.69
2017,4,3,13,0,957.0,112.0,4.2,28.0,975.0,854.21,632.45
2017,4,3,13,15,954.0,111.5,4.1,28.0,962.5,816.77,606.96
2017,4,3,13,30,951.0,111.0,4.0,28.0,950.0,776.8,579.67
2017,4,3,13,45,946.0,110.0,3.9,28.0,929.0,732.69,547.99
2017,4,3,14,0,941.0,109.0,3.8,28.0,908.0,686.55,513.68
2017,4,3,14,15,934.0,107.5,3.7,28.0,878.5,637.01,476.2
2017,4,3,14,30,927.0,106.0,3.6,28.0,849.0,586.04,436.77
2017,4,3,14,45,914.0,106.0,3.5,28.0,811.0,532.24,394.25
2017,4,3,15,0,901.0,106.0,3.4,28.0,773.0,478.02,350.3
2017,4,3,15,15,887.5,103.5,3.2,28.0,729.5,421.42,303.37
2017,4,3,15,30,874.0,101.0,3.0,28.0,686.0,365.01,255.63
2017,4,3,15,45,856.0,98.5,2.85,28.0,636.0,301.61,202.29
2017,4,3,16,0,838.0,96.0,2.7,28.0,586.0,245.35,154.67
2017,4,3,16,15,813.5,92.0,2.45,27.5,531.5,188.45,109.23
2017,4,3,16,30,789.0,88.0,2.2,27.0,477.0,134.07,71.02
2017,4,3,16,45,755.0,83.5,2.0,26.5,420.0,81.75,45.3
2017,4,3,17,0,721.0,79.0,1.8,26.0,363.0,50.94,37.87
2017,4,3,17,15,671.5,73.0,1.65,25.0,304.5,49.01,36.53
2017,4,3,17,30,622.0,67.0,1.5,24.0,246.0,46.98,34.98
2017,4,3,17,45,544.0,58.5,1.35,23.0,189.5,42.67,31.3
2017,4,3,18,0,466.0,50.0,1.2,22.0,133.0,38.16,27.2
2017,4,3,18,15,336.0,37.0,1.2,21.0,85.0,29.14,18.89
2017,4,3,18,30,206.0,24.0,1.2,20.0,37.0,19.57,6.19
2017,4,3,18,45,103.0,12.0,1.3,19.5,18.5,11.44,0.0
2017,4,3,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,3.0,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,3.2,14.0,17.0,16.2,0.0
2017,4,4,6,45,164.5,34.0,3.45,14.5,58.5,154.3,114.88
2017,4,4,7,0,329.0,51.0,3.7,15.0,100.0,271.35,220.62
2017,4,4,7,15,418.0,63.5,3.65,15.5,153.5,354.64,293.43
2017,4,4,7,30,507.0,76.0,3.6,16.0,207.0,445.18,369.34
2017,4,4,7,45,306.5,113.0,3.55,17.0,198.0,356.41,294.95
2017,4,4,8,0,106.0,150.0,3.5,18.0,189.0,253.9,206.89
2017,4,4,8,15,249.5,160.5,3.75,18.5,272.0,387.63,316.85
2017,4,4,8,30,393.0,171.0,4.0,19.0,355.0,532.58,430.78
2017,4,4,8,45,411.5,190.5,4.25,19.5,403.5,579.66,464.43
2017,4,4,9,0,430.0,210.0,4.5,20.0,452.0,625.98,497.68
2017,4,4,9,15,420.5,235.5,4.7,20.5,489.5,653.35,515.49
2017,4,4,9,30,411.0,261.0,4.9,21.0,527.0,665.4,522.22
2017,4,4,9,45,473.0,256.5,5.1,22.0,583.0,733.19,570.4
2017,4,4,10,0,535.0,252.0,5.3,23.0,639.0,788.06,608.39
2017,4,4,10,15,691.0,196.0,5.4,23.5,723.0,879.41,674.17
2017,4,4,10,30,847.0,140.0,5.5,24.0,807.0,960.58,728.43
2017,4,4,10,45,666.0,238.0,5.65,24.5,775.0,896.6,681.36
2017,4,4,11,0,485.0,336.0,5.8,25.0,743.0,818.48,619.55
2017,4,4,11,15,478.5,350.0,5.8,25.5,761.0,817.95,617.11
2017,4,4,11,30,472.0,364.0,5.8,26.0,779.0,815.08,612.77
2017,4,4,11,45,491.5,353.5,5.85,26.5,791.5,809.8,608.16
2017,4,4,12,0,511.0,343.0,5.9,27.0,804.0,802.11,601.9
2017,4,4,12,15,700.5,243.0,5.8,27.0,878.5,854.31,642.97
2017,4,4,12,30,890.0,143.0,5.7,27.0,953.0,889.33,667.19
2017,4,4,12,45,888.5,143.0,5.65,27.5,949.5,860.7,645.6
2017,4,4,13,0,887.0,143.0,5.6,28.0,946.0,829.36,622.55
2017,4,4,13,15,884.0,142.5,5.45,28.0,934.0,793.91,597.48
2017,4,4,13,30,881.0,142.0,5.3,28.0,922.0,756.15,570.28
2017,4,4,13,45,877.5,139.5,5.15,28.5,902.0,714.19,537.69
2017,4,4,14,0,874.0,137.0,5.0,29.0,882.0,670.32,503.36
2017,4,4,14,15,653.5,235.5,4.8,29.0,782.0,581.27,434.62
2017,4,4,14,30,433.0,334.0,4.6,29.0,682.0,511.37,380.24
2017,4,4,14,45,631.5,234.0,4.4,29.0,716.5,497.79,369.27
2017,4,4,15,0,830.0,134.0,4.2,29.0,751.0,467.81,343.35
2017,4,4,15,15,816.0,131.0,4.0,28.5,708.0,413.61,299.09
2017,4,4,15,30,802.0,128.0,3.8,28.0,665.0,359.9,254.26
2017,4,4,15,45,790.0,121.0,3.6,28.0,618.0,304.11,206.77
2017,4,4,16,0,778.0,114.0,3.4,28.0,571.0,249.08,160.16
2017,4,4,16,15,752.5,109.5,3.0,27.5,518.5,189.26,112.53
2017,4,4,16,30,727.0,105.0,2.6,27.0,466.0,137.46,75.89
2017,4,4,16,45,699.0,97.5,2.25,26.5,410.5,86.21,49.3
2017,4,4,17,0,671.0,90.0,1.9,26.0,355.0,58.86,44.58
2017,4,4,17,15,620.5,82.5,1.7,25.0,298.0,56.19,42.66
2017,4,4,17,30,570.0,75.0,1.5,24.0,241.0,53.35,40.44
2017,4,4,17,45,492.5,65.0,1.35,23.0,186.0,48.1,35.97
2017,4,4,18,0,415.0,55.0,1.2,22.0,131.0,42.56,30.99
2017,4,4,18,15,290.5,40.5,1.2,21.5,84.0,31.27,20.67
2017,4,4,18,30,166.0,26.0,1.2,21.0,37.0,20.5,7.38
2017,4,4,18,45,83.0,13.0,1.3,20.5,18.5,12.39,0.0
2017,4,4,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.0,5.25,8.5,11.0,0.0,0.0
2017,4,5,6,30,0.0,22.0,5.3,9.0,22.0,25.78,0.0
2017,4,5,6,45,215.0,33.5,5.4,9.5,66.5,179.01,138.94
2017,4,5,7,0,430.0,45.0,5.5,10.0,111.0,322.72,269.46
2017,4,5,7,15,516.5,54.5,5.65,10.5,167.0,405.8,344.63
2017,4,5,7,30,603.0,64.0,5.8,11.0,223.0,495.35,422.38
2017,4,5,7,45,663.0,69.5,5.95,11.5,283.0,567.33,482.81
2017,4,5,8,0,723.0,75.0,6.1,12.0,343.0,642.17,542.04
2017,4,5,8,15,759.5,80.0,6.2,12.5,401.5,697.1,583.12
2017,4,5,8,30,796.0,85.0,6.3,13.0,460.0,756.06,626.34
2017,4,5,8,45,833.0,84.5,6.45,13.5,518.5,808.36,663.66
2017,4,5,9,0,870.0,84.0,6.6,14.0,577.0,852.66,694.31
2017,4,5,9,15,888.5,87.0,6.6,14.5,629.0,890.78,719.33
2017,4,5,9,30,907.0,90.0,6.6,15.0,681.0,926.5,742.31
2017,4,5,9,45,925.5,90.0,6.65,16.0,728.5,956.07,759.36
2017,4,5,10,0,944.0,90.0,6.7,17.0,776.0,982.78,774.22
2017,4,5,10,15,954.0,91.5,6.65,17.5,816.0,1000.08,783.2
2017,4,5,10,30,964.0,93.0,6.6,18.0,856.0,1013.87,789.77
2017,4,5,10,45,973.0,93.0,6.55,18.5,888.5,1021.43,792.02
2017,4,5,11,0,982.0,93.0,6.5,19.0,921.0,1025.28,791.8
2017,4,5,11,15,986.5,94.0,6.45,19.0,944.0,1022.18,788.4
2017,4,5,11,30,991.0,95.0,6.4,19.0,967.0,1015.27,782.52
2017,4,5,11,45,980.5,104.0,6.35,19.5,978.5,999.03,768.71
2017,4,5,12,0,970.0,113.0,6.3,20.0,990.0,979.18,752.6
2017,4,5,12,15,971.0,113.0,6.2,20.0,995.5,957.29,736.41
2017,4,5,12,30,972.0,113.0,6.1,20.0,1001.0,932.04,717.95
2017,4,5,12,45,970.5,113.5,6.1,20.5,997.5,901.97,695.3
2017,4,5,13,0,969.0,114.0,6.1,21.0,994.0,868.91,670.61
2017,4,5,13,15,966.5,113.5,6.05,21.0,981.5,831.34,643.78
2017,4,5,13,30,964.0,113.0,6.0,21.0,969.0,791.18,615.01
2017,4,5,13,45,960.0,112.0,5.95,21.0,948.0,747.14,582.01
2017,4,5,14,0,956.0,111.0,5.9,21.0,927.0,700.97,546.0
2017,4,5,14,15,949.5,109.5,5.8,21.0,897.5,650.98,506.23
2017,4,5,14,30,943.0,108.0,5.7,21.0,868.0,599.49,464.44
2017,4,5,14,45,932.0,107.5,5.6,21.0,830.5,545.38,419.64
2017,4,5,15,0,921.0,107.0,5.5,21.0,793.0,490.64,373.24
2017,4,5,15,15,909.0,104.5,5.35,21.0,749.0,433.52,323.86
2017,4,5,15,30,897.0,102.0,5.2,21.0,705.0,376.41,273.5
2017,4,5,15,45,883.0,98.0,5.1,21.0,655.5,317.81,221.54
2017,4,5,16,0,869.0,94.0,5.0,21.0,606.0,253.39,165.37
2017,4,5,16,15,846.0,90.0,4.75,20.5,551.0,194.91,116.65
2017,4,5,16,30,823.0,86.0,4.5,20.0,496.0,138.78,75.25
2017,4,5,16,45,793.0,81.0,4.3,19.5,438.0,84.16,46.32
2017,4,5,17,0,763.0,76.0,4.1,19.0,380.0,53.84,41.56
2017,4,5,17,15,716.0,70.5,3.55,18.0,320.0,51.86,40.14
2017,4,5,17,30,669.0,65.0,3.0,17.0,260.0,45.26,34.53
2017,4,5,17,45,597.0,56.5,2.5,16.0,202.0,40.86,30.68
2017,4,5,18,0,525.0,48.0,2.0,15.0,144.0,36.21,26.38
2017,4,5,18,15,395.0,36.5,1.85,14.5,94.0,28.5,19.01
2017,4,5,18,30,265.0,25.0,1.7,14.0,44.0,20.35,8.23
2017,4,5,18,45,132.5,12.5,1.6,13.5,22.0,11.91,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,6,6,15,105.5,8.5,0.3,10.5,13.0,8.1,0.0
2017,4,6,6,30,211.0,17.0,0.3,11.0,26.0,135.53,0.0
2017,4,6,6,45,359.0,29.0,0.35,11.5,73.5,249.25,192.15
2017,4,6,7,0,507.0,41.0,0.4,12.0,121.0,362.8,292.62
2017,4,6,7,15,588.0,49.0,0.55,12.5,178.5,444.05,361.67
2017,4,6,7,30,669.0,57.0,0.7,13.0,236.0,527.05,429.09
2017,4,6,7,45,718.5,62.5,0.85,14.0,296.0,595.16,480.58
2017,4,6,8,0,768.0,68.0,1.0,15.0,356.0,665.02,530.03
2017,4,6,8,15,801.0,72.5,1.3,16.0,415.0,722.26,570.06
2017,4,6,8,30,834.0,77.0,1.6,17.0,474.0,779.19,608.79
2017,4,6,8,45,856.0,81.0,1.9,18.0,529.5,825.61,639.2
2017,4,6,9,0,878.0,85.0,2.2,19.0,585.0,863.15,662.93
2017,4,6,9,15,895.0,87.5,2.15,19.5,636.5,899.5,683.65
2017,4,6,9,30,912.0,90.0,2.1,20.0,688.0,933.38,702.35
2017,4,6,9,45,923.5,92.5,2.05,20.5,733.5,959.48,715.62
2017,4,6,10,0,935.0,95.0,2.0,21.0,779.0,982.42,726.8
2017,4,6,10,15,944.5,97.0,1.95,21.0,817.5,999.6,735.61
2017,4,6,10,30,954.0,99.0,1.9,21.0,856.0,1013.27,742.27
2017,4,6,10,45,960.0,100.5,1.9,21.5,887.5,1019.46,743.5
2017,4,6,11,0,966.0,102.0,1.9,22.0,919.0,1021.94,742.6
2017,4,6,11,15,970.5,103.0,1.85,22.0,942.0,1018.74,739.02
2017,4,6,11,30,975.0,104.0,1.8,22.0,965.0,1011.78,733.27
2017,4,6,11,45,982.0,101.5,1.8,22.5,980.5,999.82,723.81
2017,4,6,12,0,989.0,99.0,1.8,23.0,996.0,984.17,712.21
2017,4,6,12,15,989.5,99.5,1.8,23.0,1001.0,962.11,698.02
2017,4,6,12,30,990.0,100.0,1.8,23.0,1006.0,936.63,681.74
2017,4,6,12,45,988.0,100.5,1.8,23.5,1002.0,905.81,660.74
2017,4,6,13,0,986.0,101.0,1.8,24.0,998.0,871.96,637.82
2017,4,6,13,15,983.5,100.5,1.8,24.0,985.5,833.95,613.34
2017,4,6,13,30,981.0,100.0,1.8,24.0,973.0,793.29,586.94
2017,4,6,13,45,974.5,100.0,1.85,24.0,951.0,747.91,556.76
2017,4,6,14,0,968.0,100.0,1.9,24.0,929.0,700.54,523.07
2017,4,6,14,15,961.5,99.0,1.9,24.0,899.0,650.54,486.26
2017,4,6,14,30,955.0,98.0,1.9,24.0,869.0,599.02,447.27
2017,4,6,14,45,941.0,98.5,1.9,24.0,830.5,543.8,404.4
2017,4,6,15,0,927.0,99.0,1.9,24.0,792.0,488.24,359.96
2017,4,6,15,15,739.5,159.0,1.9,23.5,692.0,405.84,297.12
2017,4,6,15,30,552.0,219.0,1.9,23.0,592.0,350.83,255.56
2017,4,6,15,45,568.0,195.0,1.9,23.0,554.5,302.11,214.66
2017,4,6,16,0,584.0,171.0,1.9,23.0,517.0,250.78,171.26
2017,4,6,16,15,562.5,162.0,1.85,22.5,470.0,204.71,134.61
2017,4,6,16,30,541.0,153.0,1.8,22.0,423.0,160.12,102.43
2017,4,6,16,45,647.5,114.0,1.8,22.0,400.0,99.68,60.98
2017,4,6,17,0,754.0,75.0,1.8,22.0,377.0,52.88,40.19
2017,4,6,17,15,707.5,69.5,1.6,21.0,318.0,50.87,38.78
2017,4,6,17,30,661.0,64.0,1.4,20.0,259.0,44.33,33.29
2017,4,6,17,45,585.0,56.5,1.25,19.0,201.0,40.72,30.19
2017,4,6,18,0,509.0,49.0,1.1,18.0,143.0,36.96,26.72
2017,4,6,18,15,385.5,37.0,1.15,17.5,93.5,28.84,19.08
2017,4,6,18,30,262.0,25.0,1.2,17.0,44.0,20.23,8.5
2017,4,6,18,45,131.0,12.5,1.25,16.5,22.0,11.91,0.0
2017,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,15,76.5,9.5,1.5,10.5,13.0,41.25,0.0
2017,4,7,6,30,153.0,19.0,1.8,11.0,26.0,111.38,3.01
2017,4,7,6,45,290.0,33.5,2.1,12.0,71.5,219.73,172.38
2017,4,7,7,0,427.0,48.0,2.4,13.0,117.0,327.38,268.81
2017,4,7,7,15,509.0,57.5,2.45,14.0,172.5,408.24,338.44
2017,4,7,7,30,591.0,67.0,2.5,15.0,228.0,495.06,409.46
2017,4,7,7,45,644.5,74.0,2.55,16.0,286.5,564.25,463.23
2017,4,7,8,0,698.0,81.0,2.6,17.0,345.0,635.82,515.32
2017,4,7,8,15,734.0,86.0,2.95,18.0,403.0,693.18,555.71
2017,4,7,8,30,770.0,91.0,3.3,19.0,461.0,746.92,592.4
2017,4,7,8,45,796.0,95.5,3.65,20.0,516.0,795.38,624.42
2017,4,7,9,0,822.0,100.0,4.0,21.0,571.0,842.44,654.87
2017,4,7,9,15,841.0,103.0,4.05,21.0,621.5,879.83,679.18
2017,4,7,9,30,860.0,106.0,4.1,21.0,672.0,914.88,701.76
2017,4,7,9,45,872.5,109.0,4.15,21.5,717.0,933.62,711.6
2017,4,7,10,0,885.0,112.0,4.2,22.0,762.0,957.09,724.85
2017,4,7,10,15,895.5,114.5,4.2,22.5,800.5,975.0,734.0
2017,4,7,10,30,906.0,117.0,4.2,23.0,839.0,989.57,740.99
2017,4,7,10,45,912.0,119.0,4.25,23.5,869.5,995.88,742.83
2017,4,7,11,0,918.0,121.0,4.3,24.0,900.0,998.64,742.49
2017,4,7,11,15,923.0,122.0,4.3,24.0,923.0,995.84,739.77
2017,4,7,11,30,928.0,123.0,4.3,24.0,946.0,989.45,734.84
2017,4,7,11,45,931.0,123.5,4.35,24.5,960.0,977.17,724.99
2017,4,7,12,0,934.0,124.0,4.4,25.0,974.0,961.41,712.98
2017,4,7,12,15,935.0,124.0,4.35,25.0,979.0,940.03,698.2
2017,4,7,12,30,936.0,124.0,4.3,25.0,984.0,915.42,681.35
2017,4,7,12,45,933.5,125.0,4.3,25.0,979.5,885.76,661.36
2017,4,7,13,0,931.0,126.0,4.3,25.0,975.0,853.3,639.45
2017,4,7,13,15,928.0,125.0,4.3,25.0,962.5,816.02,614.14
2017,4,7,13,30,925.0,124.0,4.3,25.0,950.0,776.32,587.04
2017,4,7,13,45,918.5,123.5,4.3,25.5,928.0,732.45,554.23
2017,4,7,14,0,912.0,123.0,4.3,26.0,906.0,686.77,519.16
2017,4,7,14,15,905.0,121.5,4.25,25.5,877.0,638.34,483.25
2017,4,7,14,30,898.0,120.0,4.2,25.0,848.0,588.58,445.31
2017,4,7,14,45,887.0,118.5,4.2,25.0,810.5,535.73,403.23
2017,4,7,15,0,876.0,117.0,4.2,25.0,773.0,482.37,359.6
2017,4,7,15,15,862.5,114.5,4.15,25.0,729.5,421.82,309.45
2017,4,7,15,30,849.0,112.0,4.1,25.0,686.0,366.22,261.89
2017,4,7,15,45,829.5,109.0,4.05,25.0,636.5,309.17,212.75
2017,4,7,16,0,810.0,106.0,4.0,25.0,587.0,253.63,165.06
2017,4,7,16,15,785.5,101.5,3.85,24.5,533.0,197.86,119.54
2017,4,7,16,30,761.0,97.0,3.7,24.0,479.0,144.67,80.71
2017,4,7,16,45,725.5,92.0,3.55,23.5,422.0,87.44,48.31
2017,4,7,17,0,690.0,87.0,3.4,23.0,365.0,56.27,42.93
2017,4,7,17,15,641.5,80.0,3.0,22.0,307.0,53.88,41.21
2017,4,7,17,30,593.0,73.0,2.6,21.0,249.0,51.33,39.22
2017,4,7,17,45,517.5,64.0,2.25,20.0,193.5,46.86,35.39
2017,4,7,18,0,442.0,55.0,1.9,19.0,138.0,42.17,31.11
2017,4,7,18,15,323.5,41.0,1.9,18.5,90.0,32.41,22.06
2017,4,7,18,30,205.0,27.0,1.9,18.0,42.0,21.23,9.57
2017,4,7,18,45,102.5,13.5,1.95,17.5,21.0,12.87,0.0
2017,4,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,6,15,42.0,10.0,3.2,12.5,12.0,27.33,0.0
2017,4,8,6,30,84.0,20.0,3.4,13.0,24.0,73.67,14.78
2017,4,8,6,45,200.5,38.5,3.65,14.0,66.5,179.47,140.52
2017,4,8,7,0,317.0,57.0,3.9,15.0,109.0,275.84,226.1
2017,4,8,7,15,398.5,70.0,4.35,16.0,162.0,353.88,293.93
2017,4,8,7,30,480.0,83.0,4.8,17.0,215.0,438.75,365.06
2017,4,8,7,45,539.5,91.5,5.3,18.0,272.0,513.45,425.51
2017,4,8,8,0,599.0,100.0,5.8,19.0,329.0,587.62,483.68
2017,4,8,8,15,638.0,107.0,5.95,19.5,385.0,646.49,527.69
2017,4,8,8,30,677.0,114.0,6.1,20.0,441.0,705.77,570.54
2017,4,8,8,45,705.0,119.5,6.3,21.0,494.5,754.06,603.21
2017,4,8,9,0,733.0,125.0,6.5,22.0,548.0,801.32,634.53
2017,4,8,9,15,500.0,213.5,6.45,22.5,513.5,703.75,555.6
2017,4,8,9,30,267.0,302.0,6.4,23.0,479.0,585.35,457.88
2017,4,8,9,45,255.0,326.5,6.35,23.5,505.0,601.63,467.56
2017,4,8,10,0,243.0,351.0,6.3,24.0,531.0,602.79,465.83
2017,4,8,10,15,251.0,369.5,6.2,24.0,563.5,640.9,492.46
2017,4,8,10,30,259.0,388.0,6.1,24.0,596.0,664.42,508.33
2017,4,8,10,45,214.0,409.5,6.1,24.5,586.0,627.91,478.48
2017,4,8,11,0,169.0,431.0,6.1,25.0,576.0,602.3,456.72
2017,4,8,11,15,514.5,291.5,6.05,25.0,746.5,796.67,607.2
2017,4,8,11,30,860.0,152.0,6.0,25.0,917.0,964.2,727.36
2017,4,8,11,45,872.5,147.5,5.95,25.5,933.5,948.84,713.63
2017,4,8,12,0,885.0,143.0,5.9,26.0,950.0,937.46,703.79
2017,4,8,12,15,886.5,143.0,5.85,26.0,955.5,917.22,689.35
2017,4,8,12,30,888.0,143.0,5.8,26.0,961.0,893.93,672.93
2017,4,8,12,45,529.0,308.0,5.75,26.5,795.5,731.18,551.74
2017,4,8,13,0,170.0,473.0,5.7,27.0,630.0,573.27,428.11
2017,4,8,13,15,245.0,453.0,5.65,27.0,675.0,600.18,449.6
2017,4,8,13,30,320.0,433.0,5.6,27.0,720.0,619.78,464.81
2017,4,8,13,45,596.0,285.0,5.6,27.5,804.0,656.17,495.34
2017,4,8,14,0,872.0,137.0,5.6,28.0,888.0,674.86,511.03
2017,4,8,14,15,864.5,135.5,5.5,27.5,859.0,627.81,475.45
2017,4,8,14,30,857.0,134.0,5.4,27.0,830.0,576.7,436.28
2017,4,8,14,45,845.5,132.0,5.35,27.0,793.5,524.39,394.43
2017,4,8,15,0,834.0,130.0,5.3,27.0,757.0,471.81,351.33
2017,4,8,15,15,819.5,127.0,5.2,27.0,714.0,417.21,305.67
2017,4,8,15,30,805.0,124.0,5.1,27.0,671.0,363.15,259.54
2017,4,8,15,45,785.5,120.5,5.1,27.0,622.0,308.1,212.36
2017,4,8,16,0,766.0,117.0,5.1,27.0,573.0,254.64,166.71
2017,4,8,16,15,740.0,112.5,5.0,26.5,520.0,195.27,118.71
2017,4,8,16,30,714.0,108.0,4.9,26.0,467.0,144.08,81.37
2017,4,8,16,45,678.5,102.0,4.8,25.5,411.5,94.33,54.01
2017,4,8,17,0,643.0,96.0,4.7,25.0,356.0,62.79,48.12
2017,4,8,17,15,593.0,88.0,4.4,24.5,299.5,59.97,45.97
2017,4,8,17,30,543.0,80.0,4.1,24.0,243.0,56.94,43.53
2017,4,8,17,45,468.5,69.5,3.8,23.5,188.5,51.46,38.81
2017,4,8,18,0,394.0,59.0,3.5,23.0,134.0,44.44,32.51
2017,4,8,18,15,279.0,44.0,3.6,22.0,88.0,33.86,22.94
2017,4,8,18,30,164.0,29.0,3.7,21.0,42.0,22.8,10.89
2017,4,8,18,45,82.0,14.5,3.8,20.5,21.0,13.82,0.0
2017,4,8,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,42.5,11.5,4.3,16.5,14.0,29.1,0.0
2017,4,9,6,30,85.0,23.0,4.5,17.0,28.0,80.15,27.5
2017,4,9,6,45,199.5,42.5,4.7,17.5,71.5,185.09,144.1
2017,4,9,7,0,314.0,62.0,4.9,18.0,115.0,281.67,229.09
2017,4,9,7,15,395.0,75.5,5.25,18.5,168.5,360.06,297.11
2017,4,9,7,30,476.0,89.0,5.6,19.0,222.0,445.2,368.5
2017,4,9,7,45,238.0,70.0,5.95,19.5,136.5,269.09,223.3
2017,4,9,8,0,0.0,51.0,6.3,20.0,51.0,47.4,33.96
2017,4,9,8,15,2.5,105.0,6.35,20.5,106.0,101.97,78.97
2017,4,9,8,30,5.0,159.0,6.4,21.0,161.0,159.99,125.77
2017,4,9,8,45,26.5,200.0,6.45,22.0,215.0,220.43,173.96
2017,4,9,9,0,48.0,241.0,6.5,23.0,269.0,295.5,232.43
2017,4,9,9,15,31.0,234.0,6.5,23.5,253.0,269.74,210.44
2017,4,9,9,30,14.0,227.0,6.5,24.0,237.0,233.29,180.38
2017,4,9,9,45,11.0,218.5,6.55,24.5,227.0,220.69,169.69
2017,4,9,10,0,8.0,210.0,6.6,25.0,217.0,208.52,159.41
2017,4,9,10,15,10.0,226.5,6.55,25.0,235.0,226.18,172.82
2017,4,9,10,30,12.0,243.0,6.5,25.0,253.0,243.72,186.06
2017,4,9,10,45,16.5,279.0,6.5,25.5,293.0,282.77,215.36
2017,4,9,11,0,21.0,315.0,6.5,26.0,333.0,321.47,244.0
2017,4,9,11,15,41.5,367.0,6.45,26.5,404.5,401.02,303.28
2017,4,9,11,30,62.0,419.0,6.4,27.0,476.0,469.0,352.81
2017,4,9,11,45,46.0,395.5,6.35,27.5,438.0,426.42,319.92
2017,4,9,12,0,30.0,372.0,6.3,28.0,400.0,385.01,288.16
2017,4,9,12,15,23.0,332.5,6.2,28.0,354.0,332.75,249.22
2017,4,9,12,30,16.0,293.0,6.1,28.0,308.0,287.98,215.62
2017,4,9,12,45,71.0,381.5,6.05,28.0,447.5,416.35,312.41
2017,4,9,13,0,126.0,470.0,6.0,28.0,587.0,536.03,400.05
2017,4,9,13,15,104.5,454.5,5.9,28.0,550.5,496.23,370.27
2017,4,9,13,30,83.0,439.0,5.8,28.0,514.0,458.79,342.58
2017,4,9,13,45,473.0,290.0,5.7,28.5,700.0,579.6,437.77
2017,4,9,14,0,863.0,141.0,5.6,29.0,886.0,673.9,508.51
2017,4,9,14,15,533.0,273.5,5.5,29.0,729.0,549.18,412.19
2017,4,9,14,30,203.0,406.0,5.4,29.0,572.0,458.32,341.59
2017,4,9,14,45,234.5,382.0,5.35,29.0,565.5,439.32,327.54
2017,4,9,15,0,266.0,358.0,5.3,29.0,559.0,410.92,305.78
2017,4,9,15,15,200.5,340.5,5.2,28.5,487.5,359.31,267.6
2017,4,9,15,30,135.0,323.0,5.1,28.0,416.0,308.4,230.32
2017,4,9,15,45,202.5,293.5,5.0,28.0,420.5,292.75,216.16
2017,4,9,16,0,270.0,264.0,4.9,28.0,425.0,262.37,189.7
2017,4,9,16,15,305.0,232.0,4.75,27.5,398.5,224.91,159.1
2017,4,9,16,30,340.0,200.0,4.6,27.0,372.0,183.94,127.15
2017,4,9,16,45,443.0,160.0,4.5,27.0,357.0,129.26,86.9
2017,4,9,17,0,546.0,120.0,4.4,27.0,342.0,81.51,63.44
2017,4,9,17,15,493.5,110.0,4.15,26.0,287.0,76.79,59.93
2017,4,9,17,30,441.0,100.0,3.9,25.0,232.0,71.77,55.99
2017,4,9,17,45,360.5,86.5,3.65,24.5,179.0,63.7,49.1
2017,4,9,18,0,280.0,73.0,3.4,24.0,126.0,55.21,41.55
2017,4,9,18,15,184.5,52.0,3.5,23.5,82.0,41.71,29.38
2017,4,9,18,30,89.0,31.0,3.6,23.0,38.0,25.41,13.03
2017,4,9,18,45,44.5,15.5,3.75,22.5,19.0,14.77,0.0
2017,4,9,19,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,15,17.5,11.0,3.0,19.0,12.5,18.0,0.0
2017,4,10,6,30,35.0,22.0,3.1,19.0,25.0,47.72,18.81
2017,4,10,6,45,124.5,46.5,3.25,19.5,66.5,141.67,108.76
2017,4,10,7,0,214.0,71.0,3.4,20.0,108.0,227.62,182.82
2017,4,10,7,15,107.0,51.5,3.5,20.5,70.0,135.75,109.02
2017,4,10,7,30,0.0,32.0,3.6,21.0,32.0,29.69,19.2
2017,4,10,7,45,0.0,48.5,3.7,21.5,48.5,45.06,31.96
2017,4,10,8,0,0.0,65.0,3.8,22.0,65.0,60.46,44.51
2017,4,10,8,15,0.0,74.0,3.85,22.5,74.0,68.87,51.13
2017,4,10,8,30,0.0,83.0,3.9,23.0,83.0,77.29,57.67
2017,4,10,8,45,0.5,124.0,4.0,23.5,124.5,118.24,90.29
2017,4,10,9,0,1.0,165.0,4.1,24.0,166.0,159.8,122.73
2017,4,10,9,15,3.5,178.0,4.0,24.5,181.0,174.34,133.54
2017,4,10,9,30,6.0,191.0,3.9,25.0,196.0,188.97,144.33
2017,4,10,9,45,5.5,188.5,3.85,25.5,193.0,185.28,140.75
2017,4,10,10,0,5.0,186.0,3.8,26.0,190.0,181.8,137.43
2017,4,10,10,15,4.5,175.0,3.65,26.0,178.5,170.14,128.12
2017,4,10,10,30,4.0,164.0,3.5,26.0,167.0,158.72,119.06
2017,4,10,10,45,46.0,290.5,3.4,26.0,330.0,332.32,251.85
2017,4,10,11,0,88.0,417.0,3.3,26.0,493.0,500.46,374.31
2017,4,10,11,15,57.5,384.0,3.15,26.0,434.0,433.41,323.74
2017,4,10,11,30,27.0,351.0,3.0,26.0,375.0,368.08,274.98
2017,4,10,11,45,20.0,306.0,2.95,26.5,324.0,307.83,230.06
2017,4,10,12,0,13.0,261.0,2.9,27.0,273.0,257.39,192.06
2017,4,10,12,15,14.5,261.0,2.8,26.5,274.5,257.76,192.78
2017,4,10,12,30,16.0,261.0,2.7,26.0,276.0,258.0,193.29
2017,4,10,12,45,95.5,368.5,2.65,26.0,456.5,427.3,319.78
2017,4,10,13,0,175.0,476.0,2.6,26.0,637.0,580.38,428.6
2017,4,10,13,15,293.0,435.0,2.5,26.0,700.5,620.56,458.14
2017,4,10,13,30,411.0,394.0,2.4,26.0,764.0,650.47,480.37
2017,4,10,13,45,375.0,401.0,2.35,26.0,732.5,611.31,451.62
2017,4,10,14,0,339.0,408.0,2.3,26.0,701.0,572.32,423.3
2017,4,10,14,15,302.5,402.5,2.25,26.0,657.5,524.91,389.01
2017,4,10,14,30,266.0,397.0,2.2,26.0,614.0,480.38,356.53
2017,4,10,14,45,331.5,360.0,2.15,26.0,618.5,464.26,344.58
2017,4,10,15,0,397.0,323.0,2.1,26.0,623.0,441.79,326.82
2017,4,10,15,15,218.5,303.0,2.05,25.5,467.0,338.34,251.76
2017,4,10,15,30,40.0,283.0,2.0,25.0,311.0,254.38,191.96
2017,4,10,15,45,49.5,270.0,1.95,25.0,302.0,241.09,182.03
2017,4,10,16,0,59.0,257.0,1.9,25.0,293.0,226.53,170.75
2017,4,10,16,15,72.5,238.0,1.9,24.5,278.0,207.14,155.88
2017,4,10,16,30,86.0,219.0,1.9,24.0,263.0,186.16,139.99
2017,4,10,16,45,78.0,194.5,1.9,24.0,230.5,159.09,120.68
2017,4,10,17,0,70.0,170.0,1.9,24.0,198.0,135.24,109.28
2017,4,10,17,15,60.0,144.5,1.75,23.5,166.0,116.76,94.31
2017,4,10,17,30,50.0,119.0,1.6,23.0,134.0,97.78,78.56
2017,4,10,17,45,34.0,94.0,1.45,23.0,103.5,78.63,62.13
2017,4,10,18,0,18.0,69.0,1.3,23.0,73.0,59.01,44.97
2017,4,10,18,15,9.0,45.5,1.4,22.5,47.5,40.78,28.8
2017,4,10,18,30,0.0,22.0,1.5,22.0,22.0,20.43,9.72
2017,4,10,18,45,0.0,11.0,1.6,22.0,11.0,10.48,0.0
2017,4,10,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,4.5,0.8,19.0,4.5,4.29,0.0
2017,4,11,6,30,0.0,9.0,0.9,19.0,9.0,8.33,0.0
2017,4,11,6,45,0.0,23.0,1.0,19.5,23.0,21.34,11.67
2017,4,11,7,0,0.0,37.0,1.1,20.0,37.0,34.37,22.9
2017,4,11,7,15,0.0,53.5,1.15,20.0,53.5,50.24,36.42
2017,4,11,7,30,0.0,70.0,1.2,20.0,70.0,66.62,50.16
2017,4,11,7,45,0.0,37.5,1.25,20.0,37.5,34.81,23.61
2017,4,11,8,0,0.0,5.0,1.3,20.0,5.0,4.63,0.0
2017,4,11,8,15,0.0,48.5,1.25,20.0,48.5,45.08,32.02
2017,4,11,8,30,0.0,92.0,1.2,20.0,92.0,86.09,65.55
2017,4,11,8,45,0.0,61.5,1.15,20.5,61.5,57.23,41.57
2017,4,11,9,0,0.0,31.0,1.1,21.0,31.0,28.82,18.11
2017,4,11,9,15,0.0,28.5,0.95,21.0,28.5,26.51,16.16
2017,4,11,9,30,0.0,26.0,0.8,21.0,26.0,24.19,14.21
2017,4,11,9,45,0.0,55.0,0.7,21.5,55.0,51.25,36.09
2017,4,11,10,0,0.0,84.0,0.6,22.0,84.0,78.38,57.59
2017,4,11,10,15,0.0,101.5,0.55,22.0,101.5,94.94,70.5
2017,4,11,10,30,0.0,119.0,0.5,22.0,119.0,111.64,83.43
2017,4,11,10,45,0.0,97.0,0.5,22.0,97.0,90.74,66.85
2017,4,11,11,0,0.0,75.0,0.5,22.0,75.0,70.07,50.5
2017,4,11,11,15,0.0,101.5,0.55,22.0,101.5,95.05,70.18
2017,4,11,11,30,0.0,128.0,0.6,22.0,128.0,120.09,89.61
2017,4,11,11,45,0.0,119.0,0.7,22.5,119.0,111.54,82.69
2017,4,11,12,0,0.0,110.0,0.8,23.0,110.0,103.02,75.9
2017,4,11,12,15,0.0,87.0,1.0,23.0,87.0,81.41,59.03
2017,4,11,12,30,0.0,64.0,1.2,23.0,64.0,59.86,42.08
2017,4,11,12,45,0.0,64.5,1.4,23.5,64.5,60.33,42.39
2017,4,11,13,0,0.0,65.0,1.6,24.0,65.0,60.79,42.67
2017,4,11,13,15,0.0,59.0,1.8,24.0,59.0,55.16,38.25
2017,4,11,13,30,0.0,53.0,2.0,24.0,53.0,49.53,33.82
2017,4,11,13,45,0.0,68.0,2.2,24.0,68.0,63.55,44.96
2017,4,11,14,0,0.0,83.0,2.4,24.0,83.0,77.56,56.07
2017,4,11,14,15,0.0,99.0,2.45,23.5,99.0,92.35,67.92
2017,4,11,14,30,0.0,115.0,2.5,23.0,115.0,107.02,79.72
2017,4,11,14,45,14.0,206.0,2.65,23.0,217.0,195.58,149.07
2017,4,11,15,0,28.0,297.0,2.8,23.0,319.0,271.17,207.0
2017,4,11,15,15,119.0,310.0,2.8,22.5,393.0,305.45,232.54
2017,4,11,15,30,210.0,323.0,2.8,22.0,467.0,334.16,252.45
2017,4,11,15,45,275.0,287.0,2.85,22.0,461.0,301.87,224.93
2017,4,11,16,0,340.0,251.0,2.9,22.0,455.0,269.73,196.5
2017,4,11,16,15,249.0,237.5,2.8,21.5,380.0,220.92,161.44
2017,4,11,16,30,158.0,224.0,2.7,21.0,305.0,189.92,141.88
2017,4,11,16,45,140.0,203.0,2.6,21.0,268.5,160.27,121.44
2017,4,11,17,0,122.0,182.0,2.5,21.0,232.0,135.6,111.0
2017,4,11,17,15,106.5,156.0,2.3,20.5,195.0,118.44,96.95
2017,4,11,17,30,91.0,130.0,2.1,20.0,158.0,104.93,85.7
2017,4,11,17,45,71.0,103.5,1.9,20.0,122.5,85.02,68.44
2017,4,11,18,0,51.0,77.0,1.7,20.0,87.0,64.62,50.39
2017,4,11,18,15,25.5,51.5,1.5,19.5,56.5,44.39,32.29
2017,4,11,18,30,0.0,26.0,1.3,19.0,26.0,23.79,12.72
2017,4,11,18,45,0.0,13.0,1.15,19.0,13.0,12.39,0.0
2017,4,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,10.5,2.45,15.0,10.5,10.01,0.0
2017,4,12,6,30,0.0,21.0,2.5,15.0,21.0,20.01,7.35
2017,4,12,6,45,16.5,44.0,2.65,15.5,47.0,60.67,44.44
2017,4,12,7,0,33.0,67.0,2.8,16.0,73.0,96.93,76.15
2017,4,12,7,15,54.5,90.0,2.8,16.5,104.0,136.54,110.34
2017,4,12,7,30,76.0,113.0,2.8,17.0,135.0,177.33,144.8
2017,4,12,7,45,50.0,130.5,2.85,17.5,146.5,178.29,144.52
2017,4,12,8,0,24.0,148.0,2.9,18.0,158.0,167.13,133.98
2017,4,12,8,15,13.5,153.0,2.9,18.0,159.0,161.96,128.98
2017,4,12,8,30,3.0,158.0,2.9,18.0,160.0,156.85,123.95
2017,4,12,8,45,10.0,184.5,2.9,18.5,190.5,189.3,149.63
2017,4,12,9,0,17.0,211.0,2.9,19.0,221.0,221.91,174.93
2017,4,12,9,15,35.0,251.0,2.9,19.5,274.0,292.2,229.56
2017,4,12,9,30,53.0,291.0,2.9,20.0,327.0,351.04,273.98
2017,4,12,9,45,47.5,304.5,2.9,20.5,338.5,358.13,277.65
2017,4,12,10,0,42.0,318.0,2.9,21.0,350.0,364.92,281.29
2017,4,12,10,15,43.0,333.5,2.95,21.5,367.5,379.73,291.29
2017,4,12,10,30,44.0,349.0,3.0,22.0,385.0,394.23,300.97
2017,4,12,10,45,29.5,313.0,3.1,22.5,337.5,339.83,259.06
2017,4,12,11,0,15.0,277.0,3.2,23.0,290.0,278.35,211.76
2017,4,12,11,15,420.0,228.0,3.2,23.0,605.5,645.54,495.21
2017,4,12,11,30,825.0,179.0,3.2,23.0,921.0,964.89,716.64
2017,4,12,11,45,600.0,301.0,3.25,23.5,845.5,865.52,642.73
2017,4,12,12,0,375.0,423.0,3.3,24.0,770.0,758.33,562.08
2017,4,12,12,15,343.0,440.0,3.25,24.0,758.5,731.86,542.96
2017,4,12,12,30,311.0,457.0,3.2,24.0,747.0,705.03,523.06
2017,4,12,12,45,370.5,428.5,3.2,24.5,772.5,712.12,528.59
2017,4,12,13,0,430.0,400.0,3.2,25.0,798.0,715.59,531.18
2017,4,12,13,15,635.5,284.0,3.2,25.0,863.0,745.82,556.93
2017,4,12,13,30,841.0,168.0,3.2,25.0,928.0,762.57,572.17
2017,4,12,13,45,840.5,163.0,3.25,25.0,908.0,720.74,542.04
2017,4,12,14,0,840.0,158.0,3.3,25.0,888.0,676.99,510.26
2017,4,12,14,15,715.5,221.0,3.3,25.0,828.5,613.76,461.91
2017,4,12,14,30,591.0,284.0,3.3,25.0,769.0,561.9,421.56
2017,4,12,14,45,543.0,282.5,3.3,25.0,713.0,502.89,376.93
2017,4,12,15,0,495.0,281.0,3.3,25.0,657.0,447.9,334.67
2017,4,12,15,15,474.0,271.5,3.3,24.5,615.0,401.48,298.65
2017,4,12,15,30,453.0,262.0,3.3,24.0,573.0,356.94,263.36
2017,4,12,15,45,340.0,267.0,3.35,24.0,491.0,305.91,224.85
2017,4,12,16,0,227.0,272.0,3.4,24.0,409.0,267.69,197.73
2017,4,12,16,15,300.0,233.5,3.25,23.5,397.5,227.17,163.13
2017,4,12,16,30,373.0,195.0,3.1,23.0,386.0,186.39,129.2
2017,4,12,16,45,350.5,178.0,3.0,23.0,341.0,147.58,104.39
2017,4,12,17,0,328.0,161.0,2.9,23.0,296.0,116.14,93.79
2017,4,12,17,15,306.5,138.5,2.65,22.5,250.0,102.17,82.42
2017,4,12,17,30,285.0,116.0,2.4,22.0,204.0,87.49,70.15
2017,4,12,17,45,244.0,95.0,2.15,21.5,159.5,73.1,57.83
2017,4,12,18,0,203.0,74.0,1.9,21.0,115.0,58.09,44.62
2017,4,12,18,15,142.0,52.5,1.9,20.5,76.5,42.07,30.23
2017,4,12,18,30,81.0,31.0,1.9,20.0,38.0,25.46,14.18
2017,4,12,18,45,40.5,15.5,1.9,20.0,19.0,14.77,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,13,6,15,37.0,13.0,2.2,17.5,16.0,28.63,0.0
2017,4,13,6,30,74.0,26.0,2.5,18.0,32.0,82.05,50.48
2017,4,13,6,45,140.5,46.5,2.85,18.5,68.5,148.59,116.15
2017,4,13,7,0,207.0,67.0,3.2,19.0,105.0,217.24,175.92
2017,4,13,7,15,254.0,85.0,3.35,19.5,148.5,275.38,225.63
2017,4,13,7,30,301.0,103.0,3.5,20.0,192.0,337.19,276.71
2017,4,13,7,45,205.0,135.0,3.65,20.5,201.0,318.01,258.84
2017,4,13,8,0,109.0,167.0,3.8,21.0,210.0,277.15,223.02
2017,4,13,8,15,166.0,191.0,3.9,21.0,268.5,350.77,282.15
2017,4,13,8,30,223.0,215.0,4.0,21.0,327.0,427.46,342.06
2017,4,13,8,45,343.5,214.5,4.1,21.5,408.5,545.16,432.71
2017,4,13,9,0,464.0,214.0,4.2,22.0,490.0,670.03,525.3
2017,4,13,9,15,478.5,227.5,4.25,22.5,533.0,705.92,548.48
2017,4,13,9,30,493.0,241.0,4.3,23.0,576.0,740.35,570.78
2017,4,13,9,45,535.0,246.0,4.35,23.5,630.5,789.49,603.96
2017,4,13,10,0,577.0,251.0,4.4,24.0,685.0,837.52,635.77
2017,4,13,10,15,564.0,274.0,4.4,24.0,715.5,850.81,642.68
2017,4,13,10,30,551.0,297.0,4.4,24.0,746.0,860.97,647.73
2017,4,13,10,45,396.5,364.0,4.45,24.5,693.5,767.76,576.49
2017,4,13,11,0,242.0,431.0,4.5,25.0,641.0,672.99,503.91
2017,4,13,11,15,221.5,446.0,4.5,25.0,642.0,662.15,495.35
2017,4,13,11,30,201.0,461.0,4.5,25.0,643.0,650.36,485.78
2017,4,13,11,45,348.0,426.0,4.5,25.5,746.0,750.03,558.56
2017,4,13,12,0,495.0,391.0,4.5,26.0,849.0,841.21,622.83
2017,4,13,12,15,422.0,417.5,4.5,26.0,809.5,783.66,580.5
2017,4,13,12,30,349.0,444.0,4.5,26.0,770.0,725.83,538.55
2017,4,13,12,45,302.0,456.5,4.5,26.0,738.0,681.59,506.49
2017,4,13,13,0,255.0,469.0,4.5,26.0,706.0,638.79,475.19
2017,4,13,13,15,265.0,460.0,4.45,26.0,703.0,622.45,463.8
2017,4,13,13,30,275.0,451.0,4.4,26.0,700.0,604.99,451.44
2017,4,13,13,45,279.5,438.5,4.4,26.0,686.5,579.63,433.36
2017,4,13,14,0,284.0,426.0,4.4,26.0,673.0,553.63,414.63
2017,4,13,14,15,337.5,393.0,4.35,25.5,677.5,539.27,405.42
2017,4,13,14,30,391.0,360.0,4.3,25.0,682.0,520.07,391.95
2017,4,13,14,45,458.5,316.0,4.25,25.0,677.5,488.87,368.22
2017,4,13,15,0,526.0,272.0,4.2,25.0,673.0,455.3,341.39
2017,4,13,15,15,362.5,299.0,4.15,24.5,568.0,385.94,289.13
