Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,15,30,199.0,326.0,4.1,24.0,463.0,333.57,251.1
2017,4,13,15,45,373.5,257.0,4.05,24.0,491.5,308.6,226.55
2017,4,13,16,0,548.0,188.0,4.0,24.0,520.0,264.0,183.87
2017,4,13,16,15,451.0,194.0,3.8,23.5,451.0,217.42,149.47
2017,4,13,16,30,354.0,200.0,3.6,23.0,382.0,188.57,131.75
2017,4,13,16,45,319.5,186.0,3.45,23.0,336.0,152.09,108.68
2017,4,13,17,0,285.0,172.0,3.3,23.0,290.0,122.98,99.58
2017,4,13,17,15,256.0,150.0,3.15,22.5,244.0,109.53,88.69
2017,4,13,17,30,227.0,128.0,3.0,22.0,198.0,95.4,76.94
2017,4,13,17,45,189.0,104.5,2.85,22.0,154.5,79.54,63.25
2017,4,13,18,0,151.0,81.0,2.7,22.0,111.0,62.97,48.63
2017,4,13,18,15,98.5,56.5,2.75,21.5,73.5,46.63,33.99
2017,4,13,18,30,46.0,32.0,2.8,21.0,36.0,27.33,15.78
2017,4,13,18,45,23.0,16.0,2.85,20.5,18.0,15.25,0.0
2017,4,13,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,63.5,15.0,2.2,16.5,20.0,42.36,0.0
2017,4,14,6,30,127.0,30.0,2.5,17.0,40.0,126.65,84.82
2017,4,14,6,45,231.0,48.0,2.8,17.5,85.0,210.68,167.3
2017,4,14,7,0,335.0,66.0,3.1,18.0,130.0,302.71,246.85
2017,4,14,7,15,167.5,54.5,3.2,18.5,86.5,178.55,146.48
2017,4,14,7,30,0.0,43.0,3.3,19.0,43.0,39.93,27.97
2017,4,14,7,45,0.0,30.5,3.45,19.5,30.5,28.3,18.17
2017,4,14,8,0,0.0,18.0,3.6,20.0,18.0,16.7,8.35
2017,4,14,8,15,3.0,91.5,3.65,20.5,93.0,88.29,67.62
2017,4,14,8,30,6.0,165.0,3.7,21.0,168.0,166.6,130.63
2017,4,14,8,45,112.0,217.5,3.75,21.5,284.0,337.91,268.32
2017,4,14,9,0,218.0,270.0,3.8,22.0,400.0,491.88,386.44
2017,4,14,9,15,263.5,286.5,3.8,22.0,457.0,566.42,440.99
2017,4,14,9,30,309.0,303.0,3.8,22.0,514.0,627.86,485.43
2017,4,14,9,45,172.5,307.5,3.85,22.5,427.0,491.84,379.85
2017,4,14,10,0,36.0,312.0,3.9,23.0,340.0,352.53,270.07
2017,4,14,10,15,75.0,357.0,3.9,23.5,418.0,435.59,332.67
2017,4,14,10,30,114.0,402.0,3.9,24.0,496.0,518.03,392.51
2017,4,14,10,45,141.5,421.0,3.9,24.5,542.0,572.17,430.42
2017,4,14,11,0,169.0,440.0,3.9,25.0,588.0,612.83,458.37
2017,4,14,11,15,244.0,438.5,3.9,25.0,657.5,676.12,504.52
2017,4,14,11,30,319.0,437.0,3.9,25.0,727.0,745.62,553.92
2017,4,14,11,45,580.0,304.5,3.9,25.5,839.5,852.16,633.17
2017,4,14,12,0,841.0,172.0,3.9,26.0,952.0,940.74,693.93
2017,4,14,12,15,842.0,172.5,3.85,26.0,957.0,920.1,679.0
2017,4,14,12,30,843.0,173.0,3.8,26.0,962.0,896.54,662.97
2017,4,14,12,45,840.5,173.5,3.8,26.0,957.5,867.27,643.41
2017,4,14,13,0,838.0,174.0,3.8,26.0,953.0,835.56,622.18
2017,4,14,13,15,834.5,173.5,3.75,26.0,940.0,799.89,597.97
2017,4,14,13,30,831.0,173.0,3.7,26.0,927.0,762.2,571.3
2017,4,14,13,45,568.0,297.5,3.65,26.5,807.5,654.54,488.96
2017,4,14,14,0,305.0,422.0,3.6,27.0,688.0,564.16,418.87
2017,4,14,14,15,553.0,294.0,3.55,27.0,757.0,582.28,435.21
2017,4,14,14,30,801.0,166.0,3.5,27.0,826.0,581.44,435.18
2017,4,14,14,45,789.0,163.0,3.45,27.0,789.5,530.62,395.42
2017,4,14,15,0,777.0,160.0,3.4,27.0,753.0,479.76,354.86
2017,4,14,15,15,762.0,156.5,3.35,26.5,710.5,422.54,309.32
2017,4,14,15,30,747.0,153.0,3.3,26.0,668.0,370.37,266.32
2017,4,14,15,45,725.5,148.5,3.25,26.0,620.0,316.51,220.99
2017,4,14,16,0,704.0,144.0,3.2,26.0,572.0,264.59,177.21
2017,4,14,16,15,677.0,138.0,3.05,25.5,519.5,212.7,135.21
2017,4,14,16,30,650.0,132.0,2.9,25.0,467.0,163.82,98.84
2017,4,14,16,45,609.0,126.0,2.75,25.0,411.5,117.41,71.36
2017,4,14,17,0,568.0,120.0,2.6,25.0,356.0,80.71,63.22
2017,4,14,17,15,518.5,109.5,2.35,24.0,300.5,76.04,59.73
2017,4,14,17,30,469.0,99.0,2.1,23.0,245.0,70.65,55.47
2017,4,14,17,45,398.5,86.0,1.85,22.5,192.0,62.97,48.92
2017,4,14,18,0,328.0,73.0,1.6,22.0,139.0,54.88,41.74
2017,4,14,18,15,232.0,54.0,1.7,21.5,93.0,41.48,29.68
2017,4,14,18,30,136.0,35.0,1.8,21.0,47.0,28.58,16.98
2017,4,14,18,45,68.0,17.5,1.9,21.0,23.5,16.68,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,6,15,59.0,16.0,3.1,17.5,21.0,41.5,0.0
2017,4,15,6,30,118.0,32.0,3.3,18.0,42.0,116.4,80.03
2017,4,15,6,45,224.0,50.0,3.55,18.5,87.0,209.98,166.74
2017,4,15,7,0,330.0,68.0,3.8,19.0,132.0,303.12,246.93
2017,4,15,7,15,165.0,84.5,3.95,19.5,116.5,218.58,178.42
2017,4,15,7,30,0.0,101.0,4.1,20.0,101.0,101.29,78.78
2017,4,15,7,45,299.0,104.0,4.3,20.5,226.0,360.56,296.38
2017,4,15,8,0,598.0,107.0,4.5,21.0,351.0,606.81,491.45
2017,4,15,8,15,401.5,163.5,4.55,21.5,338.0,531.21,426.45
2017,4,15,8,30,205.0,220.0,4.6,22.0,325.0,419.19,333.91
2017,4,15,8,45,313.0,225.0,4.7,22.5,404.0,532.8,422.01
2017,4,15,9,0,421.0,230.0,4.8,23.0,483.0,652.02,510.7
2017,4,15,9,15,462.5,235.0,4.8,23.5,534.0,701.82,544.97
2017,4,15,9,30,504.0,240.0,4.8,24.0,585.0,751.43,578.79
2017,4,15,9,45,456.0,278.5,4.85,24.5,606.5,752.76,575.34
2017,4,15,10,0,408.0,317.0,4.9,25.0,628.0,737.88,561.04
2017,4,15,10,15,349.0,354.5,4.85,25.0,629.5,721.15,545.79
2017,4,15,10,30,290.0,392.0,4.8,25.0,631.0,701.25,528.42
2017,4,15,10,45,286.0,409.0,4.8,25.5,651.5,710.13,532.57
2017,4,15,11,0,282.0,426.0,4.8,26.0,672.0,717.34,535.45
2017,4,15,11,15,265.0,441.5,4.75,26.0,677.0,709.0,528.07
2017,4,15,11,30,248.0,457.0,4.7,26.0,682.0,691.01,514.24
2017,4,15,11,45,263.0,449.5,4.7,26.5,691.5,695.51,516.46
2017,4,15,12,0,278.0,442.0,4.7,27.0,701.0,690.33,511.97
2017,4,15,12,15,340.5,429.5,4.65,27.0,748.5,720.99,534.53
2017,4,15,12,30,403.0,417.0,4.6,27.0,796.0,747.88,554.0
2017,4,15,12,45,232.5,428.5,4.6,27.0,647.0,598.81,445.37
2017,4,15,13,0,62.0,440.0,4.6,27.0,498.0,457.79,340.26
2017,4,15,13,15,83.0,448.0,4.55,27.0,525.0,474.81,353.48
2017,4,15,13,30,104.0,456.0,4.5,27.0,552.0,489.71,364.53
2017,4,15,13,45,468.0,305.5,4.45,27.0,718.0,593.58,446.88
2017,4,15,14,0,832.0,155.0,4.4,27.0,884.0,672.9,507.55
2017,4,15,14,15,573.5,272.0,4.35,26.5,766.5,576.91,433.97
2017,4,15,14,30,315.0,389.0,4.3,26.0,649.0,502.96,377.18
2017,4,15,14,45,315.5,370.0,4.25,26.0,621.0,466.91,350.23
2017,4,15,15,0,316.0,351.0,4.2,26.0,593.0,430.71,322.53
2017,4,15,15,15,351.0,320.0,4.1,26.0,574.5,398.83,297.16
2017,4,15,15,30,386.0,289.0,4.0,26.0,556.0,363.4,268.12
2017,4,15,15,45,481.0,234.5,3.95,26.0,543.5,316.9,228.25
2017,4,15,16,0,576.0,180.0,3.9,26.0,531.0,266.4,183.44
2017,4,15,16,15,619.5,151.5,3.75,25.5,498.5,214.88,139.5
2017,4,15,16,30,663.0,123.0,3.6,25.0,466.0,159.48,94.85
2017,4,15,16,45,536.0,132.5,3.5,25.0,389.5,120.6,75.74
2017,4,15,17,0,409.0,142.0,3.4,25.0,313.0,95.78,75.95
2017,4,15,17,15,369.5,127.5,3.35,24.5,265.0,88.44,70.15
2017,4,15,17,30,330.0,113.0,3.3,24.0,217.0,80.59,63.74
2017,4,15,17,45,346.0,90.5,3.25,23.5,179.5,66.2,51.5
2017,4,15,18,0,362.0,68.0,3.2,23.0,142.0,50.95,38.21
2017,4,15,18,15,261.5,51.5,3.3,22.5,96.0,39.45,27.85
2017,4,15,18,30,161.0,35.0,3.4,22.0,50.0,27.39,16.13
2017,4,15,18,45,80.5,17.5,3.5,22.0,25.0,16.68,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,21.5,15.0,3.15,19.0,17.0,23.92,0.0
2017,4,16,6,30,43.0,30.0,3.3,19.0,34.0,65.45,43.61
2017,4,16,6,45,92.0,53.0,3.5,19.5,69.0,122.31,95.09
2017,4,16,7,0,141.0,76.0,3.7,20.0,104.0,191.61,154.28
2017,4,16,7,15,183.0,95.5,3.8,20.5,144.5,245.56,200.03
2017,4,16,7,30,225.0,115.0,3.9,21.0,185.0,302.82,247.15
2017,4,16,7,45,112.5,72.0,4.0,21.5,107.0,171.06,138.6
2017,4,16,8,0,0.0,29.0,4.1,22.0,29.0,26.92,16.69
2017,4,16,8,15,3.0,98.0,4.0,22.0,100.0,94.81,72.49
2017,4,16,8,30,6.0,167.0,3.9,22.0,171.0,168.51,131.59
2017,4,16,8,45,17.0,200.0,3.85,22.5,210.5,211.5,165.16
2017,4,16,9,0,28.0,233.0,3.8,23.0,250.0,267.64,208.31
2017,4,16,9,15,77.0,279.0,3.75,23.0,331.0,361.68,281.29
2017,4,16,9,30,126.0,325.0,3.7,23.0,412.0,470.58,363.12
2017,4,16,9,45,69.5,284.0,3.65,23.5,332.5,355.91,273.98
2017,4,16,10,0,13.0,243.0,3.6,24.0,253.0,246.2,187.88
2017,4,16,10,15,26.0,296.0,3.55,24.0,317.0,323.15,246.49
2017,4,16,10,30,39.0,349.0,3.5,24.0,381.0,389.23,295.37
2017,4,16,10,45,126.0,395.0,3.5,24.5,504.0,530.03,399.65
2017,4,16,11,0,213.0,441.0,3.5,25.0,627.0,656.46,489.51
2017,4,16,11,15,112.5,342.5,3.5,25.0,441.0,453.53,341.67
2017,4,16,11,30,12.0,244.0,3.5,25.0,255.0,241.93,182.01
2017,4,16,11,45,87.0,363.0,3.5,25.5,444.0,432.45,325.68
2017,4,16,12,0,162.0,482.0,3.5,26.0,633.0,618.3,457.74
2017,4,16,12,15,102.5,449.0,3.5,26.0,544.5,519.66,385.55
2017,4,16,12,30,43.0,416.0,3.5,26.0,456.0,430.52,320.18
2017,4,16,12,45,238.5,410.0,3.55,26.0,632.5,587.02,438.22
2017,4,16,13,0,434.0,404.0,3.6,26.0,809.0,724.55,537.48
2017,4,16,13,15,390.5,418.5,3.65,25.5,779.0,682.86,507.53
2017,4,16,13,30,347.0,433.0,3.7,25.0,749.0,642.86,479.49
2017,4,16,13,45,306.0,433.0,3.75,25.0,707.5,594.28,444.38
2017,4,16,14,0,265.0,433.0,3.8,25.0,666.0,548.39,410.93
2017,4,16,14,15,282.5,413.5,3.8,25.0,654.5,524.64,393.94
2017,4,16,14,30,300.0,394.0,3.8,25.0,643.0,499.2,375.22
2017,4,16,14,45,299.5,375.0,3.8,25.0,614.5,463.36,348.36
2017,4,16,15,0,299.0,356.0,3.8,25.0,586.0,427.49,321.03
2017,4,16,15,15,327.5,327.0,3.75,25.0,565.5,395.49,295.76
2017,4,16,15,30,356.0,298.0,3.7,25.0,545.0,360.62,267.44
2017,4,16,15,45,380.5,268.5,3.65,25.0,516.0,321.31,234.98
2017,4,16,16,0,405.0,239.0,3.6,25.0,487.0,279.51,200.03
2017,4,16,16,15,345.5,227.0,3.45,24.5,425.5,233.14,165.36
2017,4,16,16,30,286.0,215.0,3.3,24.0,364.0,193.38,137.52
2017,4,16,16,45,274.0,193.0,3.2,24.0,322.5,156.4,112.32
2017,4,16,17,0,262.0,171.0,3.1,24.0,281.0,122.14,98.41
2017,4,16,17,15,242.0,147.5,2.9,23.5,237.5,107.78,86.81
2017,4,16,17,30,222.0,124.0,2.7,23.0,194.0,92.66,74.28
2017,4,16,17,45,194.0,101.0,2.55,22.5,153.5,77.14,61.09
2017,4,16,18,0,166.0,78.0,2.4,22.0,113.0,60.9,46.92
2017,4,16,18,15,115.5,56.0,2.35,21.5,76.5,44.67,32.44
2017,4,16,18,30,65.0,34.0,2.3,21.0,40.0,29.01,17.67
2017,4,16,18,45,32.5,17.0,2.25,21.0,20.0,14.85,0.0
2017,4,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.5,1.5,18.0,11.5,10.96,0.0
2017,4,17,6,30,0.0,23.0,1.7,18.0,23.0,21.36,10.74
2017,4,17,6,45,3.5,46.5,1.9,18.5,47.0,49.41,35.1
2017,4,17,7,0,7.0,70.0,2.1,19.0,71.0,76.63,58.36
2017,4,17,7,15,21.0,93.0,2.1,19.0,99.0,117.1,92.64
2017,4,17,7,30,35.0,116.0,2.1,19.0,127.0,151.77,121.61
2017,4,17,7,45,104.0,144.5,2.1,19.5,186.0,245.7,198.95
2017,4,17,8,0,173.0,173.0,2.1,20.0,245.0,333.38,268.75
2017,4,17,8,15,157.5,200.0,2.15,20.0,272.5,355.52,284.24
2017,4,17,8,30,142.0,227.0,2.2,20.0,300.0,375.69,298.16
2017,4,17,8,45,178.0,251.0,2.25,20.5,353.0,434.77,342.38
2017,4,17,9,0,214.0,275.0,2.3,21.0,406.0,494.92,386.17
2017,4,17,9,15,257.5,292.5,2.3,21.5,462.0,569.03,439.02
2017,4,17,9,30,301.0,310.0,2.3,22.0,518.0,629.81,481.07
2017,4,17,9,45,287.5,335.0,2.35,22.5,544.0,645.29,489.01
2017,4,17,10,0,274.0,360.0,2.4,23.0,570.0,658.71,495.83
2017,4,17,10,15,236.0,386.0,2.45,23.0,573.0,634.81,477.01
2017,4,17,10,30,198.0,412.0,2.5,23.0,576.0,622.36,466.33
2017,4,17,10,45,227.5,423.0,2.6,23.5,618.0,657.66,490.66
2017,4,17,11,0,257.0,434.0,2.7,24.0,660.0,702.3,520.69
2017,4,17,11,15,323.0,421.5,2.75,24.0,712.0,744.65,551.11
2017,4,17,11,30,389.0,409.0,2.8,24.0,764.0,784.83,579.74
2017,4,17,11,45,332.5,438.5,2.85,24.5,745.0,749.84,552.47
2017,4,17,12,0,276.0,468.0,2.9,25.0,726.0,714.35,525.39
2017,4,17,12,15,173.0,461.0,2.9,25.0,623.0,598.72,442.8
2017,4,17,12,30,70.0,454.0,2.9,25.0,520.0,489.75,363.27
2017,4,17,12,45,74.5,456.0,2.95,25.0,525.5,489.17,363.55
2017,4,17,13,0,79.0,458.0,3.0,25.0,531.0,487.98,362.9
2017,4,17,13,15,58.5,425.0,2.95,25.0,479.0,435.57,324.77
2017,4,17,13,30,38.0,392.0,2.9,25.0,427.0,385.38,288.13
2017,4,17,13,45,25.0,319.5,2.9,25.0,342.5,307.94,231.31
2017,4,17,14,0,12.0,247.0,2.9,25.0,258.0,235.11,176.94
2017,4,17,14,15,6.0,189.0,2.85,24.5,194.5,178.14,134.07
2017,4,17,14,30,0.0,131.0,2.8,24.0,131.0,121.65,90.7
2017,4,17,14,45,0.5,142.0,2.8,24.0,142.5,131.74,98.83
2017,4,17,15,0,1.0,153.0,2.8,24.0,154.0,141.6,106.72
2017,4,17,15,15,0.5,150.0,2.75,23.5,150.5,138.36,104.61
2017,4,17,15,30,0.0,147.0,2.7,23.0,147.0,135.14,102.56
2017,4,17,15,45,5.0,173.5,2.65,23.0,176.5,158.99,121.5
2017,4,17,16,0,10.0,200.0,2.6,23.0,206.0,180.78,138.72
2017,4,17,16,15,5.0,176.5,2.5,22.5,179.5,158.45,121.93
2017,4,17,16,30,0.0,153.0,2.4,22.0,153.0,136.86,105.63
2017,4,17,16,45,56.0,165.0,2.35,22.0,188.5,140.55,107.23
2017,4,17,17,0,112.0,177.0,2.3,22.0,224.0,132.92,108.22
2017,4,17,17,15,93.0,154.0,2.1,21.5,189.0,123.49,100.77
2017,4,17,17,30,74.0,131.0,1.9,21.0,154.0,106.22,86.43
2017,4,17,17,45,59.0,105.0,1.7,20.5,121.0,86.66,69.75
2017,4,17,18,0,44.0,79.0,1.5,20.0,88.0,66.6,52.24
2017,4,17,18,15,22.0,54.5,1.4,19.5,59.0,47.07,34.82
2017,4,17,18,30,0.0,30.0,1.3,19.0,30.0,27.35,16.66
2017,4,17,18,45,0.0,15.0,1.25,18.5,15.0,13.88,0.0
2017,4,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,63.5,18.5,1.65,16.0,24.5,59.71,0.0
2017,4,18,6,30,127.0,37.0,1.8,16.0,49.0,128.63,94.98
2017,4,18,6,45,228.0,55.5,1.95,16.5,95.5,220.62,177.17
2017,4,18,7,0,329.0,74.0,2.1,17.0,142.0,312.44,255.6
2017,4,18,7,15,198.5,98.0,2.1,17.5,143.0,259.17,212.49
2017,4,18,7,30,68.0,122.0,2.1,18.0,144.0,182.2,147.55
2017,4,18,7,45,72.5,149.5,2.1,18.5,177.0,217.69,176.15
2017,4,18,8,0,77.0,177.0,2.1,19.0,210.0,252.79,203.37
2017,4,18,8,15,62.0,193.5,2.1,19.5,222.5,258.19,205.96
2017,4,18,8,30,47.0,210.0,2.1,20.0,235.0,262.69,207.8
2017,4,18,8,45,255.5,215.0,2.1,20.5,369.5,472.85,373.95
2017,4,18,9,0,464.0,220.0,2.1,21.0,504.0,681.64,527.57
2017,4,18,9,15,472.5,237.0,2.1,21.5,546.0,715.88,547.42
2017,4,18,9,30,481.0,254.0,2.1,22.0,588.0,748.34,567.14
2017,4,18,9,45,495.0,264.0,2.1,22.5,626.0,776.46,583.93
2017,4,18,10,0,509.0,274.0,2.1,23.0,664.0,802.75,599.33
2017,4,18,10,15,340.0,340.0,2.1,23.0,606.0,698.31,521.73
2017,4,18,10,30,171.0,406.0,2.1,23.0,548.0,590.0,440.63
2017,4,18,10,45,174.5,419.5,2.15,23.5,568.5,602.95,449.13
2017,4,18,11,0,178.0,433.0,2.2,24.0,589.0,614.89,456.08
2017,4,18,11,15,169.5,451.5,2.2,24.0,603.0,619.36,458.1
2017,4,18,11,30,161.0,470.0,2.2,24.0,617.0,622.74,459.48
2017,4,18,11,45,260.5,454.0,2.25,24.5,696.0,698.54,513.44
2017,4,18,12,0,360.0,438.0,2.3,25.0,775.0,762.22,557.52
2017,4,18,12,15,409.0,425.0,2.3,25.0,809.5,778.92,569.15
2017,4,18,12,30,458.0,412.0,2.3,25.0,844.0,794.4,580.18
2017,4,18,12,45,665.5,279.0,2.35,25.5,904.0,825.0,605.56
2017,4,18,13,0,873.0,146.0,2.4,26.0,964.0,839.72,616.84
2017,4,18,13,15,869.5,145.0,2.45,26.0,950.5,803.72,593.22
2017,4,18,13,30,866.0,144.0,2.5,26.0,937.0,765.6,568.39
2017,4,18,13,45,441.0,215.0,2.55,26.0,618.5,496.5,374.56
2017,4,18,14,0,16.0,286.0,2.6,26.0,300.0,272.68,203.64
2017,4,18,14,15,429.5,210.5,2.6,26.0,568.0,440.78,334.7
2017,4,18,14,30,843.0,135.0,2.6,26.0,836.0,582.91,437.07
2017,4,18,14,45,625.5,229.0,2.65,26.0,736.5,504.19,375.78
2017,4,18,15,0,408.0,323.0,2.7,26.0,637.0,452.11,335.73
2017,4,18,15,15,589.5,229.0,2.7,25.5,655.0,418.84,308.86
2017,4,18,15,30,771.0,135.0,2.7,25.0,673.0,374.07,269.7
2017,4,18,15,45,614.0,180.0,2.75,25.0,589.5,314.55,223.42
2017,4,18,16,0,457.0,225.0,2.8,25.0,506.0,275.85,195.17
2017,4,18,16,15,230.5,195.0,2.75,24.5,337.0,191.3,137.31
2017,4,18,16,30,4.0,165.0,2.7,24.0,168.0,147.03,112.66
2017,4,18,16,45,80.0,171.5,2.7,24.0,206.0,146.78,110.54
2017,4,18,17,0,156.0,178.0,2.7,24.0,244.0,134.05,108.34
2017,4,18,17,15,141.0,153.5,2.45,23.5,207.0,117.47,94.93
2017,4,18,17,30,126.0,129.0,2.2,23.0,170.0,100.57,80.97
2017,4,18,17,45,101.5,105.0,1.95,22.5,133.5,83.37,66.41
2017,4,18,18,0,77.0,81.0,1.7,22.0,97.0,65.61,50.98
2017,4,18,18,15,48.0,57.5,1.6,21.5,66.5,49.31,36.46
2017,4,18,18,30,19.0,34.0,1.5,21.0,36.0,30.1,18.85
2017,4,18,18,45,9.5,17.0,1.45,20.5,18.0,15.44,0.0
2017,4,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,6,15,97.0,17.5,1.8,17.5,27.0,80.18,0.0
2017,4,19,6,30,194.0,35.0,2.0,18.0,54.0,169.26,126.83
2017,4,19,6,45,292.5,50.0,2.25,18.5,100.5,248.91,199.38
2017,4,19,7,0,391.0,65.0,2.5,19.0,147.0,338.42,275.72
2017,4,19,7,15,459.0,76.0,2.55,19.5,200.5,415.41,339.23
2017,4,19,7,30,527.0,87.0,2.6,20.0,254.0,494.82,402.06
2017,4,19,7,45,263.5,107.5,2.65,20.5,191.0,326.99,266.32
2017,4,19,8,0,0.0,128.0,2.7,21.0,128.0,125.07,97.11
2017,4,19,8,15,0.0,120.5,2.7,21.5,120.5,115.43,89.06
2017,4,19,8,30,0.0,113.0,2.7,22.0,113.0,106.91,81.68
2017,4,19,8,45,17.0,178.5,2.75,22.5,189.0,188.29,146.65
2017,4,19,9,0,34.0,244.0,2.8,23.0,265.0,285.16,221.43
2017,4,19,9,15,18.5,210.0,2.8,23.5,222.0,220.38,169.73
2017,4,19,9,30,3.0,176.0,2.8,24.0,179.0,170.76,130.0
2017,4,19,9,45,136.0,270.0,2.85,24.5,375.5,416.7,320.9
2017,4,19,10,0,269.0,364.0,2.9,25.0,572.0,659.02,495.48
2017,4,19,10,15,565.0,245.0,2.95,25.0,707.0,830.58,620.86
2017,4,19,10,30,861.0,126.0,3.0,25.0,842.0,976.23,718.08
2017,4,19,10,45,514.5,286.5,3.05,25.5,719.0,815.94,604.15
2017,4,19,11,0,168.0,447.0,3.1,26.0,596.0,619.93,457.6
2017,4,19,11,15,526.0,289.5,3.15,26.0,769.5,815.0,604.33
2017,4,19,11,30,884.0,132.0,3.2,26.0,943.0,975.31,713.07
2017,4,19,11,45,618.5,287.5,3.25,26.5,859.0,876.11,642.52
2017,4,19,12,0,353.0,443.0,3.3,27.0,775.0,761.1,556.14
2017,4,19,12,15,393.5,428.0,3.35,27.0,799.0,768.46,562.95
2017,4,19,12,30,434.0,413.0,3.4,27.0,823.0,775.08,568.34
2017,4,19,12,45,647.0,283.0,3.5,27.5,892.0,813.95,599.93
2017,4,19,13,0,860.0,153.0,3.6,28.0,961.0,836.5,617.04
2017,4,19,13,15,857.0,152.0,3.6,28.0,948.0,801.27,593.24
2017,4,19,13,30,854.0,151.0,3.6,28.0,935.0,763.92,568.26
2017,4,19,13,45,852.0,148.0,3.65,28.0,914.5,723.61,539.79
2017,4,19,14,0,850.0,145.0,3.7,28.0,894.0,681.41,509.26
2017,4,19,14,15,842.0,143.0,3.7,28.0,865.0,632.85,473.35
2017,4,19,14,30,834.0,141.0,3.7,28.0,836.0,584.26,436.52
2017,4,19,14,45,486.0,259.0,3.75,28.0,659.5,460.78,343.46
2017,4,19,15,0,138.0,377.0,3.8,28.0,483.0,378.58,281.87
2017,4,19,15,15,464.0,252.0,3.8,27.5,581.5,387.57,286.45
2017,4,19,15,30,790.0,127.0,3.8,27.0,680.0,375.29,269.63
2017,4,19,15,45,773.5,122.5,3.8,27.0,632.5,321.19,223.62
2017,4,19,16,0,757.0,118.0,3.8,27.0,585.0,268.38,178.59
2017,4,19,16,15,733.0,113.5,3.7,26.5,532.5,210.05,130.87
2017,4,19,16,30,709.0,109.0,3.6,26.0,480.0,159.51,92.21
2017,4,19,16,45,678.0,102.5,3.55,26.0,425.5,109.76,60.74
2017,4,19,17,0,647.0,96.0,3.5,26.0,371.0,63.73,48.61
2017,4,19,17,15,601.5,89.0,3.25,25.5,315.5,59.3,45.14
2017,4,19,17,30,556.0,82.0,3.0,25.0,260.0,57.11,43.47
2017,4,19,17,45,494.0,71.5,2.75,24.5,206.5,51.71,38.92
2017,4,19,18,0,432.0,61.0,2.5,24.0,153.0,45.95,33.84
2017,4,19,18,15,332.0,47.5,2.45,23.0,105.5,36.15,25.12
2017,4,19,18,30,232.0,34.0,2.4,22.0,58.0,26.45,15.9
2017,4,19,18,45,116.0,17.0,2.4,21.5,29.0,13.4,0.0
2017,4,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,6,15,115.0,17.5,3.0,19.5,29.0,89.29,0.0
2017,4,20,6,30,230.0,35.0,3.2,20.0,58.0,187.47,141.4
2017,4,20,6,45,333.5,48.5,3.45,20.5,106.5,270.03,215.89
2017,4,20,7,0,437.0,62.0,3.7,21.0,155.0,366.38,297.51
2017,4,20,7,15,218.5,65.5,3.8,21.5,112.0,241.48,196.95
2017,4,20,7,30,0.0,69.0,3.9,22.0,69.0,64.69,48.03
2017,4,20,7,45,0.0,80.5,4.05,22.5,80.5,75.74,57.02
2017,4,20,8,0,0.0,92.0,4.2,23.0,92.0,86.79,65.71
2017,4,20,8,15,0.0,104.5,4.2,23.0,104.5,98.87,75.24
2017,4,20,8,30,0.0,117.0,4.2,23.0,117.0,110.92,84.65
2017,4,20,8,45,0.0,122.5,4.2,23.5,122.5,115.93,88.16
2017,4,20,9,0,0.0,128.0,4.2,24.0,128.0,121.01,91.71
2017,4,20,9,15,3.5,164.0,4.15,24.5,166.5,159.71,121.86
2017,4,20,9,30,7.0,200.0,4.1,25.0,205.0,198.62,151.6
2017,4,20,9,45,18.0,252.5,4.05,25.5,266.0,261.49,199.43
2017,4,20,10,0,29.0,305.0,4.0,26.0,327.0,337.81,256.18
2017,4,20,10,15,36.5,333.5,3.95,26.0,363.5,373.0,281.77
2017,4,20,10,30,44.0,362.0,3.9,26.0,400.0,407.66,306.81
2017,4,20,10,45,94.0,404.5,3.85,26.5,487.5,497.61,372.47
2017,4,20,11,0,144.0,447.0,3.8,27.0,575.0,596.87,442.5
2017,4,20,11,15,513.0,291.0,3.75,27.0,760.5,804.79,597.61
2017,4,20,11,30,882.0,135.0,3.7,27.0,946.0,977.58,715.08
2017,4,20,11,45,625.0,285.0,3.7,27.5,863.5,880.6,645.64
2017,4,20,12,0,368.0,435.0,3.7,28.0,781.0,767.48,560.4
2017,4,20,12,15,330.0,453.5,3.65,28.0,765.0,736.5,538.35
2017,4,20,12,30,292.0,472.0,3.6,28.0,749.0,705.46,515.72
2017,4,20,12,45,586.0,306.0,3.6,28.5,859.0,784.28,577.0
2017,4,20,13,0,880.0,140.0,3.6,29.0,969.0,842.29,618.63
2017,4,20,13,15,877.0,139.5,3.6,29.0,956.0,806.96,594.65
2017,4,20,13,30,874.0,139.0,3.6,29.0,943.0,769.44,569.7
2017,4,20,13,45,865.5,140.0,3.6,29.0,920.5,727.33,540.29
2017,4,20,14,0,857.0,141.0,3.6,29.0,898.0,683.77,508.69
2017,4,20,14,15,506.5,279.5,3.6,29.0,723.0,546.72,406.23
2017,4,20,14,30,156.0,418.0,3.6,29.0,548.0,445.6,329.23
2017,4,20,14,45,484.0,277.5,3.65,29.0,657.0,475.53,352.98
2017,4,20,15,0,812.0,137.0,3.7,29.0,766.0,483.52,356.23
2017,4,20,15,15,797.5,134.0,3.7,28.5,723.0,430.18,313.47
2017,4,20,15,30,783.0,131.0,3.7,28.0,680.0,377.46,270.22
2017,4,20,15,45,765.0,127.0,3.7,28.0,632.5,323.73,224.94
2017,4,20,16,0,747.0,123.0,3.7,28.0,585.0,265.97,176.48
2017,4,20,16,15,722.5,118.0,3.65,27.5,533.0,212.96,133.09
2017,4,20,16,30,698.0,113.0,3.6,27.0,481.0,162.57,94.61
2017,4,20,16,45,664.5,107.0,3.6,27.0,426.0,113.65,63.62
2017,4,20,17,0,631.0,101.0,3.6,27.0,371.0,68.75,52.62
2017,4,20,17,15,585.0,93.5,3.3,26.5,315.5,62.67,47.8
2017,4,20,17,30,539.0,86.0,3.0,26.0,260.0,60.26,45.96
2017,4,20,17,45,473.5,75.5,2.75,25.5,206.5,55.01,41.57
2017,4,20,18,0,408.0,65.0,2.5,25.0,153.0,48.38,35.77
2017,4,20,18,15,310.0,50.5,2.4,24.5,105.5,38.43,26.9
2017,4,20,18,30,212.0,36.0,2.3,24.0,58.0,28.01,17.1
2017,4,20,18,45,106.0,18.0,2.25,23.5,29.0,14.19,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,21,6,15,97.0,19.0,4.15,19.5,29.5,84.4,5.67
2017,4,21,6,30,194.0,38.0,4.3,20.0,59.0,173.78,131.88
2017,4,21,6,45,296.5,53.0,4.45,20.5,106.5,256.28,205.45
2017,4,21,7,0,399.0,68.0,4.6,21.0,154.0,348.89,284.32
2017,4,21,7,15,199.5,70.5,4.65,21.5,113.5,222.67,181.94
2017,4,21,7,30,0.0,73.0,4.7,22.0,73.0,68.84,51.49
2017,4,21,7,45,192.5,112.0,4.8,22.5,194.5,281.24,229.12
2017,4,21,8,0,385.0,151.0,4.9,23.0,316.0,497.0,400.32
2017,4,21,8,15,230.5,188.5,4.95,23.5,291.0,413.9,330.1
2017,4,21,8,30,76.0,226.0,5.0,24.0,266.0,305.82,240.35
2017,4,21,8,45,199.5,244.5,5.05,24.5,365.0,446.16,350.81
2017,4,21,9,0,323.0,263.0,5.1,25.0,464.0,593.35,461.63
2017,4,21,9,15,340.5,282.5,5.15,25.0,508.5,634.97,490.6
2017,4,21,9,30,358.0,302.0,5.2,25.0,553.0,675.73,519.08
2017,4,21,9,45,303.5,336.5,5.3,25.5,559.0,663.66,506.3
2017,4,21,10,0,249.0,371.0,5.4,26.0,565.0,648.12,491.35
2017,4,21,10,15,539.5,257.0,5.45,26.5,701.5,816.58,618.67
2017,4,21,10,30,830.0,143.0,5.5,27.0,838.0,975.3,728.05
2017,4,21,10,45,433.0,258.5,5.6,27.5,622.5,708.78,535.64
2017,4,21,11,0,36.0,374.0,5.7,28.0,407.0,406.02,303.21
2017,4,21,11,15,42.0,394.5,5.7,28.0,433.5,429.34,320.82
2017,4,21,11,30,48.0,415.0,5.7,28.0,460.0,451.91,337.05
2017,4,21,11,45,240.0,413.0,5.75,28.5,639.5,639.8,477.33
2017,4,21,12,0,432.0,411.0,5.8,29.0,819.0,807.65,597.41
2017,4,21,12,15,282.0,450.5,5.75,29.0,717.5,691.09,511.04
2017,4,21,12,30,132.0,490.0,5.7,29.0,616.0,580.85,428.82
2017,4,21,12,45,110.5,479.5,5.7,29.0,584.5,541.48,400.53
2017,4,21,13,0,89.0,469.0,5.7,29.0,553.0,506.42,374.94
2017,4,21,13,15,476.0,307.5,5.65,29.0,747.0,652.5,489.85
2017,4,21,13,30,863.0,146.0,5.6,29.0,941.0,768.46,577.96
2017,4,21,13,45,456.5,272.5,5.55,29.5,692.5,560.73,421.23
2017,4,21,14,0,50.0,399.0,5.5,30.0,444.0,389.39,288.3
2017,4,21,14,15,190.5,394.5,5.45,30.0,555.5,460.28,342.48
2017,4,21,14,30,331.0,390.0,5.4,30.0,667.0,515.57,382.94
2017,4,21,14,45,578.0,260.5,5.35,30.0,718.5,510.31,379.5
2017,4,21,15,0,825.0,131.0,5.3,30.0,770.0,485.67,358.95
2017,4,21,15,15,623.0,206.5,5.2,29.5,674.0,415.67,304.91
2017,4,21,15,30,421.0,282.0,5.1,29.0,578.0,368.36,269.46
2017,4,21,15,45,591.0,199.5,5.05,29.0,583.5,326.93,231.72
2017,4,21,16,0,761.0,117.0,5.0,29.0,589.0,271.2,180.01
2017,4,21,16,15,737.0,112.5,4.85,28.5,537.0,212.77,132.22
2017,4,21,16,30,713.0,108.0,4.7,28.0,485.0,162.04,93.25
2017,4,21,16,45,680.0,102.5,4.55,28.0,430.0,112.67,61.73
2017,4,21,17,0,647.0,97.0,4.4,28.0,375.0,67.25,51.14
2017,4,21,17,15,602.0,90.0,3.95,27.5,319.5,59.83,45.19
2017,4,21,17,30,557.0,83.0,3.5,27.0,264.0,57.67,43.57
2017,4,21,17,45,490.5,73.5,3.05,26.5,210.0,53.16,39.82
2017,4,21,18,0,424.0,64.0,2.6,26.0,156.0,48.38,35.63
2017,4,21,18,15,325.5,50.0,2.4,25.0,108.5,38.0,26.5
2017,4,21,18,30,227.0,36.0,2.2,24.0,61.0,27.97,17.16
2017,4,21,18,45,113.5,18.0,2.05,23.5,30.5,14.16,0.0
2017,4,21,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,4,22,6,15,57.5,21.5,5.35,13.5,28.0,63.33,13.38
2017,4,22,6,30,115.0,43.0,5.4,13.0,56.0,130.78,101.45
2017,4,22,6,45,199.5,64.5,5.45,13.0,102.0,208.08,171.35
2017,4,22,7,0,284.0,86.0,5.5,13.0,148.0,292.69,246.08
2017,4,22,7,15,142.0,67.0,5.45,13.0,98.0,180.5,151.71
2017,4,22,7,30,0.0,48.0,5.4,13.0,48.0,44.59,32.7
2017,4,22,7,45,0.0,59.0,5.4,13.5,59.0,54.86,41.35
2017,4,22,8,0,0.0,70.0,5.4,14.0,70.0,65.13,49.82
2017,4,22,8,15,0.0,88.5,5.4,14.5,88.5,82.69,64.28
2017,4,22,8,30,0.0,107.0,5.4,15.0,107.0,100.79,78.98
2017,4,22,8,45,0.0,113.0,5.4,15.5,113.0,106.41,83.17
2017,4,22,9,0,0.0,119.0,5.4,16.0,119.0,112.07,87.37
2017,4,22,9,15,18.5,203.5,5.4,16.0,217.0,213.56,170.34
2017,4,22,9,30,37.0,288.0,5.4,16.0,315.0,331.8,264.33
2017,4,22,9,45,35.0,302.0,5.45,16.5,329.0,342.71,271.39
2017,4,22,10,0,33.0,316.0,5.5,17.0,343.0,353.39,278.48
2017,4,22,10,15,69.0,363.5,5.5,17.0,421.0,436.63,343.43
2017,4,22,10,30,105.0,411.0,5.5,17.0,499.0,519.21,406.47
2017,4,22,10,45,69.0,388.5,5.5,17.5,447.0,456.52,356.25
2017,4,22,11,0,33.0,366.0,5.5,18.0,395.0,394.86,307.03
2017,4,22,11,15,24.5,331.5,5.45,18.0,353.5,348.78,271.28
2017,4,22,11,30,16.0,297.0,5.4,18.0,312.0,296.78,230.73
2017,4,22,11,45,37.0,369.5,5.4,18.5,405.0,392.55,304.33
2017,4,22,12,0,58.0,442.0,5.4,19.0,498.0,478.84,368.79
2017,4,22,12,15,46.0,421.5,5.35,19.0,466.0,443.26,341.31
2017,4,22,12,30,34.0,401.0,5.3,19.0,434.0,408.68,314.86
2017,4,22,12,45,26.5,365.0,5.3,19.5,390.5,364.56,280.8
2017,4,22,13,0,19.0,329.0,5.3,20.0,347.0,321.14,247.18
2017,4,22,13,15,20.5,333.5,5.2,20.0,352.5,324.55,249.9
2017,4,22,13,30,22.0,338.0,5.1,20.0,358.0,327.67,252.34
2017,4,22,13,45,17.0,288.5,5.1,20.0,304.0,277.46,213.92
2017,4,22,14,0,12.0,239.0,5.1,20.0,250.0,228.04,175.82
2017,4,22,14,15,13.0,253.0,5.05,20.0,264.5,239.91,185.28
2017,4,22,14,30,14.0,267.0,5.0,20.0,279.0,251.3,194.3
2017,4,22,14,45,12.5,251.5,4.95,20.0,262.0,235.22,181.98
2017,4,22,15,0,11.0,236.0,4.9,20.0,245.0,219.37,169.87
2017,4,22,15,15,8.5,213.5,4.9,20.0,220.5,197.32,152.86
2017,4,22,15,30,6.0,191.0,4.9,20.0,196.0,175.68,136.1
2017,4,22,15,45,8.0,196.0,4.9,20.0,201.5,179.18,139.19
2017,4,22,16,0,10.0,201.0,4.9,20.0,207.0,181.96,141.69
2017,4,22,16,15,14.5,197.0,4.85,19.5,205.0,177.09,138.26
2017,4,22,16,30,19.0,193.0,4.8,19.0,203.0,171.22,134.08
2017,4,22,16,45,312.0,153.5,4.8,19.0,289.0,136.33,96.04
2017,4,22,17,0,605.0,114.0,4.8,19.0,375.0,81.24,57.44
2017,4,22,17,15,559.0,105.0,4.6,18.5,319.5,71.64,57.25
2017,4,22,17,30,513.0,96.0,4.4,18.0,264.0,67.9,54.23
2017,4,22,17,45,450.5,84.0,4.25,17.5,210.5,60.95,48.23
2017,4,22,18,0,388.0,72.0,4.1,17.0,157.0,53.61,41.65
2017,4,22,18,15,293.5,56.0,3.85,16.5,109.0,42.65,31.59
2017,4,22,18,30,199.0,40.0,3.6,16.0,61.0,31.15,20.6
2017,4,22,18,45,99.5,20.0,3.4,15.5,30.5,15.76,0.0
2017,4,22,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,23,6,15,158.0,19.0,3.65,8.5,36.5,117.35,44.55
2017,4,23,6,30,316.0,38.0,3.8,9.0,73.0,237.25,191.13
2017,4,23,6,45,421.5,49.5,4.0,10.0,125.5,325.97,272.58
2017,4,23,7,0,527.0,61.0,4.2,11.0,178.0,423.93,357.98
2017,4,23,7,15,593.0,69.0,4.35,12.0,236.0,500.17,422.21
2017,4,23,7,30,659.0,77.0,4.5,13.0,294.0,580.53,486.9
2017,4,23,7,45,704.0,82.5,4.65,14.0,354.0,645.81,535.89
2017,4,23,8,0,749.0,88.0,4.8,15.0,414.0,712.5,583.97
2017,4,23,8,15,779.5,92.5,4.85,15.5,471.5,763.23,619.21
2017,4,23,8,30,810.0,97.0,4.9,16.0,529.0,817.6,656.45
2017,4,23,8,45,834.0,100.0,5.0,16.5,584.0,863.58,687.07
2017,4,23,9,0,858.0,103.0,5.1,17.0,639.0,907.91,716.13
2017,4,23,9,15,874.0,106.0,5.0,17.5,689.0,942.9,736.78
2017,4,23,9,30,890.0,109.0,4.9,18.0,739.0,967.26,749.66
2017,4,23,9,45,904.0,110.5,4.85,18.5,783.5,993.27,764.06
2017,4,23,10,0,918.0,112.0,4.8,19.0,828.0,1016.3,776.29
2017,4,23,10,15,927.0,114.0,4.7,19.5,865.5,1031.83,782.91
2017,4,23,10,30,936.0,116.0,4.6,20.0,903.0,1043.92,787.26
2017,4,23,10,45,943.5,116.5,4.55,20.5,933.0,1049.42,787.74
2017,4,23,11,0,951.0,117.0,4.5,21.0,963.0,1051.34,785.99
2017,4,23,11,15,955.0,118.0,4.4,21.0,984.5,1046.75,781.35
2017,4,23,11,30,959.0,119.0,4.3,21.0,1006.0,1038.52,774.63
2017,4,23,11,45,961.0,120.0,4.25,21.5,1019.0,1024.81,763.25
2017,4,23,12,0,963.0,121.0,4.2,22.0,1032.0,1007.61,749.74
2017,4,23,12,15,963.5,121.0,4.15,22.0,1036.0,984.73,734.01
2017,4,23,12,30,964.0,121.0,4.1,22.0,1040.0,958.66,716.24
2017,4,23,12,45,964.5,120.0,4.1,22.5,1035.5,928.63,694.76
2017,4,23,13,0,965.0,119.0,4.1,23.0,1031.0,895.69,671.36
2017,4,23,13,15,962.0,118.5,4.05,23.0,1017.5,857.68,645.52
2017,4,23,13,30,959.0,118.0,4.0,23.0,1004.0,817.25,617.92
2017,4,23,13,45,955.5,116.5,3.95,23.0,982.5,773.32,587.71
2017,4,23,14,0,952.0,115.0,3.9,23.0,961.0,727.35,553.65
2017,4,23,14,15,945.5,113.5,3.85,23.0,931.0,677.68,516.13
2017,4,23,14,30,939.0,112.0,3.8,23.0,901.0,626.61,476.68
