Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,15,15,862.0,120.5,2.1,31.0,784.5,480.19,345.37
2017,5,13,15,30,850.0,118.0,2.1,31.0,742.0,421.42,298.97
2017,5,13,15,45,836.0,114.0,2.15,31.0,694.5,366.18,254.03
2017,5,13,16,0,822.0,110.0,2.2,31.0,647.0,311.88,208.97
2017,5,13,16,15,801.5,106.5,2.25,30.5,595.0,257.69,164.5
2017,5,13,16,30,781.0,103.0,2.3,30.0,543.0,205.59,122.79
2017,5,13,16,45,754.5,98.0,2.4,29.5,488.0,153.9,85.1
2017,5,13,17,0,728.0,93.0,2.5,29.0,433.0,99.5,52.26
2017,5,13,17,15,690.5,87.0,2.3,28.0,376.5,55.39,41.21
2017,5,13,17,30,653.0,81.0,2.1,27.0,320.0,53.78,40.21
2017,5,13,17,45,599.5,73.5,1.9,26.5,264.5,50.77,37.81
2017,5,13,18,0,546.0,66.0,1.7,26.0,209.0,47.55,35.11
2017,5,13,18,15,463.5,56.0,1.65,25.0,157.0,41.86,30.18
2017,5,13,18,30,381.0,46.0,1.6,24.0,105.0,35.85,24.72
2017,5,13,18,45,253.5,31.5,1.6,23.0,64.0,25.08,14.63
2017,5,13,19,0,126.0,17.0,1.6,22.0,23.0,13.4,0.0
2017,5,13,19,15,63.0,8.5,1.7,21.5,11.5,8.1,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,5,45,69.5,11.5,1.75,15.5,16.0,39.48,0.0
2017,5,14,6,0,139.0,23.0,1.9,16.0,32.0,111.8,57.09
2017,5,14,6,15,251.5,38.5,1.9,16.5,74.0,200.34,156.63
2017,5,14,6,30,364.0,54.0,1.9,17.0,116.0,292.53,236.83
2017,5,14,6,45,442.0,64.5,1.9,18.0,168.0,371.36,302.96
2017,5,14,7,0,520.0,75.0,1.9,19.0,220.0,454.58,369.64
2017,5,14,7,15,572.0,83.0,2.35,20.0,275.0,522.38,422.86
2017,5,14,7,30,624.0,91.0,2.8,21.0,330.0,592.98,476.31
2017,5,14,7,45,663.5,96.5,3.25,22.5,386.0,653.24,518.11
2017,5,14,8,0,703.0,102.0,3.7,24.0,442.0,714.46,559.31
2017,5,14,8,15,730.5,107.0,3.75,24.5,496.5,765.5,592.8
2017,5,14,8,30,758.0,112.0,3.8,25.0,551.0,811.7,622.22
2017,5,14,8,45,779.0,116.0,3.85,26.0,602.0,854.37,647.42
2017,5,14,9,0,800.0,120.0,3.9,27.0,653.0,895.37,671.01
2017,5,14,9,15,815.5,123.0,3.85,27.5,700.0,928.11,689.44
2017,5,14,9,30,831.0,126.0,3.8,28.0,747.0,958.46,706.12
2017,5,14,9,45,843.5,128.5,3.75,28.5,788.0,982.72,718.65
2017,5,14,10,0,856.0,131.0,3.7,29.0,829.0,995.21,723.47
2017,5,14,10,15,864.5,133.0,3.65,29.5,864.0,1009.12,729.38
2017,5,14,10,30,873.0,135.0,3.6,30.0,899.0,1019.88,733.3
2017,5,14,10,45,879.5,136.5,3.55,30.5,926.5,1024.88,733.64
2017,5,14,11,0,886.0,138.0,3.5,31.0,954.0,1026.56,732.03
2017,5,14,11,15,890.5,139.0,3.45,31.0,973.5,1022.42,728.35
2017,5,14,11,30,895.0,140.0,3.4,31.0,993.0,1014.95,722.74
2017,5,14,11,45,896.0,141.0,3.4,31.5,1004.5,1000.81,711.95
2017,5,14,12,0,897.0,142.0,3.4,32.0,1016.0,983.55,699.36
2017,5,14,12,15,897.5,142.0,3.35,32.0,1019.5,961.93,685.18
2017,5,14,12,30,898.0,142.0,3.3,32.0,1023.0,937.53,669.31
2017,5,14,12,45,897.0,142.0,3.3,32.5,1018.0,909.22,649.96
2017,5,14,13,0,896.0,142.0,3.3,33.0,1013.0,878.47,629.08
2017,5,14,13,15,893.0,141.5,3.3,33.0,999.5,843.34,606.6
2017,5,14,13,30,890.0,141.0,3.3,33.0,986.0,806.1,582.62
2017,5,14,13,45,885.0,139.5,3.3,33.5,964.5,764.57,554.49
2017,5,14,14,0,880.0,138.0,3.3,34.0,943.0,721.36,523.54
2017,5,14,14,15,873.0,136.5,3.3,33.5,914.5,675.38,491.97
2017,5,14,14,30,866.0,135.0,3.3,33.0,886.0,628.25,458.7
2017,5,14,14,45,860.5,130.5,3.3,33.0,851.0,578.55,421.79
2017,5,14,15,0,855.0,126.0,3.3,33.0,816.0,527.99,383.23
2017,5,14,15,15,843.0,123.5,3.3,33.0,774.0,470.66,338.83
2017,5,14,15,30,831.0,121.0,3.3,33.0,732.0,417.85,296.45
2017,5,14,15,45,816.0,117.5,3.35,33.0,685.0,363.74,252.24
2017,5,14,16,0,801.0,114.0,3.4,33.0,638.0,310.69,208.15
2017,5,14,16,15,780.0,110.0,3.35,32.5,586.5,257.17,164.25
2017,5,14,16,30,759.0,106.0,3.3,32.0,535.0,205.8,123.19
2017,5,14,16,45,732.5,101.0,3.3,31.5,481.0,149.66,81.99
2017,5,14,17,0,706.0,96.0,3.3,31.0,427.0,101.96,53.94
2017,5,14,17,15,668.0,90.0,3.05,30.0,371.5,57.41,42.53
2017,5,14,17,30,630.0,84.0,2.8,29.0,316.0,55.92,41.64
2017,5,14,17,45,577.5,76.0,2.55,28.5,261.0,52.63,39.04
2017,5,14,18,0,525.0,68.0,2.3,28.0,206.0,49.09,36.1
2017,5,14,18,15,444.5,58.0,2.15,27.0,155.0,43.49,31.3
2017,5,14,18,30,364.0,48.0,2.0,26.0,104.0,37.59,25.96
2017,5,14,18,45,243.0,33.0,1.9,25.0,64.0,25.65,15.02
2017,5,14,19,0,122.0,18.0,1.8,24.0,24.0,14.2,0.0
2017,5,14,19,15,61.0,9.0,1.9,23.5,12.0,8.58,0.0
2017,5,14,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,15,5,45,78.5,12.5,2.4,17.5,17.5,44.22,0.0
2017,5,15,6,0,157.0,25.0,2.7,18.0,35.0,123.98,67.4
2017,5,15,6,15,272.5,39.5,2.95,18.5,78.0,212.6,165.82
2017,5,15,6,30,388.0,54.0,3.2,19.0,121.0,308.09,248.77
2017,5,15,6,45,471.0,63.0,3.45,20.0,173.5,387.76,316.13
2017,5,15,7,0,554.0,72.0,3.7,21.0,226.0,473.78,385.89
2017,5,15,7,15,604.0,79.0,3.8,21.5,281.5,540.36,438.2
2017,5,15,7,30,654.0,86.0,3.9,22.0,337.0,609.53,490.07
2017,5,15,7,45,693.0,90.0,4.0,22.5,393.0,668.62,531.81
2017,5,15,8,0,732.0,94.0,4.1,23.0,449.0,728.6,573.08
2017,5,15,8,15,757.0,98.5,4.1,23.5,503.0,774.18,602.58
2017,5,15,8,30,782.0,103.0,4.1,24.0,557.0,822.86,633.74
2017,5,15,8,45,800.0,106.5,4.15,25.0,607.0,862.86,657.15
2017,5,15,9,0,818.0,110.0,4.2,26.0,657.0,901.04,678.93
2017,5,15,9,15,832.0,113.0,4.2,26.5,702.5,932.76,697.11
2017,5,15,9,30,846.0,116.0,4.2,27.0,748.0,953.55,707.83
2017,5,15,9,45,854.5,119.5,4.25,27.5,788.0,975.27,719.52
2017,5,15,10,0,863.0,123.0,4.3,28.0,828.0,994.03,729.26
2017,5,15,10,15,870.5,125.0,4.25,28.5,861.5,1007.12,734.75
2017,5,15,10,30,878.0,127.0,4.2,29.0,895.0,1017.04,738.28
2017,5,15,10,45,882.5,128.5,4.2,30.0,921.5,1020.18,736.34
2017,5,15,11,0,887.0,130.0,4.2,31.0,948.0,1020.02,732.45
2017,5,15,11,15,890.5,131.5,4.2,31.0,967.0,1015.54,728.9
2017,5,15,11,30,894.0,133.0,4.2,31.0,986.0,1007.73,723.36
2017,5,15,11,45,903.5,127.5,4.2,31.5,999.0,995.68,713.78
2017,5,15,12,0,913.0,122.0,4.2,32.0,1012.0,980.4,702.28
2017,5,15,12,15,913.0,122.0,4.2,32.0,1014.5,958.33,687.93
2017,5,15,12,30,913.0,122.0,4.2,32.0,1017.0,933.45,671.82
2017,5,15,12,45,911.5,121.5,4.2,32.5,1011.5,904.15,651.51
2017,5,15,13,0,910.0,121.0,4.2,33.0,1006.0,872.39,629.65
2017,5,15,13,15,907.0,120.5,4.25,33.0,992.5,837.05,606.88
2017,5,15,13,30,904.0,120.0,4.3,33.0,979.0,799.55,582.51
2017,5,15,13,45,693.5,251.0,4.35,33.5,901.5,723.6,526.85
2017,5,15,14,0,483.0,382.0,4.4,34.0,824.0,660.11,477.48
2017,5,15,14,15,544.0,339.0,4.4,34.0,823.0,636.51,461.96
2017,5,15,14,30,605.0,296.0,4.4,34.0,822.0,607.14,441.5
2017,5,15,14,45,463.0,332.5,4.45,34.0,725.5,526.23,382.55
2017,5,15,15,0,321.0,369.0,4.5,34.0,629.0,463.12,336.27
2017,5,15,15,15,428.0,309.0,4.55,33.5,636.5,436.37,316.71
2017,5,15,15,30,535.0,249.0,4.6,33.0,644.0,404.36,291.19
2017,5,15,15,45,628.5,194.0,4.65,33.0,628.5,359.1,253.41
2017,5,15,16,0,722.0,139.0,4.7,33.0,613.0,304.75,206.76
2017,5,15,16,15,699.5,134.0,4.7,32.5,562.5,253.95,165.24
2017,5,15,16,30,677.0,129.0,4.7,32.0,512.0,205.54,126.64
2017,5,15,16,45,513.0,152.0,4.75,32.0,425.5,166.37,103.63
2017,5,15,17,0,349.0,175.0,4.8,32.0,339.0,149.37,101.14
2017,5,15,17,15,325.0,157.0,4.65,31.5,294.5,113.89,88.82
2017,5,15,17,30,301.0,139.0,4.5,31.0,250.0,102.37,79.81
2017,5,15,17,45,269.5,119.0,4.4,30.5,206.0,89.41,69.37
2017,5,15,18,0,238.0,99.0,4.3,30.0,162.0,75.85,58.17
2017,5,15,18,15,193.0,78.5,4.15,29.0,121.5,61.32,45.94
2017,5,15,18,30,148.0,58.0,4.0,28.0,81.0,46.22,32.89
2017,5,15,18,45,74.0,38.0,3.85,27.5,49.5,32.19,20.12
2017,5,15,19,0,0.0,18.0,3.7,27.0,18.0,16.52,0.0
2017,5,15,19,15,0.0,9.0,3.9,26.5,9.0,8.58,0.0
2017,5,15,19,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.05,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.85,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,45,16.5,11.0,3.9,20.0,12.0,17.29,0.0
2017,5,16,6,0,33.0,22.0,4.0,20.0,24.0,45.31,22.25
2017,5,16,6,15,90.5,48.0,4.25,20.5,62.0,113.8,86.25
2017,5,16,6,30,148.0,74.0,4.5,21.0,100.0,190.41,151.57
2017,5,16,6,45,74.0,83.0,4.75,21.5,96.0,147.41,117.33
2017,5,16,7,0,0.0,92.0,5.0,22.0,92.0,92.06,70.66
2017,5,16,7,15,0.0,86.0,5.15,22.5,86.0,82.51,62.69
2017,5,16,7,30,0.0,80.0,5.3,23.0,80.0,75.03,56.28
2017,5,16,7,45,15.0,132.0,5.45,23.5,139.0,140.42,109.57
2017,5,16,8,0,30.0,184.0,5.6,24.0,198.0,219.49,172.45
2017,5,16,8,15,16.0,173.5,5.65,24.0,181.5,183.11,142.47
2017,5,16,8,30,2.0,163.0,5.7,24.0,165.0,158.8,122.18
2017,5,16,8,45,5.0,181.0,5.8,24.5,185.0,179.05,137.64
2017,5,16,9,0,8.0,199.0,5.9,25.0,205.0,199.36,152.95
2017,5,16,9,15,7.5,199.5,5.9,25.5,205.5,198.63,151.61
2017,5,16,9,30,7.0,200.0,5.9,26.0,206.0,198.06,150.47
2017,5,16,9,45,6.5,189.5,5.9,26.5,195.5,186.73,141.08
2017,5,16,10,0,6.0,179.0,5.9,27.0,185.0,175.66,132.0
2017,5,16,10,15,10.0,220.0,5.9,27.0,229.0,219.46,165.48
2017,5,16,10,30,14.0,261.0,5.9,27.0,273.0,263.21,198.52
2017,5,16,10,45,11.5,228.0,5.95,27.5,238.5,227.91,171.06
2017,5,16,11,0,9.0,195.0,6.0,28.0,204.0,193.21,144.18
2017,5,16,11,15,12.0,237.5,6.0,28.0,249.0,236.61,177.03
2017,5,16,11,30,15.0,280.0,6.0,28.0,294.0,279.69,209.27
2017,5,16,11,45,15.0,282.5,6.0,28.5,297.0,281.19,209.77
2017,5,16,12,0,15.0,285.0,6.0,29.0,300.0,282.58,210.28
2017,5,16,12,15,24.0,346.5,6.05,29.0,370.5,352.1,261.9
2017,5,16,12,30,33.0,408.0,6.1,29.0,441.0,415.01,307.94
2017,5,16,12,45,22.0,314.0,6.15,29.5,336.0,313.71,232.88
2017,5,16,13,0,11.0,220.0,6.2,30.0,231.0,214.31,158.42
2017,5,16,13,15,18.0,292.5,6.25,30.0,310.5,285.76,212.07
2017,5,16,13,30,25.0,365.0,6.3,30.0,390.0,352.99,261.77
2017,5,16,13,45,25.5,360.0,6.35,30.0,384.5,345.23,256.14
2017,5,16,14,0,26.0,355.0,6.4,30.0,379.0,337.45,250.64
2017,5,16,14,15,16.0,261.5,6.5,30.0,276.0,250.14,185.91
2017,5,16,14,30,6.0,168.0,6.6,30.0,173.0,158.93,117.15
2017,5,16,14,45,210.0,250.5,6.7,30.0,420.5,327.74,246.76
2017,5,16,15,0,414.0,333.0,6.8,30.0,668.0,475.48,354.97
2017,5,16,15,15,337.0,337.5,6.8,30.0,601.0,425.07,315.95
2017,5,16,15,30,260.0,342.0,6.8,30.0,534.0,376.15,278.89
2017,5,16,15,45,146.0,299.5,6.85,30.0,406.0,295.22,219.19
2017,5,16,16,0,32.0,257.0,6.9,30.0,278.0,226.91,169.92
2017,5,16,16,15,69.5,253.5,6.85,29.5,294.5,227.36,169.65
2017,5,16,16,30,107.0,250.0,6.8,29.0,311.0,222.88,165.2
2017,5,16,16,45,136.5,225.0,6.8,28.5,295.0,190.67,139.82
2017,5,16,17,0,166.0,200.0,6.8,28.0,279.0,163.24,119.5
2017,5,16,17,15,146.5,178.5,6.65,27.5,241.5,134.72,107.78
2017,5,16,17,30,127.0,157.0,6.5,27.0,204.0,119.52,95.62
2017,5,16,17,45,218.5,128.5,6.4,27.0,193.5,95.65,75.71
2017,5,16,18,0,310.0,100.0,6.3,27.0,183.0,76.72,59.69
2017,5,16,18,15,242.0,81.5,6.1,26.5,137.0,63.56,48.36
2017,5,16,18,30,174.0,63.0,5.9,26.0,91.0,49.9,36.3
2017,5,16,18,45,103.5,40.0,5.75,25.5,55.0,32.45,20.62
2017,5,16,19,0,33.0,17.0,5.6,25.0,19.0,15.09,0.0
2017,5,16,19,15,16.5,8.5,5.6,24.5,9.5,8.1,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.65,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.8,22.5,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.85,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,0.9,21.0,1.5,1.39,0.0
2017,5,17,6,30,0.0,3.0,0.9,21.0,3.0,2.77,0.0
2017,5,17,6,45,0.0,5.0,0.95,21.5,5.0,4.63,0.0
2017,5,17,7,0,0.0,7.0,1.0,22.0,7.0,6.48,0.0
2017,5,17,7,15,0.0,39.5,1.0,22.5,39.5,36.68,24.93
2017,5,17,7,30,0.0,72.0,1.0,23.0,72.0,67.0,49.7
2017,5,17,7,45,0.0,70.0,1.05,23.5,70.0,65.13,47.85
2017,5,17,8,0,0.0,68.0,1.1,24.0,68.0,63.28,46.06
2017,5,17,8,15,0.0,90.5,1.25,24.5,90.5,84.41,62.75
2017,5,17,8,30,0.0,113.0,1.4,25.0,113.0,106.39,79.81
2017,5,17,8,45,18.5,191.5,1.55,25.5,204.0,202.07,154.57
2017,5,17,9,0,37.0,270.0,1.7,26.0,295.0,314.68,239.09
2017,5,17,9,15,30.5,275.0,1.65,26.5,297.0,311.81,235.0
2017,5,17,9,30,24.0,280.0,1.6,27.0,299.0,295.81,221.85
2017,5,17,9,45,23.0,291.0,1.6,28.0,310.0,304.89,227.13
2017,5,17,10,0,22.0,302.0,1.6,29.0,321.0,313.9,232.21
2017,5,17,10,15,40.5,351.5,1.45,29.5,387.0,395.0,289.58
2017,5,17,10,30,59.0,401.0,1.3,30.0,453.0,462.9,335.43
2017,5,17,10,45,58.0,413.0,1.2,30.5,466.0,471.05,338.92
2017,5,17,11,0,57.0,425.0,1.1,31.0,479.0,478.81,342.5
2017,5,17,11,15,129.5,457.5,0.95,31.0,581.0,589.22,417.3
2017,5,17,11,30,202.0,490.0,0.8,31.0,683.0,685.85,479.02
2017,5,17,11,45,203.0,496.5,0.65,31.5,692.5,684.56,474.1
2017,5,17,12,0,204.0,503.0,0.5,32.0,702.0,682.17,469.48
2017,5,17,12,15,539.5,326.5,0.5,32.0,855.5,820.48,565.27
2017,5,17,12,30,875.0,150.0,0.5,32.0,1009.0,925.99,631.05
2017,5,17,12,45,876.5,148.0,0.55,32.5,1005.0,898.75,613.08
2017,5,17,13,0,878.0,146.0,0.6,33.0,1001.0,869.07,595.44
2017,5,17,13,15,875.0,145.0,0.7,33.0,988.0,834.24,576.54
2017,5,17,13,30,872.0,144.0,0.8,33.0,975.0,797.37,556.0
2017,5,17,13,45,869.0,142.0,0.95,33.5,954.5,757.72,532.77
2017,5,17,14,0,866.0,140.0,1.1,34.0,934.0,716.29,506.3
2017,5,17,14,15,858.5,138.0,1.25,34.0,905.0,670.35,476.67
2017,5,17,14,30,851.0,136.0,1.4,34.0,876.0,623.34,445.13
2017,5,17,14,45,839.5,135.0,1.55,34.0,840.0,574.1,410.77
2017,5,17,15,0,828.0,134.0,1.7,34.0,804.0,520.62,372.22
2017,5,17,15,15,814.5,131.5,1.85,33.5,762.5,468.35,333.75
2017,5,17,15,30,801.0,129.0,2.0,33.0,721.0,416.57,294.08
2017,5,17,15,45,777.5,128.5,2.15,33.0,672.5,363.76,251.98
2017,5,17,16,0,754.0,128.0,2.3,33.0,624.0,312.97,210.63
2017,5,17,16,15,731.5,123.5,2.4,32.5,573.0,255.69,164.72
2017,5,17,16,30,709.0,119.0,2.5,32.0,522.0,205.97,125.26
2017,5,17,16,45,672.5,115.5,2.7,31.5,467.5,157.87,90.36
2017,5,17,17,0,636.0,112.0,2.9,31.0,413.0,114.0,64.23
2017,5,17,17,15,595.5,105.0,2.95,30.5,359.0,71.79,54.36
2017,5,17,17,30,555.0,98.0,3.0,30.0,305.0,66.47,50.25
2017,5,17,17,45,487.5,91.0,3.15,29.5,251.0,64.44,48.77
2017,5,17,18,0,420.0,84.0,3.3,29.0,197.0,61.08,46.03
2017,5,17,18,15,342.0,71.0,3.35,28.0,148.5,52.88,39.08
2017,5,17,18,30,264.0,58.0,3.4,27.0,100.0,44.27,31.48
2017,5,17,18,45,157.0,39.5,3.45,26.5,62.0,32.15,20.38
2017,5,17,19,0,50.0,21.0,3.5,26.0,24.0,17.48,0.0
2017,5,17,19,15,25.0,10.5,3.65,25.5,12.0,10.01,0.0
2017,5,17,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,45,39.5,13.5,3.5,22.5,16.5,29.25,0.0
2017,5,18,6,0,79.0,27.0,3.5,23.0,33.0,83.31,48.38
2017,5,18,6,15,169.5,47.0,3.7,23.0,73.0,160.79,123.11
2017,5,18,6,30,260.0,67.0,3.9,23.0,113.0,252.47,200.92
2017,5,18,6,45,325.0,82.5,4.15,23.5,161.0,321.16,258.81
2017,5,18,7,0,390.0,98.0,4.4,24.0,209.0,395.4,319.42
2017,5,18,7,15,203.0,117.5,4.6,24.5,176.5,290.54,233.83
2017,5,18,7,30,16.0,137.0,4.8,25.0,144.0,148.74,115.64
2017,5,18,7,45,12.5,150.5,5.0,25.5,156.0,158.74,123.07
2017,5,18,8,0,9.0,164.0,5.2,26.0,168.0,168.64,130.1
2017,5,18,8,15,4.5,140.5,5.3,26.5,142.5,138.59,105.5
2017,5,18,8,30,0.0,117.0,5.4,27.0,117.0,110.35,82.48
2017,5,18,8,45,0.0,134.0,5.5,27.5,134.0,126.9,95.06
2017,5,18,9,0,0.0,151.0,5.6,28.0,151.0,143.43,107.44
2017,5,18,9,15,2.5,163.0,5.6,28.5,165.0,157.31,117.76
2017,5,18,9,30,5.0,175.0,5.6,29.0,179.0,171.26,128.04
2017,5,18,9,45,6.5,188.0,5.7,29.5,193.5,185.24,138.23
2017,5,18,10,0,8.0,201.0,5.8,30.0,208.0,199.19,148.32
2017,5,18,10,15,12.0,244.5,5.85,30.0,255.5,245.57,183.15
2017,5,18,10,30,16.0,288.0,5.9,30.0,303.0,291.85,217.48
2017,5,18,10,45,24.5,334.5,5.95,30.5,357.5,356.39,264.54
2017,5,18,11,0,33.0,381.0,6.0,31.0,412.0,409.85,302.73
2017,5,18,11,15,174.5,424.5,6.0,31.0,591.0,600.23,443.4
2017,5,18,11,30,316.0,468.0,6.0,31.0,770.0,783.15,573.02
2017,5,18,11,45,287.5,480.5,6.05,31.5,758.0,756.69,551.8
2017,5,18,12,0,259.0,493.0,6.1,32.0,746.0,729.52,531.03
2017,5,18,12,15,143.5,441.5,6.1,32.0,582.0,557.69,408.57
2017,5,18,12,30,28.0,390.0,6.1,32.0,418.0,393.65,288.27
2017,5,18,12,45,371.5,318.0,6.15,32.5,680.5,626.52,464.69
2017,5,18,13,0,715.0,246.0,6.2,33.0,943.0,829.41,610.66
2017,5,18,13,15,711.5,244.5,6.2,33.0,930.5,796.17,586.49
2017,5,18,13,30,708.0,243.0,6.2,33.0,918.0,761.51,562.07
2017,5,18,13,45,514.0,340.5,6.2,33.0,825.0,675.01,496.95
2017,5,18,14,0,320.0,438.0,6.2,33.0,732.0,601.13,440.55
2017,5,18,14,15,258.5,436.0,6.2,33.0,669.0,540.28,396.48
2017,5,18,14,30,197.0,434.0,6.2,33.0,606.0,490.49,359.99
2017,5,18,14,45,411.5,338.0,6.2,33.0,677.5,504.54,372.08
2017,5,18,15,0,626.0,242.0,6.2,33.0,749.0,507.11,373.31
2017,5,18,15,15,610.5,236.5,6.25,32.5,710.0,460.73,337.62
2017,5,18,15,30,595.0,231.0,6.3,32.0,671.0,415.48,302.05
2017,5,18,15,45,577.0,222.5,6.35,32.0,627.0,368.69,264.16
2017,5,18,16,0,559.0,214.0,6.4,32.0,583.0,322.56,226.45
2017,5,18,16,15,533.5,205.5,6.4,31.5,535.0,276.48,189.55
2017,5,18,16,30,508.0,197.0,6.4,31.0,487.0,233.15,155.59
2017,5,18,16,45,474.5,186.5,6.4,31.0,436.5,190.21,124.09
2017,5,18,17,0,441.0,176.0,6.4,31.0,386.0,151.13,99.44
2017,5,18,17,15,399.5,162.5,6.3,30.5,334.0,113.68,89.09
2017,5,18,17,30,358.0,149.0,6.2,30.0,282.0,109.08,85.78
2017,5,18,17,45,308.0,131.0,6.15,29.5,232.0,97.56,76.52
2017,5,18,18,0,258.0,113.0,6.1,29.0,182.0,85.5,66.56
2017,5,18,18,15,195.0,91.0,5.95,28.5,136.0,70.13,53.49
2017,5,18,18,30,132.0,69.0,5.8,28.0,90.0,55.89,41.02
2017,5,18,18,45,73.5,43.0,5.65,27.5,54.0,35.96,23.42
2017,5,18,19,0,15.0,17.0,5.5,27.0,18.0,15.72,0.46
2017,5,18,19,15,7.5,8.5,5.4,26.5,9.0,8.1,0.0
2017,5,18,19,30,0.0,0.0,5.3,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.2,25.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.8,22.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,5,45,19.0,12.5,4.6,22.5,14.0,19.81,0.0
2017,5,19,6,0,38.0,25.0,4.6,23.0,28.0,52.81,29.52
2017,5,19,6,15,101.5,50.0,4.75,23.0,66.5,121.82,92.27
2017,5,19,6,30,165.0,75.0,4.9,23.0,105.0,200.89,159.34
2017,5,19,6,45,241.0,93.5,5.1,23.5,153.5,274.13,221.11
2017,5,19,7,0,317.0,112.0,5.3,24.0,202.0,354.19,286.98
2017,5,19,7,15,192.0,133.5,5.45,24.5,191.5,292.15,235.4
2017,5,19,7,30,67.0,155.0,5.6,25.0,181.0,218.27,172.89
2017,5,19,7,45,187.0,174.0,5.8,25.5,262.0,344.91,275.37
2017,5,19,8,0,307.0,193.0,6.0,26.0,343.0,481.73,382.17
2017,5,19,8,15,170.0,210.0,6.05,26.5,294.5,378.89,297.88
2017,5,19,8,30,33.0,227.0,6.1,27.0,246.0,266.8,205.71
2017,5,19,8,45,165.5,260.5,6.15,27.5,370.5,436.49,338.51
2017,5,19,9,0,298.0,294.0,6.2,28.0,495.0,612.74,470.3
2017,5,19,9,15,231.5,327.0,6.25,28.5,490.0,575.02,438.09
2017,5,19,9,30,165.0,360.0,6.3,29.0,485.0,547.76,414.04
2017,5,19,9,45,266.5,361.0,6.35,29.5,574.5,660.33,496.61
2017,5,19,10,0,368.0,362.0,6.4,30.0,664.0,760.31,567.92
2017,5,19,10,15,559.0,279.0,6.4,30.5,759.5,873.02,649.81
2017,5,19,10,30,750.0,196.0,6.4,31.0,855.0,978.39,721.57
2017,5,19,10,45,585.0,296.0,6.45,31.5,819.5,911.63,671.07
2017,5,19,11,0,420.0,396.0,6.5,32.0,784.0,840.04,614.96
2017,5,19,11,15,269.5,441.0,6.5,32.0,692.0,720.08,527.58
2017,5,19,11,30,119.0,486.0,6.5,32.0,600.0,601.1,439.29
2017,5,19,11,45,194.0,488.5,6.5,32.5,677.0,668.32,487.82
2017,5,19,12,0,269.0,491.0,6.5,33.0,754.0,737.21,535.93
2017,5,19,12,15,151.5,452.5,6.45,33.0,601.0,575.63,420.26
2017,5,19,12,30,34.0,414.0,6.4,33.0,448.0,421.69,307.58
2017,5,19,12,45,27.5,382.5,6.4,33.5,410.0,382.38,278.93
2017,5,19,13,0,21.0,351.0,6.4,34.0,372.0,343.83,250.55
2017,5,19,13,15,167.5,409.0,6.35,34.0,569.5,510.53,374.0
2017,5,19,13,30,314.0,467.0,6.3,34.0,767.0,659.69,480.5
2017,5,19,13,45,164.5,375.0,6.25,34.0,532.5,457.31,335.23
2017,5,19,14,0,15.0,283.0,6.2,34.0,298.0,270.37,197.26
2017,5,19,14,15,14.5,274.5,6.15,33.5,288.5,260.88,191.1
2017,5,19,14,30,14.0,266.0,6.1,33.0,279.0,251.45,184.71
2017,5,19,14,45,113.0,330.5,6.1,33.0,423.0,347.57,256.62
2017,5,19,15,0,212.0,395.0,6.1,33.0,567.0,438.17,322.17
2017,5,19,15,15,158.0,371.0,6.05,32.5,495.5,379.87,279.74
2017,5,19,15,30,104.0,347.0,6.0,32.0,424.0,334.81,247.31
2017,5,19,15,45,53.5,259.5,6.0,32.0,299.0,241.37,178.53
2017,5,19,16,0,3.0,172.0,6.0,32.0,174.0,157.11,116.11
2017,5,19,16,15,199.0,194.0,5.9,31.5,308.0,198.92,142.11
2017,5,19,16,30,395.0,216.0,5.8,31.0,442.0,235.55,161.89
2017,5,19,16,45,297.0,208.0,5.7,30.5,368.5,192.21,132.99
2017,5,19,17,0,199.0,200.0,5.6,30.0,295.0,167.04,119.93
2017,5,19,17,15,176.0,179.5,5.45,29.5,256.0,137.28,102.56
2017,5,19,17,30,153.0,159.0,5.3,29.0,217.0,120.97,95.94
2017,5,19,17,45,134.5,134.5,5.15,28.5,179.5,104.21,82.35
2017,5,19,18,0,116.0,110.0,5.0,28.0,142.0,86.86,67.95
2017,5,19,18,15,87.0,86.0,4.8,27.5,107.0,69.25,52.98
2017,5,19,18,30,58.0,62.0,4.6,27.0,72.0,51.1,37.23
2017,5,19,18,45,29.0,39.5,4.45,26.5,44.5,34.63,22.53
2017,5,19,19,0,0.0,17.0,4.3,26.0,17.0,15.78,1.44
2017,5,19,19,15,0.0,8.5,4.15,25.5,8.5,8.1,0.0
2017,5,19,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,1.0,1.65,22.0,1.0,0.95,0.0
2017,5,20,6,0,0.0,2.0,1.7,22.0,2.0,1.85,0.0
2017,5,20,6,15,0.0,4.5,1.75,22.0,4.5,4.16,0.0
2017,5,20,6,30,0.0,7.0,1.8,22.0,7.0,6.48,0.0
2017,5,20,6,45,0.0,10.5,1.9,22.5,10.5,9.72,2.44
2017,5,20,7,0,0.0,14.0,2.0,23.0,14.0,12.97,5.16
2017,5,20,7,15,0.0,13.5,2.1,23.0,13.5,12.51,4.77
2017,5,20,7,30,0.0,13.0,2.2,23.0,13.0,12.05,4.36
2017,5,20,7,45,0.0,11.0,2.3,23.5,11.0,10.2,2.78
2017,5,20,8,0,0.0,9.0,2.4,24.0,9.0,8.35,1.21
2017,5,20,8,15,0.0,23.5,2.6,24.0,23.5,21.83,12.22
2017,5,20,8,30,0.0,38.0,2.8,24.0,38.0,35.34,23.13
2017,5,20,8,45,0.0,35.0,3.0,24.5,35.0,32.56,20.73
2017,5,20,9,0,0.0,32.0,3.2,25.0,32.0,29.78,18.37
2017,5,20,9,15,0.0,32.5,3.3,25.0,32.5,30.26,18.69
2017,5,20,9,30,0.0,33.0,3.4,25.0,33.0,30.74,19.02
2017,5,20,9,45,1.5,95.0,3.5,25.5,96.5,90.25,66.09
2017,5,20,10,0,3.0,157.0,3.6,26.0,160.0,151.29,113.32
2017,5,20,10,15,3.5,157.0,3.1,26.0,161.0,151.69,113.29
2017,5,20,10,30,4.0,157.0,2.6,26.0,162.0,152.09,113.37
2017,5,20,10,45,6.0,173.5,2.1,26.5,180.0,169.82,126.47
2017,5,20,11,0,8.0,190.0,1.6,27.0,198.0,187.44,139.23
2017,5,20,11,15,10.5,220.5,1.55,27.0,231.5,218.83,162.59
2017,5,20,11,30,13.0,251.0,1.5,27.0,265.0,249.97,185.46
2017,5,20,11,45,28.0,342.0,1.45,27.5,370.5,357.47,263.19
2017,5,20,12,0,43.0,433.0,1.4,28.0,476.0,456.97,332.03
2017,5,20,12,15,68.0,462.5,1.4,28.0,530.0,503.74,364.25
2017,5,20,12,30,93.0,492.0,1.4,28.0,584.0,548.18,394.75
2017,5,20,12,45,102.0,493.5,1.4,28.0,594.0,550.19,395.99
2017,5,20,13,0,111.0,495.0,1.4,28.0,604.0,551.32,396.95
2017,5,20,13,15,183.5,486.5,1.4,27.5,663.5,592.24,427.4
2017,5,20,13,30,256.0,478.0,1.4,27.0,723.0,625.02,451.63
2017,5,20,13,45,241.0,469.5,1.4,27.0,696.5,594.26,430.18
2017,5,20,14,0,226.0,461.0,1.4,27.0,670.0,561.36,407.67
2017,5,20,14,15,155.5,439.5,1.7,27.0,581.0,483.15,354.05
2017,5,20,14,30,85.0,418.0,2.0,27.0,492.0,417.24,307.79
2017,5,20,14,45,179.5,401.0,2.4,27.0,549.0,440.84,326.91
2017,5,20,15,0,274.0,384.0,2.8,27.0,606.0,454.07,337.06
2017,5,20,15,15,226.5,369.0,3.35,26.5,546.5,409.38,305.22
2017,5,20,15,30,179.0,354.0,3.9,26.0,487.0,362.54,271.52
2017,5,20,15,45,107.0,308.5,4.5,25.5,387.0,297.35,224.22
2017,5,20,16,0,35.0,263.0,5.1,25.0,287.0,232.9,177.34
2017,5,20,16,15,225.5,247.5,5.2,24.5,379.0,244.96,180.91
2017,5,20,16,30,416.0,232.0,5.3,24.0,471.0,251.54,177.95
2017,5,20,16,45,379.0,219.5,5.45,23.5,421.0,211.02,148.11
2017,5,20,17,0,342.0,207.0,5.6,23.0,371.0,174.46,124.23
2017,5,20,17,15,304.5,188.5,5.35,22.0,321.0,137.98,104.84
2017,5,20,17,30,267.0,170.0,5.1,21.0,271.0,122.23,100.14
2017,5,20,17,45,228.5,146.0,4.85,20.5,222.5,107.17,87.6
2017,5,20,18,0,190.0,122.0,4.6,20.0,174.0,94.66,76.96
2017,5,20,18,15,142.0,95.0,4.2,19.5,129.0,75.3,60.02
2017,5,20,18,30,94.0,68.0,3.8,19.0,84.0,55.33,42.21
2017,5,20,18,45,59.0,42.5,3.45,19.0,51.5,35.73,24.34
2017,5,20,19,0,24.0,17.0,3.1,19.0,19.0,15.19,2.17
2017,5,20,19,15,12.0,8.5,2.9,18.5,9.5,8.1,0.0
2017,5,20,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.5,3.45,18.0,1.5,1.43,0.0
2017,5,21,6,0,0.0,3.0,3.6,18.0,3.0,2.77,0.0
2017,5,21,6,15,0.0,10.5,3.7,18.0,10.5,9.72,2.31
2017,5,21,6,30,0.0,18.0,3.8,18.0,18.0,16.68,8.33
2017,5,21,6,45,0.0,27.0,3.9,18.0,27.0,25.04,15.52
2017,5,21,7,0,0.0,36.0,4.0,18.0,36.0,33.41,22.65
2017,5,21,7,15,0.0,63.0,4.2,18.0,63.0,58.59,43.82
2017,5,21,7,30,0.0,90.0,4.4,18.0,90.0,85.27,65.96
2017,5,21,7,45,0.0,107.0,4.6,18.5,107.0,101.98,79.4
2017,5,21,8,0,0.0,124.0,4.8,19.0,124.0,118.63,92.58
2017,5,21,8,15,46.5,190.5,4.9,19.0,218.0,238.17,190.64
2017,5,21,8,30,93.0,257.0,5.0,19.0,312.0,354.56,283.25
2017,5,21,8,45,74.0,272.0,5.15,19.5,318.5,353.06,279.75
2017,5,21,9,0,55.0,287.0,5.3,20.0,325.0,350.48,275.73
2017,5,21,9,15,33.5,261.0,5.25,20.0,284.5,299.06,234.34
2017,5,21,9,30,12.0,235.0,5.2,20.0,244.0,238.07,185.38
2017,5,21,9,45,9.0,209.5,5.2,20.5,216.5,208.95,161.81
2017,5,21,10,0,6.0,184.0,5.2,21.0,189.0,180.54,138.83
2017,5,21,10,15,7.0,191.0,5.1,21.0,197.5,188.12,144.58
2017,5,21,10,30,8.0,198.0,5.0,21.0,206.0,195.67,150.27
2017,5,21,10,45,33.5,312.5,4.95,21.5,344.0,342.85,263.78
2017,5,21,11,0,59.0,427.0,4.9,22.0,482.0,482.9,367.53
2017,5,21,11,15,62.5,440.5,4.8,22.0,499.5,496.19,376.34
2017,5,21,11,30,66.0,454.0,4.7,22.0,517.0,508.87,385.11
2017,5,21,11,45,155.0,474.5,4.65,22.5,626.0,617.3,465.2
2017,5,21,12,0,244.0,495.0,4.6,23.0,735.0,712.8,533.43
2017,5,21,12,15,253.0,495.0,4.6,22.5,744.5,713.36,534.34
2017,5,21,12,30,262.0,495.0,4.6,22.0,754.0,707.55,531.34
2017,5,21,12,45,236.5,497.5,4.7,22.0,730.0,672.25,505.92
2017,5,21,13,0,211.0,500.0,4.8,22.0,706.0,639.67,482.36
2017,5,21,13,15,137.5,475.0,4.85,21.5,609.0,545.29,413.57
2017,5,21,13,30,64.0,450.0,4.9,21.0,512.0,458.66,349.22
2017,5,21,13,45,73.0,447.0,4.95,21.0,516.0,456.16,348.07
2017,5,21,14,0,82.0,444.0,5.0,21.0,520.0,452.74,345.95
2017,5,21,14,15,117.5,439.5,4.9,20.5,544.5,458.95,351.92
2017,5,21,14,30,153.0,435.0,4.8,20.0,569.0,465.99,358.16
2017,5,21,14,45,90.0,374.5,4.75,20.0,453.0,376.79,290.4
2017,5,21,15,0,27.0,314.0,4.7,20.0,337.0,288.41,222.79
2017,5,21,15,15,29.5,304.5,4.65,19.5,328.0,277.71,215.36
2017,5,21,15,30,32.0,295.0,4.6,19.0,319.0,266.68,207.42
2017,5,21,15,45,18.5,240.0,4.6,19.0,254.0,221.26,172.33
2017,5,21,16,0,5.0,185.0,4.6,19.0,189.0,168.83,131.42
2017,5,21,16,15,2.5,161.5,4.6,19.0,163.5,147.08,114.48
2017,5,21,16,30,0.0,138.0,4.6,19.0,138.0,125.71,97.68
2017,5,21,16,45,0.0,105.0,4.6,19.0,105.0,96.83,74.46
2017,5,21,17,0,0.0,72.0,4.6,19.0,72.0,67.01,50.17
2017,5,21,17,15,0.0,62.0,4.3,18.5,62.0,57.66,42.7
2017,5,21,17,30,0.0,52.0,4.0,18.0,52.0,48.33,36.97
2017,5,21,17,45,0.0,41.5,3.75,18.0,41.5,38.54,28.44
2017,5,21,18,0,0.0,31.0,3.5,18.0,31.0,28.76,19.82
2017,5,21,18,15,0.0,22.5,3.5,17.5,22.5,20.86,12.79
2017,5,21,18,30,0.0,14.0,3.5,17.0,14.0,12.97,5.7
2017,5,21,18,45,0.0,8.0,3.5,17.0,8.0,7.4,0.63
2017,5,21,19,0,0.0,2.0,3.5,17.0,2.0,1.85,0.0
2017,5,21,19,15,0.0,1.0,3.45,16.5,1.0,0.95,0.0
2017,5,21,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,5,45,19.5,13.0,3.2,15.0,14.5,20.55,0.0
2017,5,22,6,0,39.0,26.0,3.1,15.0,29.0,54.89,34.03
2017,5,22,6,15,94.5,51.5,3.1,15.0,67.0,119.83,93.79
2017,5,22,6,30,150.0,77.0,3.1,15.0,105.0,194.94,159.03
2017,5,22,6,45,220.5,96.0,3.1,15.5,152.5,264.97,219.27
2017,5,22,7,0,291.0,115.0,3.1,16.0,200.0,341.26,283.03
2017,5,22,7,15,145.5,90.0,3.1,16.0,132.5,214.82,177.94
2017,5,22,7,30,0.0,65.0,3.1,16.0,65.0,60.46,45.51
2017,5,22,7,45,0.0,71.0,3.15,16.5,71.0,66.07,50.05
2017,5,22,8,0,0.0,77.0,3.2,17.0,77.0,71.69,54.42
2017,5,22,8,15,0.0,98.0,3.35,17.5,98.0,91.77,70.67
2017,5,22,8,30,0.0,119.0,3.5,18.0,119.0,112.3,87.03
2017,5,22,8,45,14.5,190.0,3.65,18.5,200.0,196.8,155.13
2017,5,22,9,0,29.0,261.0,3.8,19.0,281.0,296.85,233.34
2017,5,22,9,15,19.0,237.5,3.95,19.0,251.0,248.2,194.26
2017,5,22,9,30,9.0,214.0,4.1,19.0,221.0,213.97,166.67
2017,5,22,9,45,62.5,306.0,4.35,19.5,357.5,372.49,290.92
2017,5,22,10,0,116.0,398.0,4.6,20.0,494.0,536.48,413.93
2017,5,22,10,15,111.0,414.5,4.6,20.0,509.5,532.61,409.52
2017,5,22,10,30,106.0,431.0,4.6,20.0,525.0,541.7,415.28
2017,5,22,10,45,63.0,377.0,4.7,20.5,433.5,438.69,336.71
2017,5,22,11,0,20.0,323.0,4.8,21.0,342.0,328.33,251.62
2017,5,22,11,15,17.5,305.5,4.9,21.0,322.5,307.73,236.0
2017,5,22,11,30,15.0,288.0,5.0,21.0,303.0,287.44,220.38
2017,5,22,11,45,13.5,258.0,5.1,21.5,271.5,256.46,196.2
2017,5,22,12,0,12.0,228.0,5.2,22.0,240.0,225.84,172.29
2017,5,22,12,15,12.5,241.0,5.0,22.5,254.0,237.85,181.09
2017,5,22,12,30,13.0,254.0,4.8,23.0,268.0,249.64,189.61
2017,5,22,12,45,11.5,228.0,4.6,23.5,240.0,223.11,168.89
2017,5,22,13,0,10.0,202.0,4.4,24.0,212.0,196.86,148.46
2017,5,22,13,15,12.0,237.0,4.05,24.0,249.5,230.05,173.82
2017,5,22,13,30,14.0,272.0,3.7,24.0,287.0,262.6,198.38
2017,5,22,13,45,19.5,312.0,3.4,24.0,331.5,301.45,227.54
2017,5,22,14,0,25.0,352.0,3.1,24.0,376.0,334.56,252.08
2017,5,22,14,15,17.5,286.5,3.0,24.0,303.5,273.6,206.52
2017,5,22,14,30,10.0,221.0,2.9,24.0,231.0,209.13,157.92
2017,5,22,14,45,7.5,197.0,2.85,24.0,204.5,185.3,139.96
2017,5,22,15,0,5.0,173.0,2.8,24.0,178.0,161.82,122.06
2017,5,22,15,15,2.5,154.5,2.8,24.0,157.0,143.59,108.14
2017,5,22,15,30,0.0,136.0,2.8,24.0,136.0,125.67,94.4
2017,5,22,15,45,0.0,140.0,2.8,24.0,140.0,128.97,97.27
2017,5,22,16,0,0.0,144.0,2.8,24.0,144.0,132.1,100.02
2017,5,22,16,15,0.0,145.5,2.8,24.0,145.5,132.85,100.92
2017,5,22,16,30,0.0,147.0,2.8,24.0,147.0,133.35,101.66
2017,5,22,16,45,0.0,137.0,2.8,24.0,137.0,123.98,94.58
2017,5,22,17,0,0.0,127.0,2.8,24.0,127.0,114.56,87.41
2017,5,22,17,15,0.0,110.5,2.65,23.5,110.5,99.85,76.04
2017,5,22,17,30,0.0,94.0,2.5,23.0,94.0,85.45,67.94
2017,5,22,17,45,241.0,85.5,2.4,22.5,152.0,59.38,45.87
2017,5,22,18,0,482.0,77.0,2.3,22.0,210.0,55.78,42.88
2017,5,22,18,15,408.5,65.5,2.0,21.5,161.0,48.48,36.48
2017,5,22,18,30,335.0,54.0,1.7,21.0,112.0,40.92,29.61
2017,5,22,18,45,228.5,38.5,1.45,20.5,72.0,29.74,19.32
2017,5,22,19,0,122.0,23.0,1.2,20.0,32.0,18.05,5.07
2017,5,22,19,15,61.0,11.5,1.2,19.5,16.0,10.96,0.0
2017,5,22,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,45,62.5,14.5,0.5,16.5,19.5,40.01,0.0
2017,5,23,6,0,125.0,29.0,0.5,17.0,39.0,119.57,80.49
2017,5,23,6,15,216.5,46.0,0.65,17.5,79.5,193.33,151.57
2017,5,23,6,30,308.0,63.0,0.8,18.0,120.0,274.64,220.81
2017,5,23,6,45,154.0,69.5,1.0,18.5,98.0,187.02,151.45
2017,5,23,7,0,0.0,76.0,1.2,19.0,76.0,73.05,55.53
2017,5,23,7,15,269.5,93.0,1.3,19.5,199.5,319.65,261.52
2017,5,23,7,30,539.0,110.0,1.4,20.0,323.0,555.47,443.86
2017,5,23,7,45,413.5,153.5,1.55,20.5,331.5,523.25,414.34
2017,5,23,8,0,288.0,197.0,1.7,21.0,340.0,471.29,371.65
2017,5,23,8,15,144.5,178.5,1.7,21.5,250.5,320.0,252.77
2017,5,23,8,30,1.0,160.0,1.7,22.0,161.0,154.66,118.7
2017,5,23,8,45,6.5,188.5,1.75,22.5,193.0,187.98,144.8
2017,5,23,9,0,12.0,217.0,1.8,23.0,225.0,221.46,170.11
2017,5,23,9,15,7.5,188.5,1.8,23.5,194.0,187.47,142.9
2017,5,23,9,30,3.0,160.0,1.8,24.0,163.0,154.53,116.72
2017,5,23,9,45,5.0,176.5,1.8,24.5,181.0,172.44,130.2
2017,5,23,10,0,7.0,193.0,1.8,25.0,199.0,190.34,143.4
2017,5,23,10,15,394.0,183.5,1.85,25.0,531.0,611.7,464.8
2017,5,23,10,30,781.0,174.0,1.9,25.0,863.0,981.54,711.52
2017,5,23,10,45,788.0,176.0,1.95,25.5,889.5,987.08,709.25
2017,5,23,11,0,795.0,178.0,2.0,26.0,916.0,989.55,709.19
2017,5,23,11,15,800.0,179.5,2.1,26.0,935.0,986.39,707.68
2017,5,23,11,30,805.0,181.0,2.2,26.0,954.0,980.13,704.31
2017,5,23,11,45,813.0,178.0,2.3,26.5,966.5,969.26,696.7
2017,5,23,12,0,821.0,175.0,2.4,27.0,979.0,955.34,687.24
2017,5,23,12,15,821.5,175.0,2.45,27.0,982.0,934.38,674.17
2017,5,23,12,30,822.0,175.0,2.5,27.0,985.0,910.84,659.49
2017,5,23,12,45,419.0,233.0,2.65,27.0,645.5,590.46,440.19
2017,5,23,13,0,16.0,291.0,2.8,27.0,306.0,284.37,210.56
2017,5,23,13,15,27.5,352.0,3.0,27.0,378.5,347.21,258.03
2017,5,23,13,30,39.0,413.0,3.2,27.0,451.0,406.87,301.55
2017,5,23,13,45,39.5,405.0,3.4,27.0,442.5,395.35,293.42
2017,5,23,14,0,40.0,397.0,3.6,27.0,434.0,383.87,285.52
