Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,14,15,272.5,370.5,4.05,26.5,610.0,496.97,373.31
2017,5,23,14,30,505.0,344.0,4.5,26.0,786.0,592.82,445.41
2017,5,23,14,45,373.5,368.0,5.0,25.5,687.5,516.04,389.09
2017,5,23,15,0,242.0,392.0,5.5,25.0,589.0,452.51,342.34
2017,5,23,15,15,162.5,367.0,5.95,24.0,496.5,380.22,289.6
2017,5,23,15,30,83.0,342.0,6.4,23.0,404.0,323.69,248.27
2017,5,23,15,45,41.5,236.5,6.85,22.5,267.5,219.69,168.95
2017,5,23,16,0,0.0,131.0,7.3,22.0,131.0,120.71,92.0
2017,5,23,16,15,0.0,73.5,7.2,21.0,73.5,68.47,50.37
2017,5,23,16,30,0.0,16.0,7.1,20.0,16.0,14.86,6.64
2017,5,23,16,45,0.0,14.5,7.05,19.5,14.5,13.46,5.54
2017,5,23,17,0,0.0,13.0,7.0,19.0,13.0,12.06,4.43
2017,5,23,17,15,0.0,11.0,6.6,18.5,11.0,10.2,2.92
2017,5,23,17,30,0.0,9.0,6.2,18.0,9.0,8.34,1.72
2017,5,23,17,45,226.0,45.0,5.8,17.5,108.0,30.81,21.67
2017,5,23,18,0,452.0,81.0,5.4,17.0,207.0,58.51,46.21
2017,5,23,18,15,380.5,69.0,5.15,17.0,159.0,51.04,39.43
2017,5,23,18,30,309.0,57.0,4.9,17.0,111.0,43.19,32.1
2017,5,23,18,45,213.5,41.0,4.7,17.0,72.0,31.69,21.32
2017,5,23,19,0,118.0,25.0,4.5,17.0,33.0,19.66,6.76
2017,5,23,19,15,59.0,12.5,4.3,16.5,16.5,11.91,0.0
2017,5,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,24,5,45,90.0,15.0,3.7,12.5,22.0,52.07,0.0
2017,5,24,6,0,180.0,30.0,3.9,13.0,44.0,147.43,103.39
2017,5,24,6,15,291.5,43.5,3.85,13.5,88.5,228.54,184.36
2017,5,24,6,30,403.0,57.0,3.8,14.0,133.0,322.8,267.14
2017,5,24,6,45,473.5,67.5,3.75,15.0,185.0,397.53,330.96
2017,5,24,7,0,544.0,78.0,3.7,16.0,237.0,477.57,396.29
2017,5,24,7,15,595.0,85.5,3.8,17.0,293.0,545.22,449.26
2017,5,24,7,30,646.0,93.0,3.9,18.0,349.0,615.51,501.84
2017,5,24,7,45,684.0,98.5,4.05,19.0,405.0,675.43,543.83
2017,5,24,8,0,722.0,104.0,4.2,20.0,461.0,736.16,585.18
2017,5,24,8,15,748.5,108.5,4.25,20.5,515.5,786.31,618.49
2017,5,24,8,30,775.0,113.0,4.3,21.0,570.0,831.58,647.71
2017,5,24,8,45,796.5,116.0,4.4,22.0,621.5,873.93,673.33
2017,5,24,9,0,818.0,119.0,4.5,23.0,673.0,914.63,697.47
2017,5,24,9,15,833.0,122.0,4.45,23.5,719.5,947.23,716.12
2017,5,24,9,30,848.0,125.0,4.4,24.0,766.0,977.41,733.08
2017,5,24,9,45,861.0,126.5,4.4,24.5,807.5,992.46,740.01
2017,5,24,10,0,874.0,128.0,4.4,25.0,849.0,1013.54,751.16
2017,5,24,10,15,882.5,130.0,4.35,25.5,883.5,1027.71,757.38
2017,5,24,10,30,891.0,132.0,4.3,26.0,918.0,1038.7,761.62
2017,5,24,10,45,900.0,131.5,4.3,26.5,946.0,1044.36,762.78
2017,5,24,11,0,909.0,131.0,4.3,27.0,974.0,1046.73,761.96
2017,5,24,11,15,913.0,132.0,4.25,27.0,994.0,1042.26,758.04
2017,5,24,11,30,917.0,133.0,4.2,27.0,1014.0,1034.42,752.11
2017,5,24,11,45,928.0,127.0,4.2,27.5,1028.0,1023.3,743.02
2017,5,24,12,0,939.0,121.0,4.2,28.0,1042.0,1008.86,731.93
2017,5,24,12,15,939.5,121.5,4.15,28.0,1045.5,987.48,717.59
2017,5,24,12,30,940.0,122.0,4.1,28.0,1049.0,963.22,701.47
2017,5,24,12,45,941.5,119.5,4.05,28.0,1045.0,934.4,682.4
2017,5,24,13,0,943.0,117.0,4.0,28.0,1041.0,902.96,661.6
2017,5,24,13,15,940.5,116.5,3.9,28.0,1027.5,867.46,637.81
2017,5,24,13,30,938.0,116.0,3.8,28.0,1014.0,829.67,612.44
2017,5,24,13,45,935.5,113.5,3.75,28.5,993.5,788.01,583.38
2017,5,24,14,0,933.0,111.0,3.7,29.0,973.0,744.36,552.67
2017,5,24,14,15,927.0,110.0,3.6,29.0,944.0,697.91,518.75
2017,5,24,14,30,921.0,109.0,3.5,29.0,915.0,650.11,483.17
2017,5,24,14,45,913.0,107.0,3.45,29.0,879.5,599.23,444.72
2017,5,24,15,0,905.0,105.0,3.4,29.0,844.0,547.61,404.74
2017,5,24,15,15,894.0,103.0,3.2,28.5,802.0,494.12,362.75
2017,5,24,15,30,883.0,101.0,3.0,28.0,760.0,440.64,319.56
2017,5,24,15,45,870.5,97.5,2.9,28.0,713.0,385.66,273.76
2017,5,24,16,0,858.0,94.0,2.8,28.0,666.0,331.31,227.63
2017,5,24,16,15,840.0,91.0,2.6,28.0,615.0,276.85,181.33
2017,5,24,16,30,822.0,88.0,2.4,28.0,564.0,217.05,131.92
2017,5,24,16,45,798.5,84.0,2.2,28.0,509.5,164.44,91.03
2017,5,24,17,0,775.0,80.0,2.0,28.0,455.0,114.55,58.15
2017,5,24,17,15,742.0,76.0,1.7,27.5,399.5,67.33,38.25
2017,5,24,17,30,709.0,72.0,1.4,27.0,344.0,51.12,37.89
2017,5,24,17,45,661.5,66.0,1.1,26.5,288.0,44.1,32.12
2017,5,24,18,0,614.0,60.0,0.8,26.0,232.0,41.71,30.18
2017,5,24,18,15,541.5,52.5,0.7,25.5,179.5,37.89,26.86
2017,5,24,18,30,469.0,45.0,0.6,25.0,127.0,33.86,23.18
2017,5,24,18,45,348.5,34.0,0.55,24.5,83.0,26.37,16.28
2017,5,24,19,0,228.0,23.0,0.5,24.0,39.0,18.44,6.21
2017,5,24,19,15,114.0,11.5,0.65,23.0,19.5,10.96,0.0
2017,5,24,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,128.5,13.5,4.9,16.0,24.0,66.87,0.0
2017,5,25,6,0,257.0,27.0,5.0,16.0,48.0,180.97,127.72
2017,5,25,6,15,368.5,37.5,5.1,16.5,93.5,263.4,211.22
2017,5,25,6,30,480.0,48.0,5.2,17.0,139.0,356.53,293.22
2017,5,25,6,45,549.0,55.5,5.35,18.0,191.5,429.76,356.07
2017,5,25,7,0,618.0,63.0,5.5,19.0,244.0,508.25,420.52
2017,5,25,7,15,663.0,68.5,5.85,20.0,299.5,572.0,470.95
2017,5,25,7,30,708.0,74.0,6.2,21.0,355.0,634.6,517.39
2017,5,25,7,45,738.5,79.0,6.6,22.0,410.0,690.58,557.51
2017,5,25,8,0,769.0,84.0,7.0,23.0,465.0,746.71,596.79
2017,5,25,8,15,791.5,87.5,7.05,23.5,518.0,794.0,628.83
2017,5,25,8,30,814.0,91.0,7.1,24.0,571.0,840.26,659.59
2017,5,25,8,45,827.0,95.5,7.2,24.5,619.5,877.77,683.72
2017,5,25,9,0,840.0,100.0,7.3,25.0,668.0,905.22,700.43
2017,5,25,9,15,852.5,102.5,7.25,25.5,713.5,935.37,718.42
2017,5,25,9,30,865.0,105.0,7.2,26.0,759.0,963.05,734.52
2017,5,25,9,45,870.0,109.5,7.2,27.0,797.5,982.92,743.78
2017,5,25,10,0,875.0,114.0,7.2,28.0,836.0,999.69,750.91
2017,5,25,10,15,883.0,116.0,7.15,28.5,869.5,1013.61,757.39
2017,5,25,10,30,891.0,118.0,7.1,29.0,903.0,1024.37,761.78
2017,5,25,10,45,893.5,121.0,7.05,29.5,929.0,1027.37,761.0
2017,5,25,11,0,896.0,124.0,7.0,30.0,955.0,1027.03,758.12
2017,5,25,11,15,899.5,125.0,6.9,30.5,974.5,1022.33,752.19
2017,5,25,11,30,903.0,126.0,6.8,31.0,994.0,1014.31,744.21
2017,5,25,11,45,904.0,127.5,6.75,31.5,1005.5,1001.09,733.16
2017,5,25,12,0,905.0,129.0,6.7,32.0,1017.0,984.73,720.17
2017,5,25,12,15,905.5,129.0,6.6,32.0,1020.5,963.51,705.3
2017,5,25,12,30,906.0,129.0,6.5,32.0,1024.0,939.55,688.68
2017,5,25,12,45,904.0,129.5,6.4,32.5,1019.0,911.28,667.83
2017,5,25,13,0,902.0,130.0,6.3,33.0,1014.0,880.65,645.52
2017,5,25,13,15,899.0,129.5,6.2,33.0,1001.0,846.05,621.9
2017,5,25,13,30,896.0,129.0,6.1,33.0,988.0,809.33,596.8
2017,5,25,13,45,890.5,128.5,6.0,33.5,966.5,768.77,567.82
2017,5,25,14,0,885.0,128.0,5.9,34.0,945.0,726.56,536.9
2017,5,25,14,15,878.5,126.5,5.8,34.0,917.0,681.39,503.64
2017,5,25,14,30,872.0,125.0,5.7,34.0,889.0,635.02,468.91
2017,5,25,14,45,858.5,125.5,5.6,34.0,853.0,585.39,431.11
2017,5,25,15,0,845.0,126.0,5.5,34.0,817.0,535.61,392.39
2017,5,25,15,15,833.5,123.5,5.4,33.5,776.0,479.68,349.2
2017,5,25,15,30,822.0,121.0,5.3,33.0,735.0,428.1,307.95
2017,5,25,15,45,806.5,118.0,5.25,33.0,689.0,375.15,264.23
2017,5,25,16,0,791.0,115.0,5.2,33.0,643.0,323.3,220.71
2017,5,25,16,15,771.0,111.0,5.05,32.5,593.0,270.84,177.14
2017,5,25,16,30,751.0,107.0,4.9,32.0,543.0,220.4,135.89
2017,5,25,16,45,724.0,102.5,4.8,32.0,489.5,165.28,93.57
2017,5,25,17,0,697.0,98.0,4.7,32.0,436.0,118.43,62.8
2017,5,25,17,15,661.5,92.5,4.45,31.5,382.0,73.88,43.16
2017,5,25,17,30,626.0,87.0,4.2,31.0,328.0,57.08,42.19
2017,5,25,17,45,575.0,80.0,4.0,30.5,274.0,54.67,40.38
2017,5,25,18,0,524.0,73.0,3.8,30.0,220.0,52.09,38.32
2017,5,25,18,15,451.0,63.0,3.65,29.0,170.0,46.65,33.77
2017,5,25,18,30,378.0,53.0,3.5,28.0,120.0,40.89,28.7
2017,5,25,18,45,266.5,39.0,3.35,27.0,78.5,30.06,19.08
2017,5,25,19,0,155.0,25.0,3.2,26.0,37.0,19.62,7.27
2017,5,25,19,15,77.5,12.5,3.45,25.5,18.5,11.91,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,12.5,3.25,21.5,12.5,11.91,0.0
2017,5,26,6,0,0.0,25.0,3.5,22.0,25.0,24.41,12.18
2017,5,26,6,15,21.0,48.0,3.7,22.5,52.0,66.69,48.33
2017,5,26,6,30,42.0,71.0,3.9,23.0,79.0,105.64,81.36
2017,5,26,6,45,74.5,92.0,4.15,23.5,111.5,158.99,125.98
2017,5,26,7,0,107.0,113.0,4.4,24.0,144.0,206.08,164.9
2017,5,26,7,15,110.0,141.0,4.5,24.5,178.5,244.07,194.9
2017,5,26,7,30,113.0,169.0,4.6,25.0,213.0,281.36,223.56
2017,5,26,7,45,89.0,186.5,4.7,25.5,225.0,271.45,214.09
2017,5,26,8,0,65.0,204.0,4.8,26.0,237.0,271.37,212.17
2017,5,26,8,15,32.5,172.0,4.8,26.5,188.5,204.92,158.42
2017,5,26,8,30,0.0,140.0,4.8,27.0,140.0,133.33,100.44
2017,5,26,8,45,4.5,172.5,4.8,27.5,175.5,169.7,128.5
2017,5,26,9,0,9.0,205.0,4.8,28.0,211.0,206.27,156.14
2017,5,26,9,15,12.5,229.5,4.75,28.0,238.5,233.76,176.76
2017,5,26,9,30,16.0,254.0,4.7,28.0,266.0,261.22,197.17
2017,5,26,9,45,17.0,269.5,4.7,28.5,283.0,276.99,208.15
2017,5,26,10,0,18.0,285.0,4.7,29.0,300.0,292.67,219.0
2017,5,26,10,15,20.0,295.0,4.6,29.0,312.5,303.72,226.79
2017,5,26,10,30,22.0,305.0,4.5,29.0,325.0,314.71,234.53
2017,5,26,10,45,24.5,334.0,4.45,29.5,356.5,355.88,263.83
2017,5,26,11,0,27.0,363.0,4.4,30.0,388.0,385.57,284.39
2017,5,26,11,15,21.5,329.0,4.3,30.5,349.5,334.55,246.37
2017,5,26,11,30,16.0,295.0,4.2,31.0,311.0,295.2,216.96
2017,5,26,11,45,16.0,298.0,4.15,31.5,314.5,297.1,217.83
2017,5,26,12,0,16.0,301.0,4.1,32.0,318.0,298.89,218.55
2017,5,26,12,15,12.5,245.5,4.0,32.0,258.5,242.15,176.98
2017,5,26,12,30,9.0,190.0,3.9,32.0,199.0,186.12,135.59
2017,5,26,12,45,18.5,289.0,3.8,32.5,307.5,286.12,208.98
2017,5,26,13,0,28.0,388.0,3.7,33.0,416.0,384.34,278.75
2017,5,26,13,15,112.5,439.0,3.6,33.0,547.5,494.02,357.73
2017,5,26,13,30,197.0,490.0,3.5,33.0,679.0,594.59,427.97
2017,5,26,13,45,107.0,396.5,3.45,33.5,499.5,435.18,315.02
2017,5,26,14,0,17.0,303.0,3.4,34.0,320.0,289.91,209.92
2017,5,26,14,15,137.0,365.0,3.35,34.0,486.5,410.84,298.93
2017,5,26,14,30,257.0,427.0,3.3,34.0,653.0,517.68,374.11
2017,5,26,14,45,519.0,287.5,3.3,34.0,720.0,528.07,383.32
2017,5,26,15,0,781.0,148.0,3.3,34.0,787.0,518.6,376.38
2017,5,26,15,15,563.0,236.5,3.3,34.0,685.5,446.25,322.0
2017,5,26,15,30,345.0,325.0,3.3,34.0,584.0,402.6,289.69
2017,5,26,15,45,447.0,267.0,3.3,34.0,580.0,365.27,259.77
2017,5,26,16,0,549.0,209.0,3.3,34.0,576.0,323.62,224.55
2017,5,26,16,15,379.5,232.5,3.3,33.5,477.0,274.51,190.76
2017,5,26,16,30,210.0,256.0,3.3,33.0,378.0,242.32,172.0
2017,5,26,16,45,387.0,192.5,3.3,33.0,391.0,190.61,125.98
2017,5,26,17,0,564.0,129.0,3.3,33.0,404.0,132.99,78.17
2017,5,26,17,15,522.5,122.0,3.1,32.0,353.0,95.39,61.46
2017,5,26,17,30,481.0,115.0,2.9,31.0,302.0,78.72,60.13
2017,5,26,17,45,423.0,105.0,2.75,30.5,250.5,73.81,56.34
2017,5,26,18,0,365.0,95.0,2.6,30.0,199.0,68.58,52.12
2017,5,26,18,15,302.0,79.5,2.5,29.5,152.5,58.78,43.85
2017,5,26,18,30,239.0,64.0,2.4,29.0,106.0,48.45,34.88
2017,5,26,18,45,156.5,44.5,2.3,28.5,68.0,36.04,23.87
2017,5,26,19,0,74.0,25.0,2.2,28.0,30.0,20.74,8.31
2017,5,26,19,15,37.0,12.5,2.4,27.5,15.0,11.91,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,42.0,15.0,3.6,23.5,18.5,31.99,0.0
2017,5,27,6,0,84.0,30.0,3.7,24.0,37.0,91.85,61.32
2017,5,27,6,15,159.0,51.0,3.9,24.0,76.5,160.29,123.32
2017,5,27,6,30,234.0,72.0,4.1,24.0,116.0,234.5,186.51
2017,5,27,6,45,117.0,60.0,4.35,24.5,82.0,151.13,120.04
2017,5,27,7,0,0.0,48.0,4.6,25.0,48.0,44.6,31.06
2017,5,27,7,15,0.0,75.0,4.7,25.5,75.0,70.47,52.12
2017,5,27,7,30,0.0,102.0,4.8,26.0,102.0,97.77,73.91
2017,5,27,7,45,49.5,156.5,4.95,26.5,181.0,203.75,159.46
2017,5,27,8,0,99.0,211.0,5.1,27.0,260.0,307.67,240.8
2017,5,27,8,15,49.5,177.5,5.1,27.5,202.0,225.59,174.53
2017,5,27,8,30,0.0,144.0,5.1,28.0,144.0,137.38,103.21
2017,5,27,8,45,23.0,212.5,5.2,28.5,228.5,227.85,173.62
2017,5,27,9,0,46.0,281.0,5.3,29.0,313.0,335.03,254.47
2017,5,27,9,15,48.0,300.0,5.25,29.5,335.5,355.88,268.55
2017,5,27,9,30,50.0,319.0,5.2,30.0,358.0,376.5,282.5
2017,5,27,9,45,71.0,355.5,5.2,30.5,413.0,434.65,324.36
2017,5,27,10,0,92.0,392.0,5.2,31.0,468.0,492.49,365.12
2017,5,27,10,15,99.0,403.0,5.15,31.0,488.0,508.28,375.71
2017,5,27,10,30,106.0,414.0,5.1,31.0,508.0,523.75,386.18
2017,5,27,10,45,108.0,426.0,5.05,31.5,524.0,546.56,400.71
2017,5,27,11,0,110.0,438.0,5.0,32.0,540.0,556.13,405.93
2017,5,27,11,15,71.5,403.0,4.95,32.0,470.0,467.31,341.82
2017,5,27,11,30,33.0,368.0,4.9,32.0,400.0,391.0,285.99
2017,5,27,11,45,29.5,373.5,4.85,32.5,402.5,389.99,284.48
2017,5,27,12,0,26.0,379.0,4.8,33.0,405.0,388.79,282.7
2017,5,27,12,15,26.0,381.5,4.75,33.0,407.5,387.8,281.83
2017,5,27,12,30,26.0,384.0,4.7,33.0,410.0,386.57,280.85
2017,5,27,12,45,29.5,379.5,4.7,33.5,408.5,381.71,276.95
2017,5,27,13,0,33.0,375.0,4.7,34.0,407.0,376.68,272.97
2017,5,27,13,15,66.0,426.5,4.65,34.0,490.0,445.98,322.81
2017,5,27,13,30,99.0,478.0,4.6,34.0,573.0,511.09,368.65
2017,5,27,13,45,90.5,462.5,4.6,34.0,547.5,483.22,348.94
2017,5,27,14,0,82.0,447.0,4.6,34.0,522.0,456.2,330.07
2017,5,27,14,15,209.0,426.5,4.55,34.0,611.5,509.03,369.6
2017,5,27,14,30,336.0,406.0,4.5,34.0,701.0,548.81,398.47
2017,5,27,14,45,535.5,291.5,4.5,34.0,740.0,541.22,394.61
2017,5,27,15,0,735.0,177.0,4.5,34.0,779.0,516.67,376.82
2017,5,27,15,15,721.0,173.0,4.4,34.0,739.0,467.24,338.36
2017,5,27,15,30,707.0,169.0,4.3,34.0,699.0,418.51,299.69
2017,5,27,15,45,686.0,165.5,4.25,34.0,653.5,368.62,259.58
2017,5,27,16,0,665.0,162.0,4.2,34.0,608.0,320.57,220.36
2017,5,27,16,15,551.0,186.5,4.1,33.5,537.0,275.25,186.41
2017,5,27,16,30,437.0,211.0,4.0,33.0,466.0,238.93,161.11
2017,5,27,16,45,486.0,177.5,3.95,33.0,435.5,193.82,124.51
2017,5,27,17,0,535.0,144.0,3.9,33.0,405.0,144.13,87.66
2017,5,27,17,15,496.0,134.5,3.6,32.0,353.5,104.5,68.52
2017,5,27,17,30,457.0,125.0,3.3,31.0,302.0,85.66,65.88
2017,5,27,17,45,372.0,118.5,3.05,30.5,248.0,83.49,64.39
2017,5,27,18,0,287.0,112.0,2.8,30.0,194.0,84.87,65.7
2017,5,27,18,15,229.5,92.0,2.75,29.5,148.5,70.96,54.03
2017,5,27,18,30,172.0,72.0,2.7,29.0,103.0,56.51,41.59
2017,5,27,18,45,99.5,46.5,2.7,28.5,63.0,37.48,25.08
2017,5,27,19,0,27.0,21.0,2.7,28.0,23.0,18.6,7.18
2017,5,27,19,15,13.5,10.5,3.05,27.5,11.5,10.01,0.0
2017,5,27,19,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,45,31.5,14.5,1.4,22.5,17.5,27.1,0.0
2017,5,28,6,0,63.0,29.0,1.4,23.0,35.0,71.07,46.75
2017,5,28,6,15,128.0,52.0,1.35,23.0,73.5,145.62,111.69
2017,5,28,6,30,193.0,75.0,1.3,23.0,112.0,215.55,170.52
2017,5,28,6,45,242.0,95.5,1.3,23.5,157.5,277.12,221.07
2017,5,28,7,0,291.0,116.0,1.3,24.0,203.0,342.53,272.87
2017,5,28,7,15,316.5,128.5,1.4,24.5,240.0,384.56,305.13
2017,5,28,7,30,342.0,141.0,1.5,25.0,277.0,428.36,337.79
2017,5,28,7,45,355.0,162.5,1.6,25.5,322.0,474.84,370.99
2017,5,28,8,0,368.0,184.0,1.7,26.0,367.0,521.0,403.06
2017,5,28,8,15,370.5,207.0,1.65,26.0,409.0,559.56,428.81
2017,5,28,8,30,373.0,230.0,1.6,26.0,451.0,596.79,453.1
2017,5,28,8,45,421.0,236.0,1.55,26.5,505.5,668.6,500.98
2017,5,28,9,0,469.0,242.0,1.5,27.0,560.0,727.61,538.7
2017,5,28,9,15,472.0,260.0,1.4,27.0,598.5,757.32,555.48
2017,5,28,9,30,475.0,278.0,1.3,27.0,637.0,785.06,570.91
2017,5,28,9,45,360.5,337.0,1.2,27.5,618.0,726.68,525.51
2017,5,28,10,0,246.0,396.0,1.1,28.0,599.0,676.89,486.32
2017,5,28,10,15,232.0,416.5,1.05,28.0,614.5,668.91,479.81
2017,5,28,10,30,218.0,437.0,1.0,28.0,630.0,673.0,480.7
2017,5,28,10,45,253.5,444.0,0.95,28.5,675.0,722.65,511.58
2017,5,28,11,0,289.0,451.0,0.9,29.0,720.0,758.72,532.78
2017,5,28,11,15,274.0,466.0,0.9,29.0,725.0,751.02,526.36
2017,5,28,11,30,259.0,481.0,0.9,29.0,730.0,741.95,519.65
2017,5,28,11,45,183.5,488.5,0.9,29.5,666.0,659.33,463.34
2017,5,28,12,0,108.0,496.0,0.9,30.0,602.0,580.27,409.09
2017,5,28,12,15,120.0,485.5,0.9,30.0,604.5,578.98,409.25
2017,5,28,12,30,132.0,475.0,0.9,30.0,607.0,571.16,404.46
2017,5,28,12,45,193.0,484.5,0.95,30.0,675.5,623.83,441.08
2017,5,28,13,0,254.0,494.0,1.0,30.0,744.0,671.3,473.18
2017,5,28,13,15,212.0,492.5,1.05,30.0,699.5,622.33,440.17
2017,5,28,13,30,170.0,491.0,1.1,30.0,655.0,575.04,408.71
2017,5,28,13,45,157.0,479.5,1.2,30.5,628.0,543.39,387.57
2017,5,28,14,0,144.0,468.0,1.3,31.0,601.0,512.76,366.72
2017,5,28,14,15,108.5,440.5,1.35,31.0,539.5,460.52,331.0
2017,5,28,14,30,73.0,413.0,1.4,31.0,478.0,407.29,294.27
2017,5,28,14,45,166.0,401.5,1.5,31.0,540.5,436.26,316.21
2017,5,28,15,0,259.0,390.0,1.6,31.0,603.0,454.83,329.44
2017,5,28,15,15,198.5,373.5,1.6,31.0,532.0,403.38,292.53
2017,5,28,15,30,138.0,357.0,1.6,31.0,461.0,351.17,255.51
2017,5,28,15,45,69.0,209.0,1.65,31.0,261.0,207.85,152.03
2017,5,28,16,0,0.0,61.0,1.7,31.0,61.0,56.83,38.86
2017,5,28,16,15,0.0,37.0,1.7,30.5,37.0,34.42,21.6
2017,5,28,16,30,0.0,13.0,1.7,30.0,13.0,12.08,3.98
2017,5,28,16,45,0.0,11.0,1.7,30.0,11.0,10.21,2.53
2017,5,28,17,0,0.0,9.0,1.7,30.0,9.0,8.35,1.06
2017,5,28,17,15,0.0,7.5,1.55,29.5,7.5,6.96,0.0
2017,5,28,17,30,0.0,6.0,1.4,29.0,6.0,5.56,0.0
2017,5,28,17,45,0.0,5.0,1.25,28.5,5.0,4.63,0.0
2017,5,28,18,0,0.0,4.0,1.1,28.0,4.0,3.7,0.0
2017,5,28,18,15,0.0,3.0,1.0,27.5,3.0,2.78,0.0
2017,5,28,18,30,0.0,2.0,0.9,27.0,2.0,1.85,0.0
2017,5,28,18,45,0.0,1.0,0.85,26.5,1.0,0.92,0.0
2017,5,28,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,5,28,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2017,5,28,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,7.0,3.35,19.0,7.0,6.67,0.0
2017,5,29,6,0,0.0,14.0,3.4,19.0,14.0,12.97,4.1
2017,5,29,6,15,0.0,32.0,3.45,19.0,32.0,29.72,18.73
2017,5,29,6,30,0.0,50.0,3.5,19.0,50.0,47.96,34.37
2017,5,29,6,45,0.0,71.5,3.6,19.0,71.5,70.23,53.28
2017,5,29,7,0,0.0,93.0,3.7,19.0,93.0,92.1,71.6
2017,5,29,7,15,7.0,116.0,3.75,19.0,119.0,120.32,95.06
2017,5,29,7,30,14.0,139.0,3.8,19.0,145.0,148.84,118.41
2017,5,29,7,45,7.0,129.5,3.85,19.0,132.5,131.04,103.21
2017,5,29,8,0,0.0,120.0,3.9,19.0,120.0,114.37,88.97
2017,5,29,8,15,32.0,185.0,3.8,19.0,204.5,219.2,174.48
2017,5,29,8,30,64.0,250.0,3.7,19.0,289.0,320.36,254.37
2017,5,29,8,45,52.5,263.5,3.65,19.5,297.0,323.38,254.62
2017,5,29,9,0,41.0,277.0,3.6,20.0,305.0,325.79,254.7
2017,5,29,9,15,49.5,305.0,3.35,20.5,341.0,362.85,281.83
2017,5,29,9,30,58.0,333.0,3.1,21.0,377.0,399.71,308.15
2017,5,29,9,45,70.0,360.0,2.9,21.5,416.0,438.59,335.64
2017,5,29,10,0,82.0,387.0,2.7,22.0,455.0,477.11,362.27
2017,5,29,10,15,113.0,413.5,2.45,22.5,511.0,546.72,411.02
2017,5,29,10,30,144.0,440.0,2.2,23.0,567.0,601.99,448.06
2017,5,29,10,45,150.5,455.0,2.0,23.5,592.0,619.54,457.56
2017,5,29,11,0,157.0,470.0,1.8,24.0,617.0,636.12,466.4
2017,5,29,11,15,170.5,481.0,1.75,24.0,643.0,654.48,478.35
2017,5,29,11,30,184.0,492.0,1.7,24.0,669.0,671.58,489.37
2017,5,29,11,45,103.5,426.5,1.7,24.5,526.5,521.22,383.1
2017,5,29,12,0,23.0,361.0,1.7,25.0,384.0,362.66,268.27
2017,5,29,12,15,108.5,434.5,1.7,25.0,542.5,519.92,383.3
2017,5,29,12,30,194.0,508.0,1.7,25.0,701.0,658.05,478.63
2017,5,29,12,45,242.0,496.0,1.7,25.5,735.0,677.44,490.87
2017,5,29,13,0,290.0,484.0,1.7,26.0,769.0,693.01,501.32
2017,5,29,13,15,398.0,443.5,1.55,26.0,829.0,728.32,526.15
2017,5,29,13,30,506.0,403.0,1.4,26.0,889.0,753.96,543.58
2017,5,29,13,45,641.0,296.5,1.3,26.0,899.0,733.8,532.41
2017,5,29,14,0,776.0,190.0,1.2,26.0,909.0,706.97,516.4
2017,5,29,14,15,557.5,298.5,1.05,26.0,807.5,620.83,452.37
2017,5,29,14,30,339.0,407.0,0.9,26.0,706.0,552.38,400.93
2017,5,29,14,45,521.0,304.0,0.8,26.5,742.0,544.7,396.2
2017,5,29,15,0,703.0,201.0,0.7,27.0,778.0,522.03,378.66
2017,5,29,15,15,688.5,196.5,0.6,27.0,738.5,473.48,341.55
2017,5,29,15,30,674.0,192.0,0.5,27.0,699.0,425.76,304.47
2017,5,29,15,45,531.0,230.5,0.45,27.0,615.0,369.04,262.39
2017,5,29,16,0,388.0,269.0,0.4,27.0,531.0,330.39,234.63
2017,5,29,16,15,492.5,216.5,0.5,26.5,522.5,285.36,197.39
2017,5,29,16,30,597.0,164.0,0.6,26.0,514.0,235.23,154.4
2017,5,29,16,45,567.0,156.0,0.7,26.0,463.0,191.19,121.28
2017,5,29,17,0,537.0,148.0,0.8,26.0,412.0,149.26,93.14
2017,5,29,17,15,496.5,138.5,0.8,25.5,360.0,109.36,72.97
2017,5,29,17,30,456.0,129.0,0.8,25.0,308.0,88.35,69.63
2017,5,29,17,45,398.0,117.5,0.85,25.0,256.0,82.66,65.07
2017,5,29,18,0,340.0,106.0,0.9,25.0,204.0,76.62,60.01
2017,5,29,18,15,272.0,89.5,0.95,24.5,157.0,69.31,53.77
2017,5,29,18,30,204.0,73.0,1.0,24.0,110.0,57.3,43.22
2017,5,29,18,45,124.5,51.0,1.05,23.5,71.0,40.86,28.59
2017,5,29,19,0,45.0,29.0,1.1,23.0,32.0,24.86,12.54
2017,5,29,19,15,22.5,14.5,1.25,22.5,16.0,13.82,0.0
2017,5,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,45,27.0,16.5,0.6,19.5,19.0,27.13,0.0
2017,5,30,6,0,54.0,33.0,0.6,20.0,38.0,74.02,49.99
2017,5,30,6,15,125.0,56.5,0.55,20.5,77.5,151.11,116.88
2017,5,30,6,30,196.0,80.0,0.5,21.0,117.0,224.55,177.98
2017,5,30,6,45,268.5,96.5,0.45,21.5,165.5,294.74,234.89
2017,5,30,7,0,341.0,113.0,0.4,22.0,214.0,382.67,302.76
2017,5,30,7,15,393.0,126.0,0.65,22.5,265.5,447.65,352.53
2017,5,30,7,30,445.0,139.0,0.9,23.0,317.0,516.0,403.56
2017,5,30,7,45,490.0,147.5,1.15,23.5,370.0,576.44,447.52
2017,5,30,8,0,535.0,156.0,1.4,24.0,423.0,638.82,491.89
2017,5,30,8,15,566.0,164.0,1.5,24.5,474.5,690.18,526.22
2017,5,30,8,30,597.0,172.0,1.6,25.0,526.0,747.42,563.78
2017,5,30,8,45,628.5,174.5,1.75,25.5,576.0,793.64,593.29
2017,5,30,9,0,660.0,177.0,1.9,26.0,626.0,839.03,621.79
2017,5,30,9,15,678.5,182.0,1.95,26.0,670.5,873.68,643.17
2017,5,30,9,30,697.0,187.0,2.0,26.0,715.0,906.44,663.3
2017,5,30,9,45,716.5,188.0,2.15,26.5,756.0,933.68,679.48
2017,5,30,10,0,736.0,189.0,2.3,27.0,797.0,958.63,694.19
2017,5,30,10,15,474.5,313.0,2.35,27.0,711.5,826.31,601.83
2017,5,30,10,30,213.0,437.0,2.4,27.0,626.0,668.09,487.58
2017,5,30,10,45,256.5,442.0,2.5,27.5,676.5,723.74,526.3
2017,5,30,11,0,300.0,447.0,2.6,28.0,727.0,765.83,554.07
2017,5,30,11,15,321.0,437.5,2.65,28.0,742.5,769.03,556.41
2017,5,30,11,30,342.0,428.0,2.7,28.0,758.0,770.8,558.14
2017,5,30,11,45,375.0,430.5,2.75,28.0,796.0,794.32,574.39
2017,5,30,12,0,408.0,433.0,2.8,28.0,834.0,815.19,588.67
2017,5,30,12,15,398.5,437.5,2.8,28.0,830.5,795.61,574.97
2017,5,30,12,30,389.0,442.0,2.8,28.0,827.0,774.91,560.82
2017,5,30,12,45,311.0,470.0,2.85,28.0,777.5,714.89,518.59
2017,5,30,13,0,233.0,498.0,2.9,28.0,728.0,658.44,478.52
2017,5,30,13,15,174.5,491.0,2.9,28.0,662.0,591.03,431.15
2017,5,30,13,30,116.0,484.0,2.9,28.0,596.0,527.51,385.93
2017,5,30,13,45,111.5,472.0,2.9,28.0,578.0,507.39,372.13
2017,5,30,14,0,107.0,460.0,2.9,28.0,560.0,485.14,356.56
2017,5,30,14,15,59.0,348.0,2.85,28.0,403.5,350.21,259.53
2017,5,30,14,30,11.0,236.0,2.8,28.0,247.0,223.34,165.82
2017,5,30,14,45,7.0,195.5,2.8,28.0,202.5,183.83,136.53
2017,5,30,15,0,3.0,155.0,2.8,28.0,158.0,144.75,107.02
2017,5,30,15,15,7.5,193.0,2.75,28.0,199.0,180.18,134.32
2017,5,30,15,30,12.0,231.0,2.7,28.0,240.0,213.87,160.0
2017,5,30,15,45,6.0,192.0,2.7,28.0,196.5,176.64,132.02
2017,5,30,16,0,0.0,153.0,2.7,28.0,153.0,140.06,104.41
2017,5,30,16,15,0.0,151.5,2.6,27.5,151.5,138.17,103.52
2017,5,30,16,30,0.0,150.0,2.5,27.0,150.0,136.1,102.45
2017,5,30,16,45,0.0,148.5,2.4,27.0,148.5,133.78,100.99
2017,5,30,17,0,0.0,147.0,2.3,27.0,147.0,131.08,99.23
2017,5,30,17,15,0.0,128.5,1.95,26.5,128.5,114.61,86.71
2017,5,30,17,30,0.0,110.0,1.6,26.0,110.0,98.52,77.94
2017,5,30,17,45,0.0,92.0,1.3,25.5,92.0,83.05,65.28
2017,5,30,18,0,0.0,74.0,1.0,25.0,74.0,67.43,52.23
2017,5,30,18,15,0.0,57.0,0.95,24.5,57.0,52.47,39.47
2017,5,30,18,30,0.0,40.0,0.9,24.0,40.0,37.16,26.17
2017,5,30,18,45,0.0,26.0,0.85,23.5,26.0,24.13,14.66
2017,5,30,19,0,0.0,12.0,0.8,23.0,12.0,11.12,2.63
2017,5,30,19,15,0.0,6.0,0.8,22.5,6.0,5.72,0.0
2017,5,30,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,5,45,35.5,16.5,0.45,20.5,20.0,30.73,0.0
2017,5,31,6,0,71.0,33.0,0.4,21.0,40.0,81.83,55.8
2017,5,31,6,15,146.0,54.5,0.45,21.5,79.5,158.65,122.45
2017,5,31,6,30,221.0,76.0,0.5,22.0,119.0,232.72,183.98
2017,5,31,6,45,299.5,84.0,0.6,22.5,161.5,308.22,245.31
2017,5,31,7,0,378.0,92.0,0.7,23.0,204.0,381.17,302.89
2017,5,31,7,15,220.5,125.0,0.85,23.5,193.5,312.36,247.55
2017,5,31,7,30,63.0,158.0,1.0,24.0,183.0,218.06,170.71
2017,5,31,7,45,150.5,182.0,1.15,24.5,254.0,325.93,255.78
2017,5,31,8,0,238.0,206.0,1.3,25.0,325.0,441.27,342.25
2017,5,31,8,15,217.5,234.5,1.45,25.0,352.5,448.42,345.56
2017,5,31,8,30,197.0,263.0,1.6,25.0,380.0,466.52,357.31
2017,5,31,8,45,229.5,283.5,1.75,25.5,431.0,521.18,396.11
2017,5,31,9,0,262.0,304.0,1.9,26.0,482.0,590.93,444.34
2017,5,31,9,15,322.5,311.0,1.95,26.0,545.5,658.07,491.29
2017,5,31,9,30,383.0,318.0,2.0,26.0,609.0,726.4,538.15
2017,5,31,9,45,312.0,357.5,2.1,26.5,602.5,701.68,516.8
2017,5,31,10,0,241.0,397.0,2.2,27.0,596.0,659.62,484.58
2017,5,31,10,15,187.5,418.0,2.15,27.0,576.5,626.13,459.03
2017,5,31,10,30,134.0,439.0,2.1,27.0,557.0,590.96,432.22
2017,5,31,10,45,126.5,452.0,2.1,27.0,566.5,592.43,432.52
2017,5,31,11,0,119.0,465.0,2.1,27.0,576.0,593.12,432.13
2017,5,31,11,15,111.5,473.0,2.05,27.0,578.5,578.21,421.04
2017,5,31,11,30,104.0,481.0,2.0,27.0,581.0,573.7,417.16
2017,5,31,11,45,137.5,493.5,2.0,27.0,627.5,620.13,449.54
2017,5,31,12,0,171.0,506.0,2.0,27.0,674.0,655.86,474.02
2017,5,31,12,15,310.0,475.5,1.95,27.0,781.5,749.81,540.06
2017,5,31,12,30,449.0,445.0,1.9,27.0,889.0,833.17,596.71
2017,5,31,12,45,276.0,469.0,1.85,27.0,742.0,683.57,492.84
2017,5,31,13,0,103.0,493.0,1.8,27.0,595.0,544.19,394.36
2017,5,31,13,15,79.5,467.5,1.8,27.0,545.5,494.25,360.28
2017,5,31,13,30,56.0,442.0,1.8,27.0,496.0,446.45,326.69
2017,5,31,13,45,51.0,425.0,1.85,27.0,473.5,422.03,309.9
2017,5,31,14,0,46.0,408.0,1.9,27.0,451.0,398.28,293.33
2017,5,31,14,15,51.5,403.5,1.9,27.0,450.0,392.67,289.73
2017,5,31,14,30,57.0,399.0,1.9,27.0,449.0,386.44,285.57
2017,5,31,14,45,71.0,392.5,1.95,27.0,453.0,382.64,283.31
2017,5,31,15,0,85.0,386.0,2.0,27.0,457.0,377.29,279.77
2017,5,31,15,15,54.0,332.5,2.0,26.5,376.5,312.54,233.19
2017,5,31,15,30,23.0,279.0,2.0,26.0,296.0,259.08,194.53
2017,5,31,15,45,11.5,188.0,2.0,26.0,196.5,175.2,131.56
2017,5,31,16,0,0.0,97.0,2.0,26.0,97.0,90.39,66.3
2017,5,31,16,15,10.0,154.0,1.9,26.0,160.0,142.85,107.45
2017,5,31,16,30,20.0,211.0,1.8,26.0,223.0,190.03,143.83
2017,5,31,16,45,10.0,138.5,1.7,26.0,144.5,126.94,95.37
2017,5,31,17,0,0.0,66.0,1.6,26.0,66.0,61.41,44.09
2017,5,31,17,15,0.0,58.0,1.4,25.5,58.0,53.93,38.37
2017,5,31,17,30,0.0,50.0,1.2,25.0,50.0,46.46,34.25
2017,5,31,17,45,0.0,41.5,1.05,24.5,41.5,38.54,27.64
2017,5,31,18,0,0.0,33.0,0.9,24.0,33.0,30.62,20.91
2017,5,31,18,15,0.0,25.5,0.85,23.5,25.5,23.65,14.87
2017,5,31,18,30,0.0,18.0,0.8,23.0,18.0,16.68,8.74
2017,5,31,18,45,0.0,11.5,0.8,23.0,11.5,10.65,3.35
2017,5,31,19,0,0.0,5.0,0.8,23.0,5.0,4.62,0.0
2017,5,31,19,15,0.0,2.5,0.9,22.5,2.5,2.38,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,89.0,16.0,1.15,20.5,23.5,52.88,0.0
2017,6,1,6,0,178.0,32.0,1.3,21.0,47.0,149.62,106.22
2017,6,1,6,15,280.0,45.0,1.4,21.0,89.5,224.53,175.67
2017,6,1,6,30,382.0,58.0,1.5,21.0,132.0,310.09,248.27
2017,6,1,6,45,457.5,66.5,1.65,21.5,182.5,387.46,311.96
2017,6,1,7,0,533.0,75.0,1.8,22.0,233.0,467.69,375.62
2017,6,1,7,15,283.0,112.5,1.85,22.5,198.0,340.26,273.5
2017,6,1,7,30,33.0,150.0,1.9,23.0,163.0,185.61,145.64
2017,6,1,7,45,56.5,179.0,1.95,23.5,206.0,236.34,185.96
2017,6,1,8,0,80.0,208.0,2.0,24.0,249.0,288.21,225.66
2017,6,1,8,15,79.0,232.0,2.0,24.5,275.5,314.19,243.94
2017,6,1,8,30,78.0,256.0,2.0,25.0,302.0,339.66,261.6
2017,6,1,8,45,129.5,285.0,2.0,25.5,369.5,432.09,330.03
2017,6,1,9,0,181.0,314.0,2.0,26.0,437.0,512.58,387.45
2017,6,1,9,15,135.5,332.5,2.0,26.5,428.0,489.92,367.42
2017,6,1,9,30,90.0,351.0,2.0,27.0,419.0,450.75,336.4
2017,6,1,9,45,77.5,363.5,2.05,27.5,424.5,449.79,334.14
2017,6,1,10,0,65.0,376.0,2.1,28.0,430.0,448.28,331.35
2017,6,1,10,15,48.0,365.5,2.15,28.0,406.5,417.25,308.25
2017,6,1,10,30,31.0,355.0,2.2,28.0,383.0,386.54,285.41
2017,6,1,10,45,46.0,393.0,2.25,28.5,435.5,438.37,322.05
2017,6,1,11,0,61.0,431.0,2.3,29.0,488.0,489.26,356.99
2017,6,1,11,15,38.5,362.0,2.35,29.0,398.5,393.43,288.48
2017,6,1,11,30,16.0,293.0,2.4,29.0,309.0,293.35,215.94
2017,6,1,11,45,456.0,206.0,2.45,29.5,654.5,659.77,489.24
2017,6,1,12,0,896.0,119.0,2.5,30.0,1000.0,969.87,691.99
2017,6,1,12,15,896.5,119.0,2.5,30.0,1003.5,949.31,675.87
2017,6,1,12,30,897.0,119.0,2.5,30.0,1007.0,926.05,661.16
2017,6,1,12,45,896.5,118.0,2.55,30.5,1002.5,898.48,642.81
2017,6,1,13,0,896.0,117.0,2.6,31.0,998.0,868.55,622.94
2017,6,1,13,15,893.5,116.5,2.6,31.0,986.0,835.08,601.62
2017,6,1,13,30,891.0,116.0,2.6,31.0,974.0,799.48,578.78
2017,6,1,13,45,565.0,289.0,2.65,31.0,829.0,673.07,489.61
2017,6,1,14,0,239.0,462.0,2.7,31.0,684.0,575.0,415.65
2017,6,1,14,15,555.0,287.0,2.7,31.0,782.0,611.46,447.34
2017,6,1,14,30,871.0,112.0,2.7,31.0,880.0,630.41,463.73
2017,6,1,14,45,846.5,119.5,2.75,31.0,842.0,580.87,426.72
2017,6,1,15,0,822.0,127.0,2.8,31.0,804.0,532.06,389.75
2017,6,1,15,15,810.5,124.5,2.8,30.5,764.5,477.7,348.61
2017,6,1,15,30,799.0,122.0,2.8,30.0,725.0,427.57,309.2
2017,6,1,15,45,782.0,120.0,2.8,30.0,680.0,376.34,267.35
2017,6,1,16,0,765.0,118.0,2.8,30.0,635.0,326.34,225.69
2017,6,1,16,15,745.5,114.0,2.8,29.5,586.0,275.54,183.61
2017,6,1,16,30,726.0,110.0,2.8,29.0,537.0,226.68,143.4
2017,6,1,16,45,696.0,107.0,2.8,29.0,485.0,173.55,101.93
2017,6,1,17,0,666.0,104.0,2.8,29.0,433.0,129.03,71.32
2017,6,1,17,15,630.5,98.0,2.7,28.5,380.5,85.59,49.26
2017,6,1,17,30,595.0,92.0,2.6,28.0,328.0,60.12,45.26
2017,6,1,17,45,537.5,86.5,2.55,28.0,275.0,59.08,44.54
2017,6,1,18,0,480.0,81.0,2.5,28.0,222.0,58.04,43.7
2017,6,1,18,15,411.0,70.5,2.35,27.0,173.0,51.77,38.46
2017,6,1,18,30,342.0,60.0,2.2,26.0,124.0,45.14,32.67
2017,6,1,18,45,238.0,45.5,2.05,25.5,83.0,34.94,23.52
2017,6,1,19,0,134.0,31.0,1.9,25.0,42.0,24.28,12.69
2017,6,1,19,15,67.0,15.5,2.05,24.5,21.0,14.77,0.0
2017,6,1,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,5,45,17.5,15.5,1.65,21.5,17.0,22.18,0.0
2017,6,2,6,0,35.0,31.0,1.8,22.0,34.0,60.65,40.05
2017,6,2,6,15,78.5,52.0,1.85,22.0,65.5,110.11,83.9
2017,6,2,6,30,122.0,73.0,1.9,22.0,97.0,162.07,128.32
2017,6,2,6,45,166.0,91.5,2.0,22.5,135.0,224.34,180.07
2017,6,2,7,0,210.0,110.0,2.1,23.0,173.0,280.7,225.93
2017,6,2,7,15,221.5,133.0,2.15,23.0,211.5,323.31,259.49
2017,6,2,7,30,233.0,156.0,2.2,23.0,250.0,365.96,292.2
2017,6,2,7,45,317.0,166.5,2.25,23.5,313.5,449.93,356.66
2017,6,2,8,0,401.0,177.0,2.3,24.0,377.0,553.65,433.13
2017,6,2,8,15,353.5,211.5,2.3,24.5,402.0,550.39,426.69
2017,6,2,8,30,306.0,246.0,2.3,25.0,427.0,556.51,427.38
2017,6,2,8,45,241.0,280.5,2.35,25.5,430.5,542.34,413.07
2017,6,2,9,0,176.0,315.0,2.4,26.0,434.0,509.05,385.33
2017,6,2,9,15,174.0,338.5,2.4,26.0,463.5,533.4,401.66
2017,6,2,9,30,172.0,362.0,2.4,26.0,493.0,556.73,416.83
2017,6,2,9,45,184.0,373.0,2.4,26.5,520.0,578.96,430.94
2017,6,2,10,0,196.0,384.0,2.4,27.0,547.0,600.79,444.65
2017,6,2,10,15,216.5,409.0,2.35,27.5,595.5,645.54,473.8
2017,6,2,10,30,237.0,434.0,2.3,28.0,644.0,689.16,501.45
2017,6,2,10,45,197.0,452.5,2.25,28.5,630.5,663.82,480.72
2017,6,2,11,0,157.0,471.0,2.2,29.0,617.0,637.42,459.89
2017,6,2,11,15,108.0,459.5,2.1,29.0,561.0,561.09,405.96
2017,6,2,11,30,59.0,448.0,2.0,29.0,505.0,496.52,359.66
2017,6,2,11,45,47.0,431.5,1.95,29.5,478.0,464.21,336.21
2017,6,2,12,0,35.0,415.0,1.9,30.0,451.0,432.53,313.02
2017,6,2,12,15,216.5,427.5,1.85,30.0,643.0,617.76,445.66
2017,6,2,12,30,398.0,440.0,1.8,30.0,835.0,782.05,556.22
2017,6,2,12,45,343.5,462.5,1.75,30.0,802.5,737.37,523.59
