Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,13,0,289.0,485.0,1.7,30.0,770.0,694.17,493.65
2017,6,2,13,15,542.5,331.0,1.7,30.0,857.0,747.01,535.8
2017,6,2,13,30,796.0,177.0,1.7,30.0,944.0,781.05,563.1
2017,6,2,13,45,789.0,177.0,1.75,30.5,923.5,742.65,536.56
2017,6,2,14,0,782.0,177.0,1.8,31.0,903.0,703.03,508.89
2017,6,2,14,15,775.0,175.0,1.8,30.5,876.5,660.66,480.51
2017,6,2,14,30,768.0,173.0,1.8,30.0,850.0,617.46,450.77
2017,6,2,14,45,645.0,237.5,1.85,30.0,791.5,560.45,408.69
2017,6,2,15,0,522.0,302.0,1.9,30.0,733.0,516.82,375.83
2017,6,2,15,15,421.0,318.5,1.95,30.0,655.0,452.73,329.29
2017,6,2,15,30,320.0,335.0,2.0,30.0,577.0,403.93,293.71
2017,6,2,15,45,183.5,308.0,2.1,30.0,445.5,320.77,234.44
2017,6,2,16,0,47.0,281.0,2.2,30.0,314.0,252.12,186.47
2017,6,2,16,15,165.0,265.0,2.2,29.5,365.0,256.5,186.91
2017,6,2,16,30,283.0,249.0,2.2,29.0,416.0,247.59,175.64
2017,6,2,16,45,272.0,227.0,2.2,29.0,375.5,210.87,147.89
2017,6,2,17,0,261.0,205.0,2.2,29.0,335.0,175.64,122.77
2017,6,2,17,15,385.5,160.0,2.1,28.5,326.0,124.26,84.77
2017,6,2,17,30,510.0,115.0,2.0,28.0,317.0,78.32,60.47
2017,6,2,17,45,457.5,105.5,1.9,27.5,266.0,73.78,57.0
2017,6,2,18,0,405.0,96.0,1.8,27.0,215.0,68.95,53.1
2017,6,2,18,15,339.5,82.0,1.8,26.5,167.5,60.34,45.81
2017,6,2,18,30,274.0,68.0,1.8,26.0,120.0,51.26,37.85
2017,6,2,18,45,190.0,50.0,1.85,25.5,80.5,40.26,27.98
2017,6,2,19,0,106.0,32.0,1.9,25.0,41.0,26.24,14.36
2017,6,2,19,15,53.0,16.0,2.0,24.5,20.5,15.25,0.0
2017,6,2,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,11.0,1.25,21.5,11.0,10.2,0.0
2017,6,3,6,0,0.0,22.0,1.4,22.0,22.0,20.42,9.78
2017,6,3,6,15,0.0,41.0,1.45,22.0,41.0,40.3,27.1
2017,6,3,6,30,0.0,60.0,1.5,22.0,60.0,59.92,43.77
2017,6,3,6,45,6.0,81.5,1.6,22.5,83.5,85.75,65.34
2017,6,3,7,0,12.0,103.0,1.7,23.0,107.0,111.65,86.59
2017,6,3,7,15,97.5,132.0,1.75,23.5,171.0,222.91,177.66
2017,6,3,7,30,183.0,161.0,1.8,24.0,235.0,322.72,256.53
2017,6,3,7,45,348.0,155.0,1.85,24.5,320.0,460.0,362.94
2017,6,3,8,0,513.0,149.0,1.9,25.0,405.0,612.44,475.08
2017,6,3,8,15,278.5,194.0,1.9,25.5,335.5,465.65,360.15
2017,6,3,8,30,44.0,239.0,1.9,26.0,266.0,289.73,221.2
2017,6,3,8,45,152.0,271.5,1.95,26.5,373.5,436.75,333.21
2017,6,3,9,0,260.0,304.0,2.0,27.0,481.0,589.02,442.25
2017,6,3,9,15,140.5,288.5,2.0,27.5,385.0,445.0,334.19
2017,6,3,9,30,21.0,273.0,2.0,28.0,289.0,285.48,213.13
2017,6,3,9,45,16.0,250.5,2.0,28.5,263.0,256.78,191.45
2017,6,3,10,0,11.0,228.0,2.0,29.0,237.0,228.78,169.83
2017,6,3,10,15,14.5,263.5,1.95,29.0,276.0,266.86,197.84
2017,6,3,10,30,18.0,299.0,1.9,29.0,315.0,304.77,225.15
2017,6,3,10,45,25.0,338.5,1.85,29.5,362.0,361.08,264.88
2017,6,3,11,0,32.0,378.0,1.8,30.0,409.0,406.0,295.62
2017,6,3,11,15,242.5,400.0,1.75,30.0,634.0,653.55,471.63
2017,6,3,11,30,453.0,422.0,1.7,30.0,859.0,880.81,620.77
2017,6,3,11,45,335.5,462.0,1.65,30.0,788.0,787.88,555.27
2017,6,3,12,0,218.0,502.0,1.6,30.0,717.0,697.1,493.11
2017,6,3,12,15,206.5,505.5,1.55,30.0,710.0,679.16,481.21
2017,6,3,12,30,195.0,509.0,1.5,30.0,703.0,660.8,468.45
2017,6,3,12,45,272.5,483.0,1.45,30.5,752.5,694.03,491.19
2017,6,3,13,0,350.0,457.0,1.4,31.0,802.0,721.05,508.93
2017,6,3,13,15,198.5,443.5,1.3,31.0,639.0,569.32,405.06
2017,6,3,13,30,47.0,430.0,1.2,31.0,476.0,429.1,306.84
2017,6,3,13,45,66.5,440.5,1.2,31.0,503.5,447.34,320.85
2017,6,3,14,0,86.0,451.0,1.2,31.0,531.0,463.46,332.26
2017,6,3,14,15,54.0,386.5,1.15,30.5,436.5,380.24,274.77
2017,6,3,14,30,22.0,322.0,1.1,30.0,342.0,306.21,223.0
2017,6,3,14,45,210.5,333.5,1.1,30.0,508.0,401.8,293.59
2017,6,3,15,0,399.0,345.0,1.1,30.0,674.0,494.08,357.11
2017,6,3,15,15,238.0,344.5,1.1,30.0,538.5,394.33,285.76
2017,6,3,15,30,77.0,344.0,1.1,30.0,403.0,325.14,237.27
2017,6,3,15,45,317.5,276.5,1.1,30.0,495.0,338.08,243.71
2017,6,3,16,0,558.0,209.0,1.1,30.0,587.0,333.52,233.28
2017,6,3,16,15,407.5,231.5,1.05,29.5,496.5,279.13,194.75
2017,6,3,16,30,257.0,254.0,1.0,29.0,406.0,246.43,174.5
2017,6,3,16,45,226.0,232.0,0.95,29.0,356.5,215.85,152.62
2017,6,3,17,0,195.0,210.0,0.9,29.0,307.0,181.02,128.68
2017,6,3,17,15,177.5,188.5,0.85,28.5,269.0,150.64,109.5
2017,6,3,17,30,160.0,167.0,0.8,28.0,231.0,126.5,100.08
2017,6,3,17,45,142.5,143.5,0.75,28.0,194.0,110.59,87.3
2017,6,3,18,0,125.0,120.0,0.7,28.0,157.0,94.13,73.77
2017,6,3,18,15,99.5,96.5,0.65,27.5,122.0,77.11,59.6
2017,6,3,18,30,74.0,73.0,0.6,27.0,87.0,59.57,44.62
2017,6,3,18,45,40.5,50.5,0.55,26.5,58.0,43.68,30.72
2017,6,3,19,0,7.0,28.0,0.5,26.0,29.0,25.5,13.91
2017,6,3,19,15,3.5,14.0,0.5,25.5,14.5,13.34,0.0
2017,6,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,4,5,45,56.0,16.5,1.75,20.5,21.5,50.05,0.0
2017,6,4,6,0,112.0,33.0,2.0,21.0,43.0,109.21,76.98
2017,6,4,6,15,191.5,51.5,2.1,21.0,83.0,177.12,138.47
2017,6,4,6,30,271.0,70.0,2.2,21.0,123.0,262.79,210.92
2017,6,4,6,45,332.0,84.5,2.35,21.5,170.0,328.75,265.95
2017,6,4,7,0,393.0,99.0,2.5,22.0,217.0,399.78,323.21
2017,6,4,7,15,212.5,124.0,2.6,22.5,189.5,305.25,245.86
2017,6,4,7,30,32.0,149.0,2.7,23.0,162.0,183.51,144.37
2017,6,4,7,45,236.0,158.5,2.8,23.5,275.0,376.56,300.86
2017,6,4,8,0,440.0,168.0,2.9,24.0,388.0,575.03,452.2
2017,6,4,8,15,441.0,190.5,2.95,24.5,431.5,614.43,477.44
2017,6,4,8,30,442.0,213.0,3.0,25.0,475.0,652.12,501.84
2017,6,4,8,45,387.0,250.5,3.1,25.5,494.5,640.1,489.41
2017,6,4,9,0,332.0,288.0,3.2,26.0,514.0,637.79,483.93
2017,6,4,9,15,298.0,319.0,3.15,26.0,532.5,643.75,485.4
2017,6,4,9,30,264.0,350.0,3.1,26.0,551.0,646.71,484.75
2017,6,4,9,45,353.5,338.0,3.1,26.5,622.0,721.12,537.23
2017,6,4,10,0,443.0,326.0,3.1,27.0,693.0,809.56,597.13
2017,6,4,10,15,470.5,338.5,3.05,27.0,742.0,849.34,622.26
2017,6,4,10,30,498.0,351.0,3.0,27.0,791.0,887.22,646.18
2017,6,4,10,45,354.5,409.5,2.95,27.5,728.0,788.67,573.86
2017,6,4,11,0,211.0,468.0,2.9,28.0,665.0,688.5,500.39
2017,6,4,11,15,310.0,444.5,2.8,28.0,740.0,765.9,555.27
2017,6,4,11,30,409.0,421.0,2.7,28.0,815.0,836.81,603.39
2017,6,4,11,45,338.5,456.5,2.65,28.0,785.5,785.57,566.12
2017,6,4,12,0,268.0,492.0,2.6,28.0,756.0,740.27,533.43
2017,6,4,12,15,562.0,317.0,2.55,28.0,873.0,838.71,608.2
2017,6,4,12,30,856.0,142.0,2.5,28.0,990.0,911.15,657.79
2017,6,4,12,45,856.5,140.5,2.45,28.0,986.5,885.0,639.79
2017,6,4,13,0,857.0,139.0,2.4,28.0,983.0,856.61,621.2
2017,6,4,13,15,854.5,138.5,2.3,28.0,971.0,824.39,599.72
2017,6,4,13,30,852.0,138.0,2.2,28.0,959.0,790.15,576.88
2017,6,4,13,45,661.0,265.5,2.15,28.0,894.5,725.73,530.18
2017,6,4,14,0,470.0,393.0,2.1,28.0,830.0,671.3,488.25
2017,6,4,14,15,242.5,334.0,2.0,28.0,559.5,450.87,332.75
2017,6,4,14,30,15.0,275.0,1.9,28.0,289.0,260.6,192.51
2017,6,4,14,45,7.5,167.5,1.85,28.0,174.5,159.02,117.35
2017,6,4,15,0,0.0,60.0,1.8,28.0,60.0,56.0,38.36
2017,6,4,15,15,0.0,56.0,1.75,28.0,56.0,52.24,35.58
2017,6,4,15,30,0.0,52.0,1.7,28.0,52.0,48.48,32.71
2017,6,4,15,45,0.0,102.0,1.65,28.0,102.0,94.97,69.24
2017,6,4,16,0,0.0,152.0,1.6,28.0,152.0,139.26,103.69
2017,6,4,16,15,0.0,124.0,1.5,27.5,124.0,114.32,84.76
2017,6,4,16,30,0.0,96.0,1.4,27.0,96.0,89.31,65.61
2017,6,4,16,45,8.0,135.0,1.35,27.0,139.0,123.88,92.76
2017,6,4,17,0,16.0,174.0,1.3,27.0,182.0,154.06,116.33
2017,6,4,17,15,12.0,154.5,1.2,26.5,160.5,135.48,102.65
2017,6,4,17,30,8.0,135.0,1.1,26.0,139.0,117.88,93.92
2017,6,4,17,45,4.0,115.0,1.0,26.0,117.0,101.12,80.21
2017,6,4,18,0,0.0,95.0,0.9,26.0,95.0,84.19,66.11
2017,6,4,18,15,0.0,74.5,0.85,25.5,74.5,66.74,51.4
2017,6,4,18,30,0.0,54.0,0.8,25.0,54.0,49.08,36.2
2017,6,4,18,45,0.0,36.5,0.75,24.5,36.5,33.65,22.65
2017,6,4,19,0,0.0,19.0,0.7,24.0,19.0,17.63,8.09
2017,6,4,19,15,0.0,9.5,0.7,23.5,9.5,9.05,0.0
2017,6,4,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,5,5,45,99.0,15.0,2.35,19.5,24.0,71.81,0.0
2017,6,5,6,0,198.0,30.0,2.7,20.0,48.0,155.34,112.08
2017,6,5,6,15,294.0,43.0,2.75,20.5,90.0,228.63,180.27
2017,6,5,6,30,390.0,56.0,2.8,21.0,132.0,315.25,253.99
2017,6,5,6,45,462.0,64.0,2.85,21.5,182.0,387.21,314.07
2017,6,5,7,0,534.0,72.0,2.9,22.0,232.0,464.59,376.15
2017,6,5,7,15,580.0,78.5,3.05,22.5,284.0,526.83,424.36
2017,6,5,7,30,626.0,85.0,3.2,23.0,336.0,591.43,472.2
2017,6,5,7,45,663.5,88.5,3.35,24.0,389.5,647.58,510.64
2017,6,5,8,0,701.0,92.0,3.5,25.0,443.0,704.64,548.63
2017,6,5,8,15,725.5,96.0,3.5,25.5,494.0,748.52,576.73
2017,6,5,8,30,750.0,100.0,3.5,26.0,545.0,795.18,606.28
2017,6,5,8,45,770.0,103.0,3.55,27.0,594.0,835.55,629.9
2017,6,5,9,0,790.0,106.0,3.6,28.0,643.0,874.37,652.06
2017,6,5,9,15,803.5,108.5,3.55,28.0,687.0,904.62,670.19
2017,6,5,9,30,817.0,111.0,3.5,28.0,731.0,924.29,681.22
2017,6,5,9,45,827.0,113.5,3.5,28.5,769.5,946.31,692.85
2017,6,5,10,0,837.0,116.0,3.5,29.0,808.0,965.62,702.66
2017,6,5,10,15,845.0,118.0,3.45,29.0,841.0,979.54,710.08
2017,6,5,10,30,853.0,120.0,3.4,29.0,874.0,990.47,715.67
2017,6,5,10,45,856.5,122.5,3.4,29.5,900.0,994.3,715.71
2017,6,5,11,0,860.0,125.0,3.4,30.0,926.0,994.95,713.9
2017,6,5,11,15,646.0,273.5,3.4,30.0,882.5,937.68,675.42
2017,6,5,11,30,432.0,422.0,3.4,30.0,839.0,860.58,617.41
2017,6,5,11,45,643.5,281.0,3.45,30.5,910.5,915.87,660.04
2017,6,5,12,0,855.0,140.0,3.5,31.0,982.0,952.16,682.98
2017,6,5,12,15,855.5,140.5,3.5,31.0,985.5,932.71,669.95
2017,6,5,12,30,856.0,141.0,3.5,31.0,989.0,910.72,655.72
2017,6,5,12,45,582.5,310.5,3.5,31.0,886.5,807.54,584.48
2017,6,5,13,0,309.0,480.0,3.5,31.0,784.0,707.51,509.51
2017,6,5,13,15,235.0,486.5,3.5,30.5,716.5,637.7,461.81
2017,6,5,13,30,161.0,493.0,3.5,30.0,649.0,571.51,415.6
2017,6,5,13,45,308.5,444.0,3.5,30.0,734.5,623.54,455.47
2017,6,5,14,0,456.0,395.0,3.5,30.0,820.0,663.65,485.42
2017,6,5,14,15,380.0,406.5,3.45,29.5,753.5,602.46,441.87
2017,6,5,14,30,304.0,418.0,3.4,29.0,687.0,543.01,399.64
2017,6,5,14,45,255.0,410.0,3.4,29.0,630.0,489.34,360.93
2017,6,5,15,0,206.0,402.0,3.4,29.0,573.0,446.88,329.94
2017,6,5,15,15,103.0,223.5,3.35,29.0,309.0,242.12,180.06
2017,6,5,15,30,0.0,45.0,3.3,29.0,45.0,41.94,27.35
2017,6,5,15,45,0.0,31.0,3.3,29.0,31.0,28.87,17.2
2017,6,5,16,0,0.0,17.0,3.3,29.0,17.0,15.81,6.92
2017,6,5,16,15,0.0,29.5,3.2,28.5,29.5,27.44,16.25
2017,6,5,16,30,0.0,42.0,3.1,28.0,42.0,39.07,25.65
2017,6,5,16,45,0.0,31.5,3.05,27.5,31.5,29.28,17.95
2017,6,5,17,0,0.0,21.0,3.0,27.0,21.0,19.5,10.17
2017,6,5,17,15,0.0,18.5,2.8,26.5,18.5,17.17,8.36
2017,6,5,17,30,0.0,16.0,2.6,26.0,16.0,14.84,7.08
2017,6,5,17,45,0.0,13.5,2.45,26.0,13.5,12.51,5.11
2017,6,5,18,0,0.0,11.0,2.3,26.0,11.0,10.19,3.13
2017,6,5,18,15,0.0,8.5,2.05,25.5,8.5,7.87,1.13
2017,6,5,18,30,0.0,6.0,1.8,25.0,6.0,5.55,0.0
2017,6,5,18,45,0.0,4.0,1.6,24.5,4.0,3.7,0.0
2017,6,5,19,0,0.0,2.0,1.4,24.0,2.0,1.85,0.0
2017,6,5,19,15,0.0,1.0,1.45,23.5,1.0,0.92,0.0
2017,6,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,45,94.5,16.0,2.85,20.0,24.5,71.58,0.0
2017,6,6,6,0,189.0,32.0,3.0,20.0,49.0,154.29,111.43
2017,6,6,6,15,284.0,45.5,3.1,20.5,91.0,227.02,179.07
2017,6,6,6,30,379.0,59.0,3.2,21.0,133.0,309.48,249.67
2017,6,6,6,45,448.5,68.0,3.35,21.5,182.5,383.45,311.54
2017,6,6,7,0,518.0,77.0,3.5,22.0,232.0,459.9,373.28
2017,6,6,7,15,564.5,84.5,3.6,22.5,285.0,523.15,422.42
2017,6,6,7,30,611.0,92.0,3.7,23.0,338.0,588.78,471.56
2017,6,6,7,45,646.5,97.5,3.85,24.0,391.0,645.35,510.54
2017,6,6,8,0,682.0,103.0,4.0,25.0,444.0,702.69,548.95
2017,6,6,8,15,707.5,107.5,4.05,25.5,495.5,750.69,580.41
2017,6,6,8,30,733.0,112.0,4.1,26.0,547.0,794.07,608.04
2017,6,6,8,45,752.0,116.0,4.2,26.5,596.0,834.24,633.21
2017,6,6,9,0,771.0,120.0,4.3,27.0,645.0,872.82,657.0
2017,6,6,9,15,786.0,123.5,4.35,27.5,689.5,905.19,676.07
2017,6,6,9,30,801.0,127.0,4.4,28.0,734.0,935.34,693.54
2017,6,6,9,45,534.5,259.0,4.45,28.5,673.5,826.77,614.53
2017,6,6,10,0,268.0,391.0,4.5,29.0,613.0,693.6,512.44
2017,6,6,10,15,554.5,264.0,4.55,29.0,747.0,858.39,634.87
2017,6,6,10,30,841.0,137.0,4.6,29.0,881.0,996.23,727.54
2017,6,6,10,45,848.5,138.0,4.7,29.5,908.5,1002.29,728.86
2017,6,6,11,0,856.0,139.0,4.8,30.0,936.0,1005.23,729.28
2017,6,6,11,15,510.5,316.0,4.85,30.0,794.5,844.54,617.92
2017,6,6,11,30,165.0,493.0,4.9,30.0,653.0,654.77,477.08
2017,6,6,11,45,513.5,320.5,5.0,30.5,825.0,828.79,607.84
2017,6,6,12,0,862.0,148.0,5.1,31.0,997.0,966.59,702.39
2017,6,6,12,15,863.0,148.0,5.1,31.0,1000.5,946.91,688.37
2017,6,6,12,30,864.0,148.0,5.1,31.0,1004.0,924.67,673.64
2017,6,6,12,45,868.5,143.5,5.2,31.0,1001.5,899.21,657.41
2017,6,6,13,0,873.0,139.0,5.3,31.0,999.0,871.32,639.48
2017,6,6,13,15,574.5,307.5,5.3,31.0,871.0,750.89,553.19
2017,6,6,13,30,276.0,476.0,5.3,31.0,743.0,643.91,470.99
2017,6,6,13,45,572.0,302.5,5.35,31.0,840.0,692.49,512.93
2017,6,6,14,0,868.0,129.0,5.4,31.0,937.0,725.58,541.66
2017,6,6,14,15,861.5,127.5,5.35,31.0,910.0,681.76,509.08
2017,6,6,14,30,855.0,126.0,5.3,31.0,883.0,636.76,475.38
2017,6,6,14,45,557.5,259.5,5.3,31.0,746.0,532.09,395.38
2017,6,6,15,0,260.0,393.0,5.3,31.0,609.0,461.42,340.67
2017,6,6,15,15,279.5,367.5,5.2,31.0,589.5,432.86,319.33
2017,6,6,15,30,299.0,342.0,5.1,31.0,570.0,402.5,295.98
2017,6,6,15,45,550.0,224.0,5.1,31.0,610.5,377.28,272.94
2017,6,6,16,0,801.0,106.0,5.1,31.0,651.0,333.24,231.54
2017,6,6,16,15,783.0,102.5,5.0,30.5,602.5,281.4,187.93
2017,6,6,16,30,765.0,99.0,4.9,30.0,554.0,231.28,146.04
2017,6,6,16,45,742.5,95.0,4.85,30.0,502.5,181.98,106.52
2017,6,6,17,0,720.0,91.0,4.8,30.0,451.0,135.25,73.15
2017,6,6,17,15,688.0,86.0,4.5,29.5,398.0,84.62,44.57
2017,6,6,17,30,656.0,81.0,4.2,29.0,345.0,51.69,37.99
2017,6,6,17,45,611.0,75.0,3.95,28.5,292.0,49.81,36.62
2017,6,6,18,0,566.0,69.0,3.7,28.0,239.0,47.77,35.02
2017,6,6,18,15,501.0,61.0,3.25,27.0,189.0,43.87,31.8
2017,6,6,18,30,436.0,53.0,2.8,26.0,139.0,39.75,28.18
2017,6,6,18,45,335.5,41.5,2.35,25.5,95.5,32.12,21.29
2017,6,6,19,0,235.0,30.0,1.9,25.0,52.0,24.03,13.21
2017,6,6,19,15,117.5,15.0,1.8,24.5,26.0,11.83,0.0
2017,6,6,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,5,45,116.5,15.0,1.2,20.5,26.0,79.25,0.0
2017,6,7,6,0,233.0,30.0,1.3,21.0,52.0,171.71,123.68
2017,6,7,6,15,333.5,42.0,1.35,21.5,95.5,250.7,196.01
2017,6,7,6,30,434.0,54.0,1.4,22.0,139.0,337.95,269.08
2017,6,7,6,45,501.5,62.0,1.5,22.5,190.0,409.0,327.24
2017,6,7,7,0,569.0,70.0,1.6,23.0,241.0,485.08,386.92
2017,6,7,7,15,614.0,76.5,1.55,24.0,294.5,548.05,432.73
2017,6,7,7,30,659.0,83.0,1.5,25.0,348.0,613.27,477.11
2017,6,7,7,45,692.5,88.0,1.5,26.5,402.0,669.41,512.03
2017,6,7,8,0,726.0,93.0,1.5,28.0,456.0,722.54,543.44
2017,6,7,8,15,750.0,97.0,1.65,28.5,508.0,770.34,573.74
2017,6,7,8,30,774.0,101.0,1.8,29.0,560.0,817.32,603.02
2017,6,7,8,45,791.5,104.5,1.95,29.5,609.0,856.68,626.86
2017,6,7,9,0,809.0,108.0,2.1,30.0,658.0,894.3,649.38
2017,6,7,9,15,823.0,111.0,2.2,30.0,703.0,926.02,668.78
2017,6,7,9,30,837.0,114.0,2.3,30.0,748.0,946.99,681.31
2017,6,7,9,45,847.0,116.5,2.4,30.5,787.5,969.3,693.47
2017,6,7,10,0,857.0,119.0,2.5,31.0,827.0,988.84,703.87
2017,6,7,10,15,865.0,120.5,2.6,31.0,861.0,1002.39,712.0
2017,6,7,10,30,873.0,122.0,2.7,31.0,895.0,1012.89,718.37
2017,6,7,10,45,879.0,123.5,2.8,31.5,922.0,1018.24,720.18
2017,6,7,11,0,885.0,125.0,2.9,32.0,949.0,1020.37,720.11
2017,6,7,11,15,889.0,126.0,2.95,32.0,968.5,1016.74,717.59
2017,6,7,11,30,893.0,127.0,3.0,32.0,988.0,1009.85,713.2
2017,6,7,11,45,896.0,126.5,3.05,32.5,1000.0,997.33,703.93
2017,6,7,12,0,899.0,126.0,3.1,33.0,1012.0,981.7,692.86
2017,6,7,12,15,899.5,126.5,3.1,33.0,1015.5,961.68,680.16
2017,6,7,12,30,900.0,127.0,3.1,33.0,1019.0,938.95,665.8
2017,6,7,12,45,897.5,127.5,3.15,33.0,1014.5,911.08,648.5
2017,6,7,13,0,895.0,128.0,3.2,33.0,1010.0,880.96,629.71
2017,6,7,13,15,892.0,127.5,3.2,33.0,997.0,847.34,608.26
2017,6,7,13,30,889.0,127.0,3.2,33.0,984.0,811.62,585.33
2017,6,7,13,45,882.0,127.5,3.2,33.0,963.5,771.8,559.53
2017,6,7,14,0,875.0,128.0,3.2,33.0,943.0,730.43,532.21
2017,6,7,14,15,868.0,126.5,3.2,33.0,915.5,686.02,500.93
2017,6,7,14,30,861.0,125.0,3.2,33.0,888.0,640.48,468.17
2017,6,7,14,45,836.5,132.5,3.25,33.0,850.0,591.38,432.1
2017,6,7,15,0,812.0,140.0,3.3,33.0,812.0,539.53,393.32
2017,6,7,15,15,799.5,137.0,3.3,33.0,772.0,488.9,354.42
2017,6,7,15,30,787.0,134.0,3.3,33.0,732.0,438.63,314.77
2017,6,7,15,45,769.5,131.5,3.35,33.0,687.0,387.51,273.68
2017,6,7,16,0,752.0,129.0,3.4,33.0,642.0,337.69,232.79
2017,6,7,16,15,732.0,125.0,3.35,32.5,593.0,282.18,187.77
2017,6,7,16,30,712.0,121.0,3.3,32.0,544.0,233.55,148.07
2017,6,7,16,45,685.0,116.0,3.25,31.5,492.5,185.22,110.42
2017,6,7,17,0,658.0,111.0,3.2,31.0,441.0,139.98,78.66
2017,6,7,17,15,623.0,104.5,2.95,30.5,388.0,96.44,54.92
2017,6,7,17,30,588.0,98.0,2.7,30.0,335.0,64.17,48.22
2017,6,7,17,45,542.0,90.0,2.45,29.5,283.0,61.36,46.13
2017,6,7,18,0,496.0,82.0,2.2,29.0,231.0,58.31,43.73
2017,6,7,18,15,430.0,71.5,2.0,28.0,182.0,52.29,38.77
2017,6,7,18,30,364.0,61.0,1.8,27.0,133.0,45.69,33.07
2017,6,7,18,45,271.5,46.5,1.6,26.5,91.0,35.55,24.07
2017,6,7,19,0,179.0,32.0,1.4,26.0,49.0,24.94,13.95
2017,6,7,19,15,89.5,16.0,1.35,25.5,24.5,12.62,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,8,5,45,64.5,16.5,1.95,20.5,22.5,53.61,0.0
2017,6,8,6,0,129.0,33.0,2.3,21.0,45.0,116.86,83.09
2017,6,8,6,15,212.0,50.5,2.4,21.5,85.5,196.44,153.65
2017,6,8,6,30,295.0,68.0,2.5,22.0,126.0,273.55,219.04
2017,6,8,6,45,276.0,87.0,2.65,23.0,154.5,285.55,230.09
2017,6,8,7,0,257.0,106.0,2.8,24.0,183.0,306.1,246.32
2017,6,8,7,15,391.0,110.0,2.75,24.5,253.5,426.29,341.49
2017,6,8,7,30,525.0,114.0,2.7,25.0,324.0,544.71,431.39
2017,6,8,7,45,559.0,122.5,2.65,26.0,375.5,605.92,473.35
2017,6,8,8,0,593.0,131.0,2.6,27.0,427.0,662.63,510.8
2017,6,8,8,15,621.0,137.5,2.4,27.0,478.0,712.36,542.84
2017,6,8,8,30,649.0,144.0,2.2,27.0,529.0,761.76,573.72
2017,6,8,8,45,666.5,151.0,2.0,27.5,576.0,801.58,595.94
2017,6,8,9,0,684.0,158.0,1.8,28.0,623.0,839.93,616.45
2017,6,8,9,15,701.0,162.5,1.65,28.5,667.5,873.26,633.46
2017,6,8,9,30,718.0,167.0,1.5,29.0,712.0,904.67,648.74
2017,6,8,9,45,728.5,172.5,1.4,29.5,750.5,928.66,659.55
2017,6,8,10,0,739.0,178.0,1.3,30.0,789.0,950.12,668.64
2017,6,8,10,15,749.0,181.0,1.25,30.0,822.5,959.65,672.38
2017,6,8,10,30,759.0,184.0,1.2,30.0,856.0,972.56,678.39
2017,6,8,10,45,769.0,184.5,1.2,30.5,883.0,980.02,680.55
2017,6,8,11,0,779.0,185.0,1.2,31.0,910.0,984.51,681.08
2017,6,8,11,15,784.0,186.5,1.2,31.0,930.0,981.99,678.88
2017,6,8,11,30,789.0,188.0,1.2,31.0,950.0,976.42,675.06
2017,6,8,11,45,791.0,190.0,1.2,31.5,961.5,965.4,666.72
2017,6,8,12,0,793.0,192.0,1.2,32.0,973.0,951.45,656.79
2017,6,8,12,15,794.0,192.0,1.2,32.0,977.0,931.9,644.91
2017,6,8,12,30,795.0,192.0,1.2,32.0,981.0,909.88,631.61
2017,6,8,12,45,797.0,189.5,1.25,32.0,977.5,884.25,616.79
2017,6,8,13,0,799.0,187.0,1.3,32.0,974.0,856.51,600.57
2017,6,8,13,15,795.5,186.5,1.35,32.0,962.0,823.95,581.17
2017,6,8,13,30,792.0,186.0,1.4,32.0,950.0,789.66,560.5
2017,6,8,13,45,789.0,183.0,1.5,32.5,931.0,751.96,536.08
2017,6,8,14,0,786.0,180.0,1.6,33.0,912.0,712.77,509.74
2017,6,8,14,15,516.0,306.5,1.65,32.5,781.5,606.21,434.93
2017,6,8,14,30,246.0,433.0,1.7,32.0,651.0,520.59,373.51
2017,6,8,14,45,284.0,405.5,1.8,32.0,648.0,503.37,362.75
2017,6,8,15,0,322.0,378.0,1.9,32.0,645.0,482.72,348.54
2017,6,8,15,15,536.5,263.5,1.95,32.0,682.5,466.97,337.25
2017,6,8,15,30,751.0,149.0,2.0,32.0,720.0,436.9,312.74
2017,6,8,15,45,739.5,143.0,2.05,32.0,677.0,386.94,273.01
2017,6,8,16,0,728.0,137.0,2.1,32.0,634.0,332.46,229.23
2017,6,8,16,15,520.5,191.5,2.1,31.5,533.5,281.54,193.4
2017,6,8,16,30,313.0,246.0,2.1,31.0,433.0,254.79,178.53
2017,6,8,16,45,479.5,180.0,2.15,31.0,436.0,204.76,133.56
2017,6,8,17,0,646.0,114.0,2.2,31.0,439.0,142.03,80.45
2017,6,8,17,15,611.5,107.5,2.1,30.5,386.5,99.13,56.92
2017,6,8,17,30,577.0,101.0,2.0,30.0,334.0,66.39,50.04
2017,6,8,17,45,534.0,92.0,1.9,29.5,283.0,62.87,47.39
2017,6,8,18,0,491.0,83.0,1.8,29.0,232.0,59.05,44.35
2017,6,8,18,15,426.5,72.5,1.7,28.0,183.0,53.0,39.36
2017,6,8,18,30,362.0,62.0,1.6,27.0,134.0,46.43,33.7
2017,6,8,18,45,271.5,47.5,1.5,26.5,92.5,36.31,24.72
2017,6,8,19,0,181.0,33.0,1.4,26.0,51.0,25.73,14.66
2017,6,8,19,15,90.5,16.5,1.5,25.5,25.5,13.01,0.0
2017,6,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,11.0,3.25,21.5,11.0,10.2,0.0
2017,6,9,6,0,0.0,22.0,3.5,22.0,22.0,20.42,9.85
2017,6,9,6,15,0.0,43.0,3.7,22.5,43.0,42.78,29.03
2017,6,9,6,30,0.0,64.0,3.9,23.0,64.0,64.88,47.63
2017,6,9,6,45,12.5,85.5,4.1,23.5,89.5,94.58,72.49
2017,6,9,7,0,25.0,107.0,4.3,24.0,115.0,132.91,104.0
2017,6,9,7,15,39.0,131.5,4.35,24.0,146.5,170.03,134.24
2017,6,9,7,30,53.0,156.0,4.4,24.0,178.0,207.8,164.49
2017,6,9,7,45,113.0,184.5,4.5,24.5,238.5,299.34,237.45
2017,6,9,8,0,173.0,213.0,4.6,25.0,299.0,382.94,302.32
2017,6,9,8,15,193.5,237.0,4.55,25.0,343.5,430.67,337.82
2017,6,9,8,30,214.0,261.0,4.5,25.0,388.0,478.84,373.14
2017,6,9,8,45,177.5,287.5,4.5,25.5,399.0,478.42,369.45
2017,6,9,9,0,141.0,314.0,4.5,26.0,410.0,475.18,363.87
2017,6,9,9,15,146.0,334.0,4.45,26.0,439.5,501.57,382.23
2017,6,9,9,30,151.0,354.0,4.4,26.0,469.0,527.41,399.93
2017,6,9,9,45,97.5,353.5,4.4,26.5,429.5,458.53,346.42
2017,6,9,10,0,44.0,353.0,4.4,27.0,390.0,402.63,302.36
2017,6,9,10,15,132.5,394.5,4.35,27.0,511.0,546.12,408.91
2017,6,9,10,30,221.0,436.0,4.3,27.0,632.0,675.58,501.4
2017,6,9,10,45,240.0,447.0,4.25,27.5,666.0,701.73,517.55
2017,6,9,11,0,259.0,458.0,4.2,28.0,700.0,737.17,540.23
2017,6,9,11,15,311.0,448.0,4.15,28.0,744.5,771.1,564.14
2017,6,9,11,30,363.0,438.0,4.1,28.0,789.0,803.13,586.52
2017,6,9,11,45,226.5,462.5,4.05,28.5,683.0,676.98,494.87
2017,6,9,12,0,90.0,487.0,4.0,29.0,577.0,555.47,405.43
2017,6,9,12,15,230.0,469.0,3.9,29.0,697.5,667.37,487.66
2017,6,9,12,30,370.0,451.0,3.8,29.0,818.0,768.91,559.33
2017,6,9,12,45,296.5,476.5,3.75,29.0,770.0,710.72,516.84
2017,6,9,13,0,223.0,502.0,3.7,29.0,722.0,655.84,477.23
2017,6,9,13,15,165.5,493.0,3.55,29.0,655.0,587.48,428.53
2017,6,9,13,30,108.0,484.0,3.4,29.0,588.0,525.32,383.76
2017,6,9,13,45,185.0,471.5,3.25,29.0,646.0,560.09,409.98
2017,6,9,14,0,262.0,459.0,3.1,29.0,704.0,586.47,429.27
2017,6,9,14,15,228.5,450.0,2.95,29.0,659.0,545.14,399.18
2017,6,9,14,30,195.0,441.0,2.8,29.0,614.0,501.8,367.98
2017,6,9,14,45,165.0,422.5,2.7,29.0,565.5,455.73,334.96
2017,6,9,15,0,135.0,404.0,2.6,29.0,517.0,412.6,303.85
2017,6,9,15,15,182.5,381.0,2.55,29.0,525.0,405.74,298.93
2017,6,9,15,30,230.0,358.0,2.5,29.0,533.0,394.26,289.81
2017,6,9,15,45,139.5,322.0,2.5,29.0,426.0,317.26,234.02
2017,6,9,16,0,49.0,286.0,2.5,29.0,319.0,257.56,191.45
2017,6,9,16,15,234.5,253.0,2.4,28.5,395.0,260.39,188.8
2017,6,9,16,30,420.0,220.0,2.3,28.0,471.0,251.74,174.74
2017,6,9,16,45,478.0,185.0,2.2,28.0,445.5,208.95,138.52
2017,6,9,17,0,536.0,150.0,2.1,28.0,420.0,160.63,100.23
2017,6,9,17,15,499.5,140.5,1.95,27.5,369.5,120.56,77.31
2017,6,9,17,30,463.0,131.0,1.8,27.0,319.0,88.94,69.57
2017,6,9,17,45,418.0,118.5,1.65,26.5,269.0,82.64,64.66
2017,6,9,18,0,373.0,106.0,1.5,26.0,219.0,75.91,59.2
2017,6,9,18,15,312.0,90.5,1.45,25.5,172.5,66.41,51.19
2017,6,9,18,30,251.0,75.0,1.4,25.0,126.0,58.9,44.58
2017,6,9,18,45,177.5,55.5,1.4,25.0,86.0,44.37,31.66
2017,6,9,19,0,104.0,36.0,1.4,25.0,46.0,29.36,17.71
2017,6,9,19,15,52.0,18.0,1.45,24.5,23.0,15.06,0.0
2017,6,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,46.5,17.0,3.4,20.5,21.5,46.82,0.0
2017,6,10,6,0,93.0,34.0,3.5,21.0,43.0,101.6,71.63
2017,6,10,6,15,169.5,54.0,3.65,21.5,82.5,169.21,132.11
2017,6,10,6,30,246.0,74.0,3.8,22.0,122.0,243.22,195.19
2017,6,10,6,45,314.5,88.0,4.0,22.5,169.5,321.88,260.67
2017,6,10,7,0,383.0,102.0,4.2,23.0,217.0,396.32,321.18
2017,6,10,7,15,432.5,113.5,4.2,23.5,268.0,459.56,370.74
2017,6,10,7,30,482.0,125.0,4.2,24.0,319.0,525.93,421.09
2017,6,10,7,45,372.0,164.0,4.25,24.5,326.5,489.34,389.17
2017,6,10,8,0,262.0,203.0,4.3,25.0,334.0,456.76,359.9
2017,6,10,8,15,275.5,226.0,4.25,25.5,377.0,500.88,391.39
2017,6,10,8,30,289.0,249.0,4.2,26.0,420.0,544.7,421.68
2017,6,10,8,45,210.5,281.0,4.2,26.5,412.0,500.76,384.84
2017,6,10,9,0,132.0,313.0,4.2,27.0,404.0,465.64,354.6
2017,6,10,9,15,137.0,333.0,4.15,27.5,432.5,491.86,372.2
2017,6,10,9,30,142.0,353.0,4.1,28.0,461.0,517.57,388.99
2017,6,10,9,45,445.5,261.5,4.05,28.5,625.0,741.95,555.38
2017,6,10,10,0,749.0,170.0,4.0,29.0,789.0,945.54,693.93
2017,6,10,10,15,759.0,173.0,4.0,29.5,822.5,961.45,700.4
2017,6,10,10,30,769.0,176.0,4.0,30.0,856.0,974.54,706.43
2017,6,10,10,45,779.0,176.0,4.0,30.5,883.0,981.63,708.64
2017,6,10,11,0,789.0,176.0,4.0,31.0,910.0,985.74,709.06
2017,6,10,11,15,794.0,177.5,4.0,31.0,929.5,983.35,706.84
2017,6,10,11,30,799.0,179.0,4.0,31.0,949.0,977.9,702.81
2017,6,10,11,45,804.0,178.0,4.05,31.5,962.0,966.95,694.23
2017,6,10,12,0,809.0,177.0,4.1,32.0,975.0,953.04,683.88
2017,6,10,12,15,810.0,177.5,4.1,32.0,979.0,933.96,671.39
2017,6,10,12,30,811.0,178.0,4.1,32.0,983.0,912.34,657.31
2017,6,10,12,45,810.5,177.5,4.15,32.5,979.0,886.16,639.22
2017,6,10,13,0,810.0,177.0,4.2,33.0,975.0,857.92,619.81
2017,6,10,13,15,807.0,176.0,4.2,33.0,963.5,825.16,598.42
2017,6,10,13,30,804.0,175.0,4.2,33.0,952.0,790.6,575.77
2017,6,10,13,45,562.5,308.5,4.25,33.5,847.0,695.74,505.31
2017,6,10,14,0,321.0,442.0,4.3,34.0,742.0,614.17,443.04
2017,6,10,14,15,549.5,306.0,4.3,34.0,801.5,629.07,458.0
2017,6,10,14,30,778.0,170.0,4.3,34.0,861.0,627.41,459.48
2017,6,10,14,45,483.5,287.5,4.3,34.0,712.0,517.43,377.6
2017,6,10,15,0,189.0,405.0,4.3,34.0,563.0,441.91,320.84
2017,6,10,15,15,109.5,351.5,4.3,33.5,442.0,348.63,254.61
2017,6,10,15,30,30.0,298.0,4.3,33.0,321.0,270.51,198.62
2017,6,10,15,45,368.5,222.5,4.3,33.0,476.0,311.6,225.13
2017,6,10,16,0,707.0,147.0,4.3,33.0,631.0,335.51,233.28
2017,6,10,16,15,553.5,186.5,4.25,32.5,548.0,287.91,197.88
2017,6,10,16,30,400.0,226.0,4.2,32.0,465.0,252.65,174.17
2017,6,10,16,45,500.0,178.0,4.2,32.0,449.0,207.9,135.21
2017,6,10,17,0,600.0,130.0,4.2,32.0,433.0,151.6,89.35
2017,6,10,17,15,564.0,122.5,4.05,31.5,381.5,110.31,66.18
2017,6,10,17,30,528.0,115.0,3.9,31.0,330.0,77.9,59.38
2017,6,10,17,45,477.5,106.0,3.75,30.5,278.5,73.73,56.24
2017,6,10,18,0,427.0,97.0,3.6,30.0,227.0,69.28,52.73
2017,6,10,18,15,362.0,84.0,3.4,29.0,179.0,61.48,46.33
2017,6,10,18,30,297.0,71.0,3.2,28.0,131.0,53.25,39.29
2017,6,10,18,45,213.0,54.0,3.05,27.5,90.5,41.35,28.82
2017,6,10,19,0,129.0,37.0,2.9,27.0,50.0,30.15,18.22
2017,6,10,19,15,64.5,18.5,3.05,26.5,25.0,15.47,0.0
2017,6,10,19,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,11,5,45,69.0,17.5,3.35,20.5,24.0,57.17,0.0
2017,6,11,6,0,138.0,35.0,3.5,21.0,48.0,124.68,89.01
2017,6,11,6,15,233.5,50.5,3.7,21.5,89.5,207.41,162.76
2017,6,11,6,30,329.0,66.0,3.9,22.0,131.0,289.96,233.14
2017,6,11,6,45,190.0,89.0,4.15,23.0,129.0,235.13,189.37
2017,6,11,7,0,51.0,112.0,4.4,24.0,127.0,156.7,123.74
2017,6,11,7,15,316.0,107.0,4.45,24.5,231.0,369.48,298.72
2017,6,11,7,30,581.0,102.0,4.5,25.0,335.0,577.55,461.44
2017,6,11,7,45,442.0,149.0,4.6,25.5,341.0,539.79,427.63
2017,6,11,8,0,303.0,196.0,4.7,26.0,347.0,481.71,379.0
2017,6,11,8,15,240.5,229.5,4.65,26.5,358.0,475.24,370.38
2017,6,11,8,30,178.0,263.0,4.6,27.0,369.0,449.46,347.26
2017,6,11,8,45,258.0,274.0,4.55,27.5,442.0,549.93,421.6
2017,6,11,9,0,338.0,285.0,4.5,28.0,515.0,639.71,485.72
2017,6,11,9,15,575.0,203.5,4.45,28.5,626.0,798.25,601.22
2017,6,11,9,30,812.0,122.0,4.4,29.0,737.0,940.1,694.74
2017,6,11,9,45,827.0,122.5,4.35,29.5,777.5,956.08,701.3
2017,6,11,10,0,842.0,123.0,4.3,30.0,818.0,978.27,712.85
2017,6,11,10,15,850.0,124.5,4.25,30.5,852.0,991.8,718.64
2017,6,11,10,30,858.0,126.0,4.2,31.0,886.0,1002.35,722.62
2017,6,11,10,45,866.5,126.0,4.2,31.5,913.5,1008.77,724.31
2017,6,11,11,0,875.0,126.0,4.2,32.0,941.0,1012.06,724.13
2017,6,11,11,15,879.0,127.0,4.15,32.0,960.5,1008.66,720.98
2017,6,11,11,30,883.0,128.0,4.1,32.0,980.0,1002.05,715.93
2017,6,11,11,45,886.0,128.0,4.1,32.5,992.5,990.31,706.59
2017,6,11,12,0,889.0,128.0,4.1,33.0,1005.0,975.49,695.42
2017,6,11,12,15,890.0,128.5,4.1,33.0,1009.0,956.29,682.97
2017,6,11,12,30,891.0,129.0,4.1,33.0,1013.0,934.38,668.85
2017,6,11,12,45,890.0,129.0,4.1,33.5,1009.0,907.79,650.38
2017,6,11,13,0,889.0,129.0,4.1,34.0,1005.0,878.91,630.5
2017,6,11,13,15,886.5,128.0,4.1,34.0,993.5,845.65,609.02
2017,6,11,13,30,884.0,127.0,4.1,34.0,982.0,810.28,586.07
2017,6,11,13,45,879.5,126.5,4.1,34.0,962.5,771.83,560.93
2017,6,11,14,0,875.0,126.0,4.1,34.0,943.0,731.67,534.36
2017,6,11,14,15,869.0,124.5,4.05,34.0,916.5,688.11,503.3
2017,6,11,14,30,863.0,123.0,4.0,34.0,890.0,643.32,470.76
2017,6,11,14,45,854.0,121.5,4.0,34.0,856.5,595.75,435.65
2017,6,11,15,0,845.0,120.0,4.0,34.0,823.0,547.6,399.27
2017,6,11,15,15,834.5,118.0,3.95,34.0,783.5,497.97,360.8
2017,6,11,15,30,824.0,116.0,3.9,34.0,744.0,448.32,321.36
2017,6,11,15,45,808.5,113.5,3.9,34.0,699.5,390.93,275.56
2017,6,11,16,0,793.0,111.0,3.9,34.0,655.0,339.78,233.4
2017,6,11,16,15,774.5,107.5,3.85,33.5,606.0,288.26,191.01
2017,6,11,16,30,756.0,104.0,3.8,33.0,557.0,238.5,150.14
2017,6,11,16,45,730.0,100.5,3.8,33.0,505.5,189.5,111.37
2017,6,11,17,0,704.0,97.0,3.8,33.0,454.0,137.98,74.26
2017,6,11,17,15,671.0,92.0,3.6,32.5,401.0,93.11,49.2
2017,6,11,17,30,638.0,87.0,3.4,32.0,348.0,55.69,40.77
2017,6,11,17,45,591.0,81.0,3.2,31.5,295.0,54.02,39.62
2017,6,11,18,0,544.0,75.0,3.0,31.0,242.0,52.23,38.27
2017,6,11,18,15,479.0,66.0,2.65,30.0,192.0,47.71,34.6
2017,6,11,18,30,414.0,57.0,2.3,29.0,142.0,42.9,30.47
2017,6,11,18,45,316.0,45.0,2.0,28.0,98.5,34.29,22.92
2017,6,11,19,0,218.0,33.0,1.7,27.0,55.0,25.68,14.77
2017,6,11,19,15,109.0,16.5,1.8,26.5,27.5,12.97,0.0
2017,6,11,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,104.5,16.0,2.4,21.5,26.0,75.66,0.0
2017,6,12,6,0,209.0,32.0,2.7,22.0,52.0,163.28,117.25
2017,6,12,6,15,311.0,44.5,2.85,22.5,95.0,239.06,187.09
2017,6,12,6,30,413.0,57.0,3.0,23.0,138.0,328.64,262.73
2017,6,12,6,45,488.0,64.5,3.15,23.5,189.0,402.88,324.32
2017,6,12,7,0,563.0,72.0,3.3,24.0,240.0,482.7,388.03
2017,6,12,7,15,609.0,78.0,3.3,24.5,293.5,545.5,435.96
2017,6,12,7,30,655.0,84.0,3.3,25.0,347.0,610.61,483.08
2017,6,12,7,45,696.0,86.5,3.3,26.0,401.5,669.32,522.31
2017,6,12,8,0,737.0,89.0,3.3,27.0,456.0,725.89,558.69
2017,6,12,8,15,425.5,175.5,3.25,27.5,393.0,583.22,449.55
2017,6,12,8,30,114.0,262.0,3.2,28.0,330.0,391.93,298.99
2017,6,12,8,45,472.0,179.5,3.2,28.5,495.5,650.18,496.09
2017,6,12,9,0,830.0,97.0,3.2,29.0,661.0,892.44,660.83
2017,6,12,9,15,843.5,99.5,3.15,29.5,706.0,923.7,676.28
2017,6,12,9,30,857.0,102.0,3.1,30.0,751.0,952.63,691.66
2017,6,12,9,45,869.5,103.0,3.1,30.5,791.5,976.36,703.92
2017,6,12,10,0,882.0,104.0,3.1,31.0,832.0,997.38,714.44
2017,6,12,10,15,632.0,243.5,3.1,31.0,776.5,915.31,659.8
2017,6,12,10,30,382.0,383.0,3.1,31.0,721.0,793.77,571.78
2017,6,12,10,45,646.5,245.5,3.15,31.5,838.0,926.97,666.49
2017,6,12,11,0,911.0,108.0,3.2,32.0,955.0,1029.91,729.38
2017,6,12,11,15,914.5,108.5,3.2,32.5,975.0,1025.63,723.68
2017,6,12,11,30,918.0,109.0,3.2,33.0,995.0,1018.06,716.96
2017,6,12,11,45,913.0,114.5,3.25,33.5,1005.0,1003.81,706.6
2017,6,12,12,0,908.0,120.0,3.3,34.0,1015.0,986.41,694.4
2017,6,12,12,15,908.5,120.0,3.35,34.0,1019.0,966.08,681.85
2017,6,12,12,30,909.0,120.0,3.4,34.0,1023.0,943.02,667.6
2017,6,12,12,45,909.0,119.5,3.45,34.0,1019.5,916.55,651.16
2017,6,12,13,0,909.0,119.0,3.5,34.0,1016.0,887.67,633.13
