Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,13,15,906.5,118.5,3.55,34.0,1004.0,854.33,612.11
2017,6,12,13,30,904.0,118.0,3.6,34.0,992.0,818.82,589.54
2017,6,12,13,45,900.5,117.0,3.65,34.5,972.5,780.05,563.48
2017,6,12,14,0,897.0,116.0,3.7,35.0,953.0,739.44,536.07
2017,6,12,14,15,511.0,277.5,3.7,35.0,751.5,580.55,421.0
2017,6,12,14,30,125.0,439.0,3.7,35.0,550.0,457.54,329.07
2017,6,12,14,45,482.0,283.5,3.7,35.0,688.0,514.34,373.69
2017,6,12,15,0,839.0,128.0,3.7,35.0,826.0,551.79,400.27
2017,6,12,15,15,828.0,125.5,3.7,34.5,786.5,497.3,359.25
2017,6,12,15,30,817.0,123.0,3.7,34.0,747.0,446.8,320.16
2017,6,12,15,45,802.5,120.0,3.75,34.0,702.5,394.93,278.45
2017,6,12,16,0,788.0,117.0,3.8,34.0,658.0,343.99,236.59
2017,6,12,16,15,769.5,113.5,3.8,33.5,609.5,292.72,194.52
2017,6,12,16,30,751.0,110.0,3.8,33.0,561.0,243.23,153.94
2017,6,12,16,45,726.0,106.0,3.85,33.0,509.0,188.83,111.04
2017,6,12,17,0,701.0,102.0,3.9,33.0,457.0,142.29,77.62
2017,6,12,17,15,668.0,96.5,3.7,32.5,404.0,97.16,52.15
2017,6,12,17,30,635.0,91.0,3.5,32.0,351.0,58.6,43.17
2017,6,12,17,45,589.5,84.0,3.35,31.5,298.0,56.3,41.52
2017,6,12,18,0,544.0,77.0,3.2,31.0,245.0,53.8,39.59
2017,6,12,18,15,479.0,68.0,2.95,30.0,194.5,49.36,35.98
2017,6,12,18,30,414.0,59.0,2.7,29.0,144.0,44.64,31.94
2017,6,12,18,45,319.0,46.5,2.5,28.5,100.5,35.46,23.84
2017,6,12,19,0,224.0,34.0,2.3,28.0,57.0,26.47,15.37
2017,6,12,19,15,112.0,17.0,2.5,27.5,28.5,13.37,0.0
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,5,45,94.5,16.5,2.7,22.5,25.0,72.17,0.0
2017,6,13,6,0,189.0,33.0,3.0,23.0,50.0,155.4,110.89
2017,6,13,6,15,288.5,46.0,3.25,23.5,92.5,229.43,178.85
2017,6,13,6,30,388.0,59.0,3.5,24.0,135.0,313.76,250.3
2017,6,13,6,45,472.5,65.0,3.75,24.5,186.5,393.73,316.56
2017,6,13,7,0,557.0,71.0,4.0,25.0,238.0,477.29,383.53
2017,6,13,7,15,603.0,77.5,4.0,25.5,291.0,540.43,431.9
2017,6,13,7,30,649.0,84.0,4.0,26.0,344.0,605.92,479.59
2017,6,13,7,45,403.0,148.5,4.05,27.0,317.5,508.44,399.76
2017,6,13,8,0,157.0,213.0,4.1,28.0,291.0,369.74,287.16
2017,6,13,8,15,466.0,155.0,4.1,28.5,423.5,593.43,460.45
2017,6,13,8,30,775.0,97.0,4.1,29.0,556.0,812.46,614.75
2017,6,13,8,45,795.5,99.0,4.1,29.5,605.5,852.91,638.08
2017,6,13,9,0,816.0,101.0,4.1,30.0,655.0,891.82,661.11
2017,6,13,9,15,829.0,103.5,4.1,30.5,699.5,914.33,672.89
2017,6,13,9,30,842.0,106.0,4.1,31.0,744.0,942.49,688.48
2017,6,13,9,45,855.0,106.5,4.15,31.5,784.0,965.93,701.1
2017,6,13,10,0,868.0,107.0,4.2,32.0,824.0,986.72,712.02
2017,6,13,10,15,875.5,108.5,4.25,32.0,857.5,1000.27,719.75
2017,6,13,10,30,883.0,110.0,4.3,32.0,891.0,1010.76,725.66
2017,6,13,10,45,891.0,109.5,4.35,32.5,918.5,1016.5,727.16
2017,6,13,11,0,899.0,109.0,4.4,33.0,946.0,1019.06,726.77
2017,6,13,11,15,902.5,110.0,4.45,33.5,965.5,1015.4,722.55
2017,6,13,11,30,906.0,111.0,4.5,34.0,985.0,1008.47,716.4
2017,6,13,11,45,886.0,127.0,4.6,34.5,991.0,989.94,703.22
2017,6,13,12,0,866.0,143.0,4.7,35.0,997.0,968.22,688.14
2017,6,13,12,15,866.5,143.5,4.75,35.0,1000.5,948.83,675.81
2017,6,13,12,30,867.0,144.0,4.8,35.0,1004.0,926.86,661.89
2017,6,13,12,45,583.5,313.0,4.85,35.0,891.5,813.73,584.53
2017,6,13,13,0,300.0,482.0,4.9,35.0,779.0,703.85,503.03
2017,6,13,13,15,584.0,308.5,4.95,35.0,877.0,762.66,551.49
2017,6,13,13,30,868.0,135.0,5.0,35.0,975.0,805.78,584.76
2017,6,13,13,45,869.5,130.0,5.05,35.5,957.0,768.63,558.91
2017,6,13,14,0,871.0,125.0,5.1,36.0,939.0,729.37,531.92
2017,6,13,14,15,864.5,123.5,5.1,36.0,912.0,685.74,500.84
2017,6,13,14,30,858.0,122.0,5.1,36.0,885.0,640.91,468.29
2017,6,13,14,45,858.5,115.5,5.15,36.0,854.0,594.97,434.46
2017,6,13,15,0,859.0,109.0,5.2,36.0,823.0,547.6,398.68
2017,6,13,15,15,848.5,107.0,5.2,35.5,784.0,497.4,360.49
2017,6,13,15,30,838.0,105.0,5.2,35.0,745.0,447.18,321.14
2017,6,13,15,45,824.5,102.5,5.2,35.0,700.5,395.6,279.14
2017,6,13,16,0,811.0,100.0,5.2,35.0,656.0,338.46,232.33
2017,6,13,16,15,793.5,97.0,5.2,34.5,608.0,286.7,189.47
2017,6,13,16,30,776.0,94.0,5.2,34.0,560.0,236.57,148.0
2017,6,13,16,45,748.0,92.0,5.2,34.0,508.0,187.35,108.86
2017,6,13,17,0,720.0,90.0,5.2,34.0,456.0,141.26,75.79
2017,6,13,17,15,688.5,85.5,5.1,33.5,403.5,91.03,46.31
2017,6,13,17,30,657.0,81.0,5.0,33.0,351.0,51.26,36.93
2017,6,13,17,45,603.5,77.0,4.95,32.5,297.5,50.86,36.82
2017,6,13,18,0,550.0,73.0,4.9,32.0,244.0,50.47,36.64
2017,6,13,18,15,485.5,65.0,4.75,31.0,194.0,46.72,33.62
2017,6,13,18,30,421.0,57.0,4.6,30.0,144.0,42.77,30.23
2017,6,13,18,45,314.0,46.0,4.45,29.5,100.5,35.03,23.38
2017,6,13,19,0,207.0,35.0,4.3,29.0,57.0,27.24,15.94
2017,6,13,19,15,103.5,17.5,4.3,28.5,28.5,13.76,0.0
2017,6,13,19,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,5,45,60.5,17.0,3.7,23.5,23.0,52.61,0.0
2017,6,14,6,0,121.0,34.0,3.8,24.0,46.0,114.77,80.36
2017,6,14,6,15,212.5,50.5,4.05,24.5,86.0,196.23,151.97
2017,6,14,6,30,304.0,67.0,4.3,25.0,126.0,276.7,219.9
2017,6,14,6,45,374.0,78.5,4.55,25.5,174.5,345.81,277.56
2017,6,14,7,0,444.0,90.0,4.8,26.0,223.0,420.86,338.23
2017,6,14,7,15,493.5,99.0,4.85,26.5,274.0,483.68,387.15
2017,6,14,7,30,543.0,108.0,4.9,27.0,325.0,555.53,441.16
2017,6,14,7,45,585.5,113.0,5.0,27.5,378.0,614.71,484.39
2017,6,14,8,0,628.0,118.0,5.1,28.0,431.0,675.17,526.48
2017,6,14,8,15,655.5,123.5,5.1,28.5,482.0,724.42,559.08
2017,6,14,8,30,683.0,129.0,5.1,29.0,533.0,773.3,590.79
2017,6,14,8,45,391.0,218.0,5.15,29.5,453.5,620.54,473.9
2017,6,14,9,0,99.0,307.0,5.2,30.0,374.0,413.89,312.73
2017,6,14,9,15,435.0,222.5,5.2,30.5,547.5,680.26,515.02
2017,6,14,9,30,771.0,138.0,5.2,31.0,721.0,918.04,679.84
2017,6,14,9,45,554.5,254.0,5.2,31.5,685.0,840.89,621.25
2017,6,14,10,0,338.0,370.0,5.2,32.0,649.0,740.58,543.53
2017,6,14,10,15,262.0,404.5,5.2,32.5,626.5,699.75,511.32
2017,6,14,10,30,186.0,439.0,5.2,33.0,604.0,643.85,468.61
2017,6,14,10,45,151.0,451.0,5.2,33.5,587.5,616.77,447.32
2017,6,14,11,0,116.0,463.0,5.2,34.0,571.0,588.96,425.49
2017,6,14,11,15,88.0,455.5,5.2,34.0,538.5,537.84,388.91
2017,6,14,11,30,60.0,448.0,5.2,34.0,506.0,498.17,360.09
2017,6,14,11,45,110.5,476.5,5.2,34.5,585.0,571.12,411.49
2017,6,14,12,0,161.0,505.0,5.2,35.0,664.0,647.31,463.57
2017,6,14,12,15,89.0,409.0,5.15,35.0,497.0,473.95,342.08
2017,6,14,12,30,17.0,313.0,5.1,35.0,330.0,309.06,223.3
2017,6,14,12,45,93.0,410.0,5.1,35.5,501.5,467.37,337.63
2017,6,14,13,0,169.0,507.0,5.1,36.0,673.0,615.25,439.68
2017,6,14,13,15,137.0,495.0,5.1,36.0,629.0,566.76,405.2
2017,6,14,13,30,105.0,483.0,5.1,36.0,585.0,522.78,374.34
2017,6,14,13,45,73.5,443.5,5.1,36.0,514.5,456.45,327.88
2017,6,14,14,0,42.0,404.0,5.1,36.0,444.0,393.34,283.2
2017,6,14,14,15,67.5,416.5,5.05,36.0,478.5,415.89,299.88
2017,6,14,14,30,93.0,429.0,5.0,36.0,513.0,435.47,314.04
2017,6,14,14,45,69.0,393.0,5.0,36.0,453.5,383.94,277.44
2017,6,14,15,0,45.0,357.0,5.0,36.0,394.0,335.21,242.77
2017,6,14,15,15,384.5,261.5,4.95,36.0,557.0,396.38,287.72
2017,6,14,15,30,724.0,166.0,4.9,36.0,720.0,439.7,314.86
2017,6,14,15,45,499.5,235.5,4.85,36.0,607.0,372.81,265.02
2017,6,14,16,0,275.0,305.0,4.8,36.0,494.0,330.19,235.46
2017,6,14,16,15,261.5,283.0,4.7,35.5,452.0,291.41,206.56
2017,6,14,16,30,248.0,261.0,4.6,35.0,410.0,254.28,178.85
2017,6,14,16,45,431.5,194.5,4.55,35.0,425.5,211.68,139.23
2017,6,14,17,0,615.0,128.0,4.5,35.0,441.0,154.67,89.68
2017,6,14,17,15,579.5,120.5,4.3,34.5,389.0,112.45,65.54
2017,6,14,17,30,544.0,113.0,4.1,34.0,337.0,75.31,56.49
2017,6,14,17,45,503.0,102.5,3.9,33.5,286.5,71.11,53.35
2017,6,14,18,0,462.0,92.0,3.7,33.0,236.0,65.5,48.92
2017,6,14,18,15,397.0,80.5,3.4,32.0,187.0,58.73,43.45
2017,6,14,18,30,332.0,69.0,3.1,31.0,138.0,51.59,37.43
2017,6,14,18,45,250.5,53.0,2.8,30.0,96.5,40.46,27.82
2017,6,14,19,0,169.0,37.0,2.5,29.0,55.0,28.81,17.24
2017,6,14,19,15,84.5,18.5,2.65,28.5,27.5,14.55,0.0
2017,6,14,19,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,5,45,22.5,16.5,3.55,23.5,18.5,31.22,0.0
2017,6,15,6,0,45.0,33.0,3.7,24.0,37.0,68.6,45.82
2017,6,15,6,15,97.5,55.0,3.9,24.5,71.5,124.44,94.66
2017,6,15,6,30,150.0,77.0,4.1,25.0,106.0,192.82,151.91
2017,6,15,6,45,222.0,89.0,4.3,25.5,147.5,254.54,203.61
2017,6,15,7,0,294.0,101.0,4.5,26.0,189.0,323.26,259.79
2017,6,15,7,15,281.5,126.0,4.6,26.5,224.0,355.54,284.35
2017,6,15,7,30,269.0,151.0,4.7,27.0,259.0,385.55,306.28
2017,6,15,7,45,179.5,180.0,4.8,27.5,256.5,345.52,272.02
2017,6,15,8,0,90.0,209.0,4.9,28.0,254.0,297.38,231.19
2017,6,15,8,15,92.5,233.5,4.95,28.5,284.5,327.28,252.9
2017,6,15,8,30,95.0,258.0,5.0,29.0,315.0,356.85,273.84
2017,6,15,8,45,282.5,248.5,5.05,29.5,436.5,542.4,415.48
2017,6,15,9,0,470.0,239.0,5.1,30.0,558.0,724.56,547.89
2017,6,15,9,15,250.0,266.5,5.0,30.5,437.5,538.55,406.54
2017,6,15,9,30,30.0,294.0,4.9,31.0,317.0,329.69,245.53
2017,6,15,9,45,23.0,281.5,4.85,31.5,300.0,295.12,219.24
2017,6,15,10,0,16.0,269.0,4.8,32.0,283.0,274.65,203.04
2017,6,15,10,15,161.0,342.0,4.7,32.5,484.5,518.69,383.5
2017,6,15,10,30,306.0,415.0,4.6,33.0,686.0,751.45,544.52
2017,6,15,10,45,217.0,440.5,4.55,33.5,635.5,672.23,485.11
2017,6,15,11,0,128.0,466.0,4.5,34.0,585.0,604.16,434.29
2017,6,15,11,15,473.0,316.5,4.4,34.0,770.0,809.18,583.98
2017,6,15,11,30,818.0,167.0,4.3,34.0,955.0,985.86,702.26
2017,6,15,11,45,822.0,167.0,4.25,34.5,967.5,975.06,692.01
2017,6,15,12,0,826.0,167.0,4.2,35.0,980.0,961.26,681.28
2017,6,15,12,15,827.0,167.0,4.15,35.0,984.5,941.74,668.4
2017,6,15,12,30,828.0,167.0,4.1,35.0,989.0,919.62,653.95
2017,6,15,12,45,830.0,165.0,4.1,35.5,986.5,894.19,636.32
2017,6,15,13,0,832.0,163.0,4.1,36.0,984.0,866.51,617.32
2017,6,15,13,15,829.0,162.5,4.1,36.0,972.5,833.84,596.33
2017,6,15,13,30,826.0,162.0,4.1,36.0,961.0,799.29,574.03
2017,6,15,13,45,823.5,159.5,4.1,36.5,942.5,761.6,548.38
2017,6,15,14,0,821.0,157.0,4.1,37.0,924.0,722.26,520.56
2017,6,15,14,15,814.5,155.0,4.1,37.0,898.5,679.19,490.46
2017,6,15,14,30,808.0,153.0,4.1,37.0,873.0,635.12,459.06
2017,6,15,14,45,818.5,139.5,4.1,37.0,845.0,590.31,426.68
2017,6,15,15,0,829.0,126.0,4.1,37.0,817.0,547.24,394.49
2017,6,15,15,15,818.5,123.5,4.1,36.5,778.5,493.54,354.6
2017,6,15,15,30,808.0,121.0,4.1,36.0,740.0,443.79,316.29
2017,6,15,15,45,794.5,118.0,4.1,36.0,696.5,392.81,275.43
2017,6,15,16,0,781.0,115.0,4.1,36.0,653.0,342.65,234.37
2017,6,15,16,15,763.0,111.5,4.05,35.5,605.0,291.89,192.94
2017,6,15,16,30,745.0,108.0,4.0,35.0,557.0,242.84,152.91
2017,6,15,16,45,721.0,103.5,4.0,35.0,506.0,193.9,114.26
2017,6,15,17,0,697.0,99.0,4.0,35.0,455.0,142.1,76.74
2017,6,15,17,15,665.0,94.0,3.8,34.5,402.5,97.54,51.26
2017,6,15,17,30,633.0,89.0,3.6,34.0,350.0,56.9,41.39
2017,6,15,17,45,588.0,82.5,3.45,33.5,297.5,54.92,40.0
2017,6,15,18,0,543.0,76.0,3.3,33.0,245.0,52.77,38.38
2017,6,15,18,15,479.0,67.5,2.95,32.0,195.0,48.72,35.13
2017,6,15,18,30,415.0,59.0,2.6,31.0,145.0,44.42,31.49
2017,6,15,18,45,319.0,47.0,2.3,30.5,101.5,35.77,23.91
2017,6,15,19,0,223.0,35.0,2.0,30.0,58.0,27.21,15.94
2017,6,15,19,15,111.5,17.5,2.15,29.5,29.0,13.73,0.0
2017,6,15,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,71.5,16.5,3.9,23.0,23.0,56.29,0.0
2017,6,16,6,0,143.0,33.0,4.1,23.0,46.0,133.66,94.41
2017,6,16,6,15,238.5,48.0,4.2,23.5,87.0,206.03,160.37
2017,6,16,6,30,334.0,63.0,4.3,24.0,128.0,288.09,230.0
2017,6,16,6,45,410.0,72.5,4.4,24.5,177.5,359.68,289.84
2017,6,16,7,0,486.0,82.0,4.5,25.0,227.0,442.7,356.6
2017,6,16,7,15,534.5,90.0,4.5,25.5,278.5,506.66,406.11
2017,6,16,7,30,583.0,98.0,4.5,26.0,330.0,573.18,455.85
2017,6,16,7,45,627.5,101.0,4.5,27.0,384.0,632.8,497.15
2017,6,16,8,0,672.0,104.0,4.5,28.0,438.0,693.81,537.69
2017,6,16,8,15,698.0,108.5,4.45,28.5,489.5,742.01,568.9
2017,6,16,8,30,724.0,113.0,4.4,29.0,541.0,789.71,599.09
2017,6,16,8,45,744.5,116.5,4.4,29.5,589.5,826.48,621.3
2017,6,16,9,0,765.0,120.0,4.4,30.0,638.0,865.93,645.09
2017,6,16,9,15,780.0,123.0,4.35,30.5,682.5,897.87,663.24
2017,6,16,9,30,795.0,126.0,4.3,31.0,727.0,927.65,679.79
2017,6,16,9,45,807.5,128.0,4.3,31.5,767.0,951.48,692.53
2017,6,16,10,0,820.0,130.0,4.3,32.0,807.0,972.7,703.56
2017,6,16,10,15,829.0,132.0,4.2,32.5,841.0,978.74,704.18
2017,6,16,10,30,838.0,134.0,4.1,33.0,875.0,990.82,708.9
2017,6,16,10,45,845.5,135.0,4.1,33.5,902.5,997.35,710.65
2017,6,16,11,0,853.0,136.0,4.1,34.0,930.0,1000.79,710.58
2017,6,16,11,15,858.0,137.5,4.1,34.5,950.0,999.08,707.36
2017,6,16,11,30,863.0,139.0,4.1,35.0,970.0,994.2,702.29
2017,6,16,11,45,878.5,130.5,4.1,35.5,986.5,986.83,695.79
2017,6,16,12,0,894.0,122.0,4.1,36.0,1003.0,976.25,687.4
2017,6,16,12,15,895.0,122.5,4.05,36.0,1007.5,957.28,674.95
2017,6,16,12,30,896.0,123.0,4.0,36.0,1012.0,935.57,660.87
2017,6,16,12,45,896.5,122.0,4.0,36.5,1009.0,909.57,643.02
2017,6,16,13,0,897.0,121.0,4.0,37.0,1006.0,881.19,623.72
2017,6,16,13,15,895.0,120.5,4.0,37.0,995.0,848.82,603.12
2017,6,16,13,30,893.0,120.0,4.0,37.0,984.0,814.25,581.03
2017,6,16,13,45,889.5,118.5,4.0,37.0,965.0,775.62,556.12
2017,6,16,14,0,886.0,117.0,4.0,37.0,946.0,735.17,529.84
2017,6,16,14,15,880.5,115.5,3.95,37.0,920.0,691.73,499.65
2017,6,16,14,30,875.0,114.0,3.9,37.0,894.0,646.96,467.6
2017,6,16,14,45,856.5,119.0,3.9,37.0,858.0,598.95,432.55
2017,6,16,15,0,838.0,124.0,3.9,37.0,822.0,551.11,396.84
2017,6,16,15,15,827.0,121.5,3.9,37.0,783.0,501.26,358.94
2017,6,16,15,30,816.0,119.0,3.9,37.0,744.0,446.35,316.55
2017,6,16,15,45,801.5,116.5,3.9,37.0,700.0,395.0,275.66
2017,6,16,16,0,787.0,114.0,3.9,37.0,656.0,344.57,234.62
2017,6,16,16,15,769.0,110.5,3.9,36.5,608.0,293.49,193.17
2017,6,16,16,30,751.0,107.0,3.9,36.0,560.0,244.11,153.05
2017,6,16,16,45,726.5,103.0,3.9,36.0,509.0,195.16,114.51
2017,6,16,17,0,702.0,99.0,3.9,36.0,458.0,143.41,77.13
2017,6,16,17,15,670.0,93.5,3.7,35.5,405.0,98.19,51.14
2017,6,16,17,30,638.0,88.0,3.5,35.0,352.0,56.77,41.09
2017,6,16,17,45,593.0,82.0,3.3,34.5,299.5,54.49,39.46
2017,6,16,18,0,548.0,76.0,3.1,34.0,247.0,52.73,38.17
2017,6,16,18,15,485.0,67.5,2.85,33.0,197.0,48.67,34.93
2017,6,16,18,30,422.0,59.0,2.6,32.0,147.0,44.37,31.3
2017,6,16,18,45,326.5,47.0,2.4,31.0,103.0,35.76,23.86
2017,6,16,19,0,231.0,35.0,2.2,30.0,59.0,27.2,15.97
2017,6,16,19,15,115.5,17.5,2.4,29.5,29.5,13.72,0.0
2017,6,16,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,5,45,49.5,17.5,4.25,23.5,22.0,48.74,0.0
2017,6,17,6,0,99.0,35.0,4.4,24.0,44.0,106.45,73.75
2017,6,17,6,15,184.5,53.5,4.55,24.5,84.0,175.96,135.89
2017,6,17,6,30,270.0,72.0,4.7,25.0,124.0,263.54,209.29
2017,6,17,6,45,352.0,82.5,4.85,25.5,173.0,336.96,270.51
2017,6,17,7,0,434.0,93.0,5.0,26.0,222.0,417.48,335.65
2017,6,17,7,15,484.5,102.5,5.05,26.5,274.0,481.12,385.32
2017,6,17,7,30,535.0,112.0,5.1,27.0,326.0,553.3,439.75
2017,6,17,7,45,586.5,114.5,5.15,27.5,380.0,616.47,486.13
2017,6,17,8,0,638.0,117.0,5.2,28.0,434.0,681.41,531.47
2017,6,17,8,15,665.0,122.5,5.2,28.5,485.5,730.6,563.99
2017,6,17,8,30,692.0,128.0,5.2,29.0,537.0,779.38,595.6
2017,6,17,8,45,720.5,129.0,5.2,29.5,587.0,823.47,623.32
2017,6,17,9,0,749.0,130.0,5.2,30.0,637.0,862.14,646.87
2017,6,17,9,15,764.5,133.0,5.15,30.5,681.5,894.23,665.33
2017,6,17,9,30,780.0,136.0,5.1,31.0,726.0,924.2,682.18
2017,6,17,9,45,795.0,137.0,5.1,31.5,766.0,949.14,695.84
2017,6,17,10,0,810.0,138.0,5.1,32.0,806.0,971.57,707.8
2017,6,17,10,15,818.5,140.5,5.05,32.5,839.5,986.44,714.42
2017,6,17,10,30,827.0,143.0,5.0,33.0,873.0,998.37,719.2
2017,6,17,10,45,835.0,143.5,5.0,33.5,900.5,995.5,714.83
2017,6,17,11,0,843.0,144.0,5.0,34.0,928.0,998.88,714.76
2017,6,17,11,15,847.5,145.0,5.0,34.0,947.5,996.16,712.32
2017,6,17,11,30,852.0,146.0,5.0,34.0,967.0,990.32,708.02
2017,6,17,11,45,833.0,161.5,5.0,34.5,972.5,980.85,700.04
2017,6,17,12,0,814.0,177.0,5.0,35.0,978.0,960.08,684.89
2017,6,17,12,15,814.5,177.0,4.95,35.0,982.5,940.25,671.62
2017,6,17,12,30,815.0,177.0,4.9,35.0,987.0,917.88,656.75
2017,6,17,12,45,815.5,175.5,4.9,35.0,983.5,891.86,639.86
2017,6,17,13,0,816.0,174.0,4.9,35.0,980.0,863.73,621.6
2017,6,17,13,15,813.0,173.5,4.85,35.0,968.5,831.52,600.31
2017,6,17,13,30,810.0,173.0,4.8,35.0,957.0,797.48,577.78
2017,6,17,13,45,807.5,170.0,4.8,35.5,938.5,759.92,551.86
2017,6,17,14,0,805.0,167.0,4.8,36.0,920.0,720.77,523.52
2017,6,17,14,15,639.5,264.0,4.75,36.0,852.0,654.72,474.08
2017,6,17,14,30,474.0,361.0,4.7,36.0,784.0,602.02,433.91
2017,6,17,14,45,475.0,341.0,4.7,36.0,751.0,559.6,403.99
2017,6,17,15,0,476.0,321.0,4.7,36.0,718.0,516.78,373.13
2017,6,17,15,15,471.0,303.0,4.65,35.5,680.0,472.34,341.04
2017,6,17,15,30,466.0,285.0,4.6,35.0,642.0,428.19,308.4
2017,6,17,15,45,534.5,242.0,4.6,35.0,628.5,392.73,279.89
2017,6,17,16,0,603.0,199.0,4.6,35.0,615.0,349.02,243.78
2017,6,17,16,15,467.5,222.5,4.5,34.5,531.0,296.48,205.47
2017,6,17,16,30,332.0,246.0,4.4,34.0,447.0,262.93,183.08
2017,6,17,16,45,331.0,222.0,4.3,34.0,407.0,223.84,152.94
2017,6,17,17,0,330.0,198.0,4.2,34.0,367.0,185.22,124.49
2017,6,17,17,15,377.5,165.0,4.0,33.5,338.0,136.25,89.61
2017,6,17,17,30,425.0,132.0,3.8,33.0,309.0,90.03,68.77
2017,6,17,17,45,394.5,117.5,3.6,33.0,263.0,81.38,61.91
2017,6,17,18,0,364.0,103.0,3.4,33.0,217.0,73.22,55.29
2017,6,17,18,15,319.0,87.0,3.3,32.0,172.5,63.36,47.3
2017,6,17,18,30,274.0,71.0,3.2,31.0,128.0,52.93,38.56
2017,6,17,18,45,207.0,54.0,3.1,30.5,90.0,41.11,28.32
2017,6,17,19,0,140.0,37.0,3.0,30.0,52.0,30.23,18.41
2017,6,17,19,15,70.0,18.5,3.15,29.5,26.0,15.52,0.0
2017,6,17,19,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,18,5,45,60.0,17.0,4.35,23.5,22.5,41.33,0.0
2017,6,18,6,0,120.0,34.0,4.5,24.0,45.0,114.49,79.53
2017,6,18,6,15,212.0,51.0,4.65,24.5,86.0,196.35,151.99
2017,6,18,6,30,304.0,68.0,4.8,25.0,127.0,277.45,220.61
2017,6,18,6,45,296.0,84.5,4.95,25.5,157.0,305.04,244.66
2017,6,18,7,0,288.0,101.0,5.1,26.0,187.0,318.97,256.64
2017,6,18,7,15,365.5,111.5,5.15,26.5,243.0,408.77,327.93
2017,6,18,7,30,443.0,122.0,5.2,27.0,299.0,491.87,392.06
2017,6,18,7,45,413.0,150.5,5.3,27.5,334.0,517.79,409.12
2017,6,18,8,0,383.0,179.0,5.4,28.0,369.0,539.57,422.68
2017,6,18,8,15,551.5,148.5,5.35,28.5,456.0,663.87,516.13
2017,6,18,8,30,720.0,118.0,5.3,29.0,543.0,791.77,605.24
2017,6,18,8,45,746.0,119.5,5.25,29.5,593.0,830.8,628.68
2017,6,18,9,0,772.0,121.0,5.2,30.0,643.0,873.18,654.48
2017,6,18,9,15,786.5,124.0,5.1,30.5,687.5,904.85,672.23
2017,6,18,9,30,801.0,127.0,5.0,31.0,732.0,934.32,688.29
2017,6,18,9,45,814.0,128.5,4.9,31.5,771.5,958.24,700.46
2017,6,18,10,0,827.0,130.0,4.8,32.0,811.0,979.55,710.81
2017,6,18,10,15,835.0,132.0,4.7,32.5,844.5,984.72,710.65
2017,6,18,10,30,843.0,134.0,4.6,33.0,878.0,995.9,714.88
2017,6,18,10,45,849.0,135.5,4.5,33.5,905.0,1001.52,715.54
2017,6,18,11,0,855.0,137.0,4.4,34.0,932.0,1004.03,714.33
2017,6,18,11,15,859.0,138.5,4.3,34.5,951.5,1001.39,709.95
2017,6,18,11,30,863.0,140.0,4.2,35.0,971.0,995.59,703.73
2017,6,18,11,45,648.5,290.5,4.15,35.5,920.0,933.29,660.55
2017,6,18,12,0,434.0,441.0,4.1,36.0,869.0,855.99,601.9
2017,6,18,12,15,452.5,442.0,4.1,36.0,890.0,857.83,603.63
2017,6,18,12,30,471.0,443.0,4.1,36.0,911.0,857.16,603.28
2017,6,18,12,45,491.0,431.0,4.15,36.5,917.5,843.88,594.04
2017,6,18,13,0,511.0,419.0,4.2,37.0,924.0,828.59,583.52
2017,6,18,13,15,474.5,422.5,4.25,37.0,887.5,778.13,549.93
2017,6,18,13,30,438.0,426.0,4.3,37.0,851.0,729.03,517.03
2017,6,18,13,45,425.5,413.0,4.35,37.0,819.0,685.78,488.29
2017,6,18,14,0,413.0,400.0,4.4,37.0,787.0,642.99,459.43
2017,6,18,14,15,390.0,397.5,4.4,37.0,754.5,606.83,434.21
2017,6,18,14,30,367.0,395.0,4.4,37.0,722.0,568.22,407.1
2017,6,18,14,45,428.0,356.0,4.45,37.0,724.0,544.99,391.49
2017,6,18,15,0,489.0,317.0,4.5,37.0,726.0,520.92,374.31
2017,6,18,15,15,512.5,290.0,4.5,36.5,700.0,482.42,346.61
2017,6,18,15,30,536.0,263.0,4.5,36.0,674.0,441.46,316.15
2017,6,18,15,45,499.0,255.5,4.5,36.0,620.5,390.34,277.35
2017,6,18,16,0,462.0,248.0,4.5,36.0,567.0,342.82,240.93
2017,6,18,16,15,539.0,202.5,4.5,35.5,548.0,301.25,206.26
2017,6,18,16,30,616.0,157.0,4.5,35.0,529.0,250.07,163.07
2017,6,18,16,45,608.0,141.5,4.55,35.0,481.5,201.48,124.62
2017,6,18,17,0,600.0,126.0,4.6,35.0,434.0,154.01,89.56
2017,6,18,17,15,595.5,111.0,4.55,34.5,388.0,108.38,61.12
2017,6,18,17,30,591.0,96.0,4.5,34.0,342.0,63.75,47.01
2017,6,18,17,45,536.5,91.5,4.45,33.5,290.5,61.7,45.59
2017,6,18,18,0,482.0,87.0,4.4,33.0,239.0,61.63,45.73
2017,6,18,18,15,421.5,76.5,4.15,32.0,190.5,55.63,40.89
2017,6,18,18,30,361.0,66.0,3.9,31.0,142.0,49.18,35.46
2017,6,18,18,45,269.5,52.0,3.7,30.5,99.5,39.58,27.08
2017,6,18,19,0,178.0,38.0,3.5,30.0,57.0,29.54,17.9
2017,6,18,19,15,89.0,19.0,3.45,29.5,28.5,14.91,0.0
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,57.5,17.0,2.6,24.0,22.0,40.25,0.0
2017,6,19,6,0,115.0,34.0,2.8,24.0,44.0,112.24,77.57
2017,6,19,6,15,205.0,51.0,2.95,24.5,84.5,192.65,148.62
2017,6,19,6,30,295.0,68.0,3.1,25.0,125.0,272.21,215.51
2017,6,19,6,45,329.5,80.0,3.3,25.5,162.5,319.62,255.45
2017,6,19,7,0,364.0,92.0,3.5,26.0,200.0,369.82,296.1
2017,6,19,7,15,379.0,111.5,3.45,26.5,243.5,418.03,333.0
2017,6,19,7,30,394.0,131.0,3.4,27.0,287.0,466.31,368.57
2017,6,19,7,45,197.0,106.5,3.4,27.5,184.5,281.53,222.89
2017,6,19,8,0,0.0,82.0,3.4,28.0,82.0,76.36,55.54
2017,6,19,8,15,0.0,118.0,3.15,28.5,118.0,111.69,83.23
2017,6,19,8,30,0.0,154.0,2.9,29.0,154.0,147.58,110.59
2017,6,19,8,45,0.0,148.0,2.65,29.5,148.0,140.83,104.71
2017,6,19,9,0,0.0,142.0,2.4,30.0,142.0,134.45,99.25
2017,6,19,9,15,0.0,95.5,2.2,30.5,95.5,89.15,63.95
2017,6,19,9,30,0.0,49.0,2.0,31.0,49.0,45.67,30.07
2017,6,19,9,45,2.0,106.5,1.8,31.5,108.5,101.72,73.15
2017,6,19,10,0,4.0,164.0,1.6,32.0,168.0,159.1,116.07
2017,6,19,10,15,8.0,205.0,1.4,32.0,212.5,202.83,148.2
2017,6,19,10,30,12.0,246.0,1.2,32.0,257.0,246.59,179.72
2017,6,19,10,45,15.5,281.5,1.05,32.5,296.0,284.31,205.85
2017,6,19,11,0,19.0,317.0,0.9,33.0,335.0,321.75,231.17
2017,6,19,11,15,14.5,258.5,0.85,33.0,272.5,259.58,186.69
2017,6,19,11,30,10.0,200.0,0.8,33.0,210.0,198.54,142.82
2017,6,19,11,45,7.0,174.5,0.75,33.5,181.5,171.05,122.54
2017,6,19,12,0,4.0,149.0,0.7,34.0,153.0,143.81,102.28
2017,6,19,12,15,10.0,224.0,0.95,34.0,234.0,219.87,157.94
2017,6,19,12,30,16.0,299.0,1.2,34.0,315.0,295.11,211.62
2017,6,19,12,45,62.5,398.0,1.45,34.0,460.0,429.57,306.5
2017,6,19,13,0,109.0,497.0,1.7,34.0,605.0,555.4,392.25
2017,6,19,13,15,83.5,472.5,1.75,34.0,554.5,504.2,356.78
2017,6,19,13,30,58.0,448.0,1.8,34.0,504.0,455.22,323.5
2017,6,19,13,45,56.5,437.0,1.9,34.0,491.0,438.5,312.7
2017,6,19,14,0,55.0,426.0,2.0,34.0,478.0,422.02,301.81
2017,6,19,14,15,121.5,435.0,2.05,34.0,545.0,463.59,332.13
2017,6,19,14,30,188.0,444.0,2.1,34.0,612.0,502.31,359.49
2017,6,19,14,45,315.5,386.5,2.15,34.0,656.0,510.03,366.2
2017,6,19,15,0,443.0,329.0,2.2,34.0,700.0,506.55,364.15
2017,6,19,15,15,499.5,292.0,2.25,33.5,691.5,478.21,344.0
2017,6,19,15,30,556.0,255.0,2.3,33.0,683.0,444.27,318.72
2017,6,19,15,45,647.5,192.0,2.35,33.0,661.5,395.26,280.3
2017,6,19,16,0,739.0,129.0,2.4,33.0,640.0,343.34,237.42
2017,6,19,16,15,720.0,125.0,2.4,32.5,593.0,288.92,193.65
2017,6,19,16,30,701.0,121.0,2.4,32.0,546.0,241.09,154.68
2017,6,19,16,45,680.0,115.0,2.45,32.0,496.5,193.4,116.71
2017,6,19,17,0,659.0,109.0,2.5,32.0,447.0,148.11,83.48
2017,6,19,17,15,626.0,103.0,2.45,31.5,395.5,104.63,57.76
2017,6,19,17,30,593.0,97.0,2.4,31.0,344.0,65.07,48.7
2017,6,19,17,45,551.5,89.0,2.35,31.0,293.0,59.69,44.41
2017,6,19,18,0,510.0,81.0,2.3,31.0,242.0,56.57,41.9
2017,6,19,18,15,447.5,71.5,2.15,30.5,193.0,51.86,38.01
2017,6,19,18,30,385.0,62.0,2.0,30.0,144.0,46.12,33.07
2017,6,19,18,45,296.5,49.5,1.85,29.5,101.5,37.62,25.61
2017,6,19,19,0,208.0,37.0,1.7,29.0,59.0,28.74,17.39
2017,6,19,19,15,104.0,18.5,1.8,28.5,29.5,14.5,0.0
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,20,5,45,97.5,15.0,2.1,22.5,23.5,55.01,0.0
2017,6,20,6,0,195.0,30.0,2.3,23.0,47.0,153.1,107.46
2017,6,20,6,15,294.5,42.5,2.4,23.5,88.5,226.55,175.89
2017,6,20,6,30,394.0,55.0,2.5,24.0,130.0,313.83,249.28
2017,6,20,6,45,465.0,63.0,2.65,25.0,179.5,384.98,307.56
2017,6,20,7,0,536.0,71.0,2.8,26.0,229.0,461.5,367.64
2017,6,20,7,15,583.0,77.5,2.85,26.5,281.5,524.39,415.44
2017,6,20,7,30,630.0,84.0,2.9,27.0,334.0,589.76,462.89
2017,6,20,7,45,664.5,89.0,3.0,28.0,387.0,645.63,500.24
2017,6,20,8,0,699.0,94.0,3.1,29.0,440.0,702.24,536.99
2017,6,20,8,15,724.0,98.0,3.2,29.5,491.5,746.46,565.16
2017,6,20,8,30,749.0,102.0,3.3,30.0,543.0,793.75,595.02
2017,6,20,8,45,476.0,205.0,3.4,30.5,494.5,682.09,512.19
2017,6,20,9,0,203.0,308.0,3.5,31.0,446.0,525.88,392.7
2017,6,20,9,15,255.0,322.0,3.55,31.5,507.0,605.92,449.29
2017,6,20,9,30,307.0,336.0,3.6,32.0,568.0,672.65,494.48
2017,6,20,9,45,322.0,352.0,3.7,32.5,607.0,705.63,515.08
2017,6,20,10,0,337.0,368.0,3.8,33.0,646.0,737.52,534.93
2017,6,20,10,15,599.5,243.5,3.85,33.5,762.5,882.89,637.81
2017,6,20,10,30,862.0,119.0,3.9,34.0,879.0,999.36,711.05
2017,6,20,10,45,868.5,120.0,4.0,34.5,906.5,1005.31,712.21
2017,6,20,11,0,875.0,121.0,4.1,35.0,934.0,1008.12,712.29
2017,6,20,11,15,481.0,295.5,4.1,35.0,744.0,796.49,570.48
2017,6,20,11,30,87.0,470.0,4.1,35.0,554.0,547.3,390.36
2017,6,20,11,45,59.5,437.5,4.15,35.5,495.5,483.32,345.69
2017,6,20,12,0,32.0,405.0,4.2,36.0,437.0,420.91,300.94
2017,6,20,12,15,458.0,267.5,4.2,36.0,722.0,698.51,505.27
2017,6,20,12,30,884.0,130.0,4.2,36.0,1007.0,932.48,661.61
2017,6,20,12,45,884.0,129.0,4.2,36.0,1004.0,906.41,643.29
2017,6,20,13,0,884.0,128.0,4.2,36.0,1001.0,878.05,625.18
2017,6,20,13,15,881.5,127.5,4.2,36.0,990.0,845.76,604.48
2017,6,20,13,30,879.0,127.0,4.2,36.0,979.0,811.36,582.31
2017,6,20,13,45,874.0,126.5,4.25,36.5,959.5,773.06,556.45
2017,6,20,14,0,869.0,126.0,4.3,37.0,940.0,733.08,529.37
2017,6,20,14,15,863.0,124.5,4.35,37.0,914.0,690.06,499.48
2017,6,20,14,30,857.0,123.0,4.4,37.0,888.0,645.8,467.94
2017,6,20,14,45,848.0,122.0,4.45,37.0,855.0,599.15,433.96
2017,6,20,15,0,839.0,121.0,4.5,37.0,822.0,551.9,398.71
2017,6,20,15,15,828.5,118.5,4.5,36.5,783.5,502.31,361.59
2017,6,20,15,30,818.0,116.0,4.5,36.0,745.0,452.7,323.33
2017,6,20,15,45,804.0,113.5,4.5,36.0,701.0,396.33,278.6
2017,6,20,16,0,790.0,111.0,4.5,36.0,657.0,345.94,237.3
2017,6,20,16,15,772.5,107.5,4.45,35.5,609.5,294.83,195.47
2017,6,20,16,30,755.0,104.0,4.4,35.0,562.0,245.34,154.9
2017,6,20,16,45,732.5,100.0,4.35,35.0,511.5,196.43,115.91
2017,6,20,17,0,710.0,96.0,4.3,35.0,461.0,144.77,77.99
2017,6,20,17,15,679.5,91.0,4.15,34.5,408.5,99.47,51.3
2017,6,20,17,30,649.0,86.0,4.0,34.0,356.0,57.81,42.13
2017,6,20,17,45,606.5,79.5,3.9,33.5,303.5,52.41,37.92
2017,6,20,18,0,564.0,73.0,3.8,33.0,251.0,50.13,36.19
2017,6,20,18,15,503.0,65.0,3.4,32.0,201.0,46.38,33.2
2017,6,20,18,30,442.0,57.0,3.0,31.0,151.0,42.4,29.83
2017,6,20,18,45,349.5,46.0,2.7,30.5,107.0,35.38,23.65
2017,6,20,19,0,257.0,35.0,2.4,30.0,63.0,27.15,16.06
2017,6,20,19,15,128.5,17.5,2.4,29.5,31.5,13.69,0.0
2017,6,20,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,21,5,45,115.0,14.5,2.05,22.5,24.5,61.76,0.0
2017,6,21,6,0,230.0,29.0,2.4,23.0,49.0,169.28,118.77
2017,6,21,6,15,333.0,40.5,2.45,23.5,92.0,246.44,191.35
2017,6,21,6,30,436.0,52.0,2.5,24.0,135.0,333.84,265.0
2017,6,21,6,45,506.0,59.5,2.55,25.0,185.5,405.48,323.46
2017,6,21,7,0,576.0,67.0,2.6,26.0,236.0,482.43,383.41
2017,6,21,7,15,621.5,73.0,2.75,26.5,289.5,545.27,431.16
2017,6,21,7,30,667.0,79.0,2.9,27.0,343.0,610.44,478.04
2017,6,21,7,45,702.0,83.0,3.05,28.0,397.5,666.82,515.66
2017,6,21,8,0,737.0,87.0,3.2,29.0,452.0,720.81,550.47
2017,6,21,8,15,478.5,171.5,3.25,29.5,419.0,622.09,475.03
2017,6,21,8,30,220.0,256.0,3.3,30.0,386.0,477.78,362.71
2017,6,21,8,45,287.0,267.0,3.4,30.5,451.5,567.59,427.81
2017,6,21,9,0,354.0,278.0,3.5,31.0,517.0,646.0,482.37
2017,6,21,9,15,602.5,191.5,3.6,31.5,631.5,810.34,599.62
2017,6,21,9,30,851.0,105.0,3.7,32.0,746.0,948.94,688.62
2017,6,21,9,45,862.5,107.0,3.8,32.5,787.0,973.01,700.96
2017,6,21,10,0,874.0,109.0,3.9,33.0,828.0,994.36,712.38
2017,6,21,10,15,882.0,110.5,4.0,33.0,862.0,1008.76,720.88
2017,6,21,10,30,890.0,112.0,4.1,33.0,896.0,1020.11,727.56
2017,6,21,10,45,896.5,113.0,4.25,33.5,924.0,1026.24,729.87
2017,6,21,11,0,903.0,114.0,4.4,34.0,952.0,1029.14,730.24
2017,6,21,11,15,907.5,115.0,4.45,34.5,973.0,1026.74,726.8
2017,6,21,11,30,912.0,116.0,4.5,35.0,994.0,1021.04,721.43
2017,6,21,11,45,914.0,117.0,4.6,35.5,1006.5,1009.6,712.81
2017,6,21,12,0,916.0,118.0,4.7,36.0,1019.0,994.96,702.3
2017,6,21,12,15,917.0,118.0,4.75,36.0,1024.0,975.37,689.92
2017,6,21,12,30,918.0,118.0,4.8,36.0,1029.0,952.97,675.79
2017,6,21,12,45,676.0,281.0,4.85,36.0,950.5,869.87,620.93
2017,6,21,13,0,434.0,444.0,4.9,36.0,872.0,785.53,558.4
2017,6,21,13,15,514.0,400.5,4.9,36.0,902.0,792.61,565.45
2017,6,21,13,30,594.0,357.0,4.9,36.0,932.0,793.97,567.98
2017,6,21,13,45,751.0,235.0,4.9,36.0,948.0,776.19,560.07
2017,6,21,14,0,908.0,113.0,4.9,36.0,964.0,750.37,545.27
2017,6,21,14,15,674.5,239.0,4.85,36.0,861.5,658.97,478.05
2017,6,21,14,30,441.0,365.0,4.8,36.0,759.0,586.21,423.02
2017,6,21,14,45,546.0,307.0,4.8,36.0,776.5,574.82,415.81
2017,6,21,15,0,651.0,249.0,4.8,36.0,794.0,551.43,398.85
2017,6,21,15,15,754.5,177.5,4.75,35.5,780.0,507.56,366.84
2017,6,21,15,30,858.0,106.0,4.7,35.0,766.0,462.6,331.81
2017,6,21,15,45,706.0,161.5,4.7,35.0,683.0,394.0,279.33
2017,6,21,16,0,554.0,217.0,4.7,35.0,600.0,350.41,246.03
2017,6,21,16,15,470.5,225.5,4.7,34.5,534.5,301.36,209.29
2017,6,21,16,30,387.0,234.0,4.7,34.0,469.0,267.84,185.07
2017,6,21,16,45,463.0,190.0,4.7,33.5,446.0,216.79,142.84
2017,6,21,17,0,539.0,146.0,4.7,33.0,423.0,165.47,101.47
2017,6,21,17,15,551.5,125.0,4.6,32.5,381.0,118.27,70.25
2017,6,21,17,30,564.0,104.0,4.5,32.0,339.0,71.19,53.56
2017,6,21,17,45,525.0,95.0,4.4,31.5,289.5,64.32,48.17
2017,6,21,18,0,486.0,86.0,4.3,31.0,240.0,60.61,45.27
2017,6,21,18,15,437.5,74.0,4.0,30.0,192.5,53.72,39.66
2017,6,21,18,30,389.0,62.0,3.7,29.0,145.0,46.08,33.2
2017,6,21,18,45,314.0,48.5,3.45,28.5,103.0,36.82,25.07
2017,6,21,19,0,239.0,35.0,3.2,28.0,61.0,27.12,16.22
2017,6,21,19,15,119.5,17.5,3.15,27.5,30.5,13.68,0.0
2017,6,21,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,45,82.5,14.0,2.95,22.5,21.5,47.67,0.0
2017,6,22,6,0,165.0,28.0,3.1,23.0,43.0,135.74,94.12
2017,6,22,6,15,237.0,43.0,3.05,23.5,80.0,197.43,152.97
2017,6,22,6,30,309.0,58.0,3.0,24.0,117.0,266.19,211.69
2017,6,22,6,45,353.0,72.5,3.0,24.5,160.5,323.62,259.68
2017,6,22,7,0,397.0,87.0,3.0,25.0,204.0,384.45,308.54
2017,6,22,7,15,270.0,123.5,2.95,25.5,210.0,343.53,274.22
2017,6,22,7,30,143.0,160.0,2.9,26.0,216.0,291.13,229.9
2017,6,22,7,45,83.5,170.0,2.9,27.0,204.0,246.29,192.35
2017,6,22,8,0,24.0,180.0,2.9,28.0,192.0,198.03,151.81
2017,6,22,8,15,58.0,218.0,2.85,28.5,251.0,279.71,214.65
2017,6,22,8,30,92.0,256.0,2.8,29.0,310.0,351.99,268.36
2017,6,22,8,45,118.5,283.5,2.75,29.5,359.5,420.25,317.4
2017,6,22,9,0,145.0,311.0,2.7,30.0,409.0,475.49,355.93
2017,6,22,9,15,192.0,331.0,2.7,30.5,470.0,541.95,402.4
2017,6,22,9,30,239.0,351.0,2.7,31.0,531.0,609.38,448.34
