Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,9,45,547.5,228.0,2.7,31.5,670.0,810.22,591.24
2017,6,22,10,0,856.0,105.0,2.7,32.0,809.0,972.0,693.77
2017,6,22,10,15,617.5,244.0,2.75,32.5,763.0,901.41,644.46
2017,6,22,10,30,379.0,383.0,2.8,33.0,717.0,791.31,564.05
2017,6,22,10,45,394.0,389.5,2.85,33.5,746.5,809.0,575.02
2017,6,22,11,0,409.0,396.0,2.9,34.0,776.0,833.93,589.53
2017,6,22,11,15,424.5,409.0,2.95,34.5,811.0,854.0,600.84
2017,6,22,11,30,440.0,422.0,3.0,35.0,846.0,871.63,610.59
2017,6,22,11,45,445.5,432.0,3.05,35.5,866.5,874.05,610.55
2017,6,22,12,0,451.0,442.0,3.1,36.0,887.0,874.11,609.18
2017,6,22,12,15,467.5,440.0,3.05,36.0,903.0,871.08,607.04
2017,6,22,12,30,484.0,438.0,3.0,36.0,919.0,865.67,603.43
2017,6,22,12,45,492.5,432.0,3.0,36.5,919.5,847.35,590.65
2017,6,22,13,0,501.0,426.0,3.0,37.0,920.0,827.53,576.97
2017,6,22,13,15,685.5,278.0,2.9,37.0,947.0,823.34,579.45
2017,6,22,13,30,870.0,130.0,2.8,37.0,974.0,807.76,571.17
2017,6,22,13,45,868.0,128.0,2.7,37.0,956.0,770.81,547.13
2017,6,22,14,0,866.0,126.0,2.6,37.0,938.0,731.98,521.9
2017,6,22,14,15,861.0,124.5,2.5,37.0,912.5,689.81,492.73
2017,6,22,14,30,856.0,123.0,2.4,37.0,887.0,646.3,461.95
2017,6,22,14,45,850.0,120.0,2.3,37.0,855.5,599.82,428.53
2017,6,22,15,0,844.0,117.0,2.2,37.0,824.0,552.47,393.73
2017,6,22,15,15,834.0,115.0,2.05,37.0,785.5,503.34,356.65
2017,6,22,15,30,824.0,113.0,1.9,37.0,747.0,454.11,318.62
2017,6,22,15,45,811.0,110.5,1.75,37.0,703.5,397.77,274.82
2017,6,22,16,0,798.0,108.0,1.6,37.0,660.0,347.35,234.3
2017,6,22,16,15,780.5,104.5,1.45,36.5,612.5,295.8,193.0
2017,6,22,16,30,763.0,101.0,1.3,36.0,565.0,245.87,152.85
2017,6,22,16,45,740.0,97.5,1.2,36.0,514.0,196.81,114.43
2017,6,22,17,0,717.0,94.0,1.1,36.0,463.0,150.33,80.97
2017,6,22,17,15,686.0,89.0,1.0,35.5,410.5,99.46,50.31
2017,6,22,17,30,655.0,84.0,0.9,35.0,358.0,57.39,41.51
2017,6,22,17,45,611.5,78.0,0.8,35.0,305.5,51.21,36.64
2017,6,22,18,0,568.0,72.0,0.7,35.0,253.0,49.26,35.12
2017,6,22,18,15,507.0,64.5,0.7,34.0,202.5,45.89,32.48
2017,6,22,18,30,446.0,57.0,0.7,33.0,152.0,42.32,29.5
2017,6,22,18,45,353.0,46.0,0.75,32.0,108.0,35.31,23.44
2017,6,22,19,0,260.0,35.0,0.8,31.0,64.0,27.13,16.02
2017,6,22,19,15,130.0,17.5,0.85,30.5,32.0,13.68,0.09
2017,6,22,19,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,33.0,16.5,3.55,24.5,19.5,29.43,0.0
2017,6,23,6,0,66.0,33.0,3.8,25.0,39.0,79.58,52.39
2017,6,23,6,15,144.5,53.5,3.95,25.5,77.5,155.46,118.57
2017,6,23,6,30,223.0,74.0,4.1,26.0,116.0,229.42,180.71
2017,6,23,6,45,313.0,84.5,4.3,26.5,164.5,314.6,250.85
2017,6,23,7,0,403.0,95.0,4.5,27.0,213.0,398.3,318.31
2017,6,23,7,15,454.0,105.0,4.55,27.5,264.0,461.44,367.38
2017,6,23,7,30,505.0,115.0,4.6,28.0,315.0,527.89,417.4
2017,6,23,7,45,558.0,118.0,4.65,29.0,369.0,596.52,466.65
2017,6,23,8,0,611.0,121.0,4.7,30.0,423.0,662.36,511.75
2017,6,23,8,15,639.0,127.0,4.65,30.5,473.5,712.21,544.2
2017,6,23,8,30,667.0,133.0,4.6,31.0,524.0,761.78,575.75
2017,6,23,8,45,693.5,135.0,4.6,32.0,573.0,804.73,601.18
2017,6,23,9,0,720.0,137.0,4.6,33.0,622.0,846.7,625.39
2017,6,23,9,15,736.0,141.0,4.45,33.5,666.5,874.91,640.59
2017,6,23,9,30,752.0,145.0,4.3,34.0,711.0,906.13,657.65
2017,6,23,9,45,766.0,147.0,4.2,35.0,750.5,930.97,669.12
2017,6,23,10,0,780.0,149.0,4.1,36.0,790.0,953.36,678.86
2017,6,23,10,15,789.5,151.5,3.9,36.5,823.5,969.15,685.14
2017,6,23,10,30,799.0,154.0,3.7,37.0,857.0,982.09,689.57
2017,6,23,10,45,806.0,155.5,3.55,37.5,884.0,988.49,690.21
2017,6,23,11,0,813.0,157.0,3.4,38.0,911.0,991.87,689.05
2017,6,23,11,15,818.0,157.5,3.2,38.0,930.5,989.13,685.28
2017,6,23,11,30,823.0,158.0,3.0,38.0,950.0,983.32,679.7
2017,6,23,11,45,806.0,172.5,2.9,38.5,957.0,966.85,667.0
2017,6,23,12,0,789.0,187.0,2.8,39.0,964.0,947.42,652.71
2017,6,23,12,15,790.0,187.5,2.75,39.0,968.5,929.1,640.98
2017,6,23,12,30,791.0,188.0,2.7,39.0,973.0,908.26,627.75
2017,6,23,12,45,788.0,188.5,2.65,39.5,969.0,881.62,609.67
2017,6,23,13,0,785.0,189.0,2.6,40.0,965.0,853.11,590.54
2017,6,23,13,15,782.0,188.5,2.6,40.0,954.0,821.9,571.3
2017,6,23,13,30,779.0,188.0,2.6,40.0,943.0,788.97,550.88
2017,6,23,13,45,770.5,189.0,2.65,40.0,923.5,751.55,527.1
2017,6,23,14,0,762.0,190.0,2.7,40.0,904.0,713.04,501.7
2017,6,23,14,15,754.5,187.5,2.75,40.0,878.5,671.3,473.75
2017,6,23,14,30,747.0,185.0,2.8,40.0,853.0,628.78,444.65
2017,6,23,14,45,718.5,193.5,2.9,40.0,816.5,579.68,410.37
2017,6,23,15,0,690.0,202.0,3.0,40.0,780.0,534.23,377.78
2017,6,23,15,15,676.5,198.0,3.05,39.5,742.5,487.56,344.36
2017,6,23,15,30,663.0,194.0,3.1,39.0,705.0,441.56,310.43
2017,6,23,15,45,636.5,193.5,3.2,39.0,660.5,394.29,274.29
2017,6,23,16,0,610.0,193.0,3.3,39.0,616.0,349.44,239.33
2017,6,23,16,15,587.5,186.5,3.35,38.5,570.0,303.45,203.64
2017,6,23,16,30,565.0,180.0,3.4,38.0,524.0,260.56,170.25
2017,6,23,16,45,530.0,174.0,3.45,38.0,474.0,216.99,137.41
2017,6,23,17,0,495.0,168.0,3.5,38.0,424.0,177.22,109.64
2017,6,23,17,15,459.0,157.5,3.5,37.5,374.0,138.0,86.29
2017,6,23,17,30,423.0,147.0,3.5,37.0,324.0,102.89,77.88
2017,6,23,17,45,377.0,133.5,3.55,36.5,274.5,92.7,70.11
2017,6,23,18,0,331.0,120.0,3.6,36.0,225.0,90.27,68.43
2017,6,23,18,15,274.5,102.5,3.45,35.5,178.5,78.36,58.83
2017,6,23,18,30,218.0,85.0,3.3,35.0,132.0,65.98,48.55
2017,6,23,18,45,154.0,63.0,3.2,34.5,91.5,49.89,34.96
2017,6,23,19,0,90.0,41.0,3.1,34.0,51.0,33.23,20.55
2017,6,23,19,15,45.0,20.5,3.1,33.5,25.5,17.95,2.04
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,5.0,1.7,24.5,5.0,4.77,0.0
2017,6,24,6,0,0.0,10.0,1.8,25.0,10.0,9.26,1.08
2017,6,24,6,15,0.0,21.0,1.85,25.0,21.0,19.47,9.97
2017,6,24,6,30,0.0,32.0,1.9,25.0,32.0,29.7,18.62
2017,6,24,6,45,0.0,46.0,1.95,25.5,46.0,42.74,29.45
2017,6,24,7,0,0.0,60.0,2.0,26.0,60.0,55.8,40.11
2017,6,24,7,15,0.0,36.5,2.25,26.5,36.5,33.88,22.13
2017,6,24,7,30,0.0,13.0,2.5,27.0,13.0,12.05,4.2
2017,6,24,7,45,0.0,50.5,2.8,27.5,50.5,46.94,32.43
2017,6,24,8,0,0.0,88.0,3.1,28.0,88.0,82.13,60.32
2017,6,24,8,15,0.0,91.0,3.15,28.5,91.0,84.89,62.11
2017,6,24,8,30,0.0,94.0,3.2,29.0,94.0,87.71,63.97
2017,6,24,8,45,16.0,177.5,3.25,29.5,188.5,185.26,139.77
2017,6,24,9,0,32.0,261.0,3.3,30.0,283.0,299.64,225.48
2017,6,24,9,15,41.5,291.0,2.95,30.5,321.5,339.89,253.73
2017,6,24,9,30,51.0,321.0,2.6,31.0,360.0,380.0,281.37
2017,6,24,9,45,28.0,244.5,2.3,31.5,266.0,273.22,201.75
2017,6,24,10,0,5.0,168.0,2.0,32.0,172.0,163.99,119.55
2017,6,24,10,15,11.0,231.0,1.75,32.0,241.0,231.37,169.52
2017,6,24,10,30,17.0,294.0,1.5,32.0,310.0,299.02,217.94
2017,6,24,10,45,103.0,380.0,1.25,32.5,476.0,494.9,355.63
2017,6,24,11,0,189.0,466.0,1.0,33.0,642.0,666.06,466.12
2017,6,24,11,15,222.0,472.0,1.2,33.0,682.5,699.05,487.85
2017,6,24,11,30,255.0,478.0,1.4,33.0,723.0,738.87,515.02
2017,6,24,11,45,228.5,490.0,1.65,33.0,712.0,708.01,495.77
2017,6,24,12,0,202.0,502.0,1.9,33.0,701.0,684.97,481.56
2017,6,24,12,15,178.5,505.5,2.15,32.5,682.0,656.34,464.36
2017,6,24,12,30,155.0,509.0,2.4,32.0,663.0,627.84,446.82
2017,6,24,12,45,120.0,496.5,2.7,32.0,615.5,574.86,411.39
2017,6,24,13,0,85.0,484.0,3.0,32.0,568.0,523.4,376.34
2017,6,24,13,15,81.5,476.0,3.25,31.5,556.0,506.2,365.94
2017,6,24,13,30,78.0,468.0,3.5,31.0,544.0,489.28,355.4
2017,6,24,13,45,75.5,456.5,3.8,30.5,529.0,470.33,343.4
2017,6,24,14,0,73.0,445.0,4.1,30.0,514.0,451.68,331.41
2017,6,24,14,15,175.5,436.5,4.15,29.5,595.5,501.91,370.19
2017,6,24,14,30,278.0,428.0,4.2,29.0,677.0,541.06,400.03
2017,6,24,14,45,252.0,416.0,4.3,28.5,635.5,498.12,369.49
2017,6,24,15,0,226.0,404.0,4.4,28.0,594.0,464.18,345.33
2017,6,24,15,15,246.5,379.5,4.3,27.5,577.5,432.14,322.28
2017,6,24,15,30,267.0,355.0,4.2,27.0,561.0,404.96,302.06
2017,6,24,15,45,223.0,338.0,4.15,27.0,503.5,364.26,271.32
2017,6,24,16,0,179.0,321.0,4.1,27.0,446.0,320.75,238.74
2017,6,24,16,15,115.5,286.0,4.05,27.0,364.5,263.64,196.69
2017,6,24,16,30,52.0,251.0,4.0,27.0,283.0,221.25,166.39
2017,6,24,16,45,94.0,236.5,3.95,27.0,287.5,211.1,157.21
2017,6,24,17,0,136.0,222.0,3.9,27.0,292.0,188.77,138.66
2017,6,24,17,15,68.0,157.5,3.9,26.5,192.5,136.34,101.68
2017,6,24,17,30,0.0,93.0,3.9,26.0,93.0,85.26,66.79
2017,6,24,17,45,0.0,79.0,3.9,26.0,79.0,72.87,56.56
2017,6,24,18,0,0.0,65.0,3.9,26.0,65.0,60.39,46.07
2017,6,24,18,15,168.0,67.0,3.85,25.5,103.5,52.76,39.64
2017,6,24,18,30,336.0,69.0,3.8,25.0,142.0,51.32,38.27
2017,6,24,18,45,252.0,54.0,3.75,25.0,100.0,41.02,29.05
2017,6,24,19,0,168.0,39.0,3.7,25.0,58.0,30.24,19.08
2017,6,24,19,15,84.0,19.5,3.65,25.0,29.0,16.35,1.86
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,45,68.5,15.0,3.45,21.0,21.0,42.64,0.0
2017,6,25,6,0,137.0,30.0,3.5,21.0,42.0,126.26,86.46
2017,6,25,6,15,231.0,45.0,3.5,21.0,81.5,197.04,153.91
2017,6,25,6,30,325.0,60.0,3.5,21.0,121.0,277.41,223.23
2017,6,25,6,45,190.5,84.0,3.5,21.5,123.0,227.79,184.14
2017,6,25,7,0,56.0,108.0,3.5,22.0,125.0,155.23,123.49
2017,6,25,7,15,41.5,125.5,3.4,22.5,139.5,164.64,130.61
2017,6,25,7,30,27.0,143.0,3.3,23.0,154.0,172.81,136.16
2017,6,25,7,45,42.0,170.0,3.25,23.5,189.5,214.22,168.82
2017,6,25,8,0,57.0,197.0,3.2,24.0,225.0,256.25,201.2
2017,6,25,8,15,195.0,215.5,3.2,24.5,327.0,405.61,318.87
2017,6,25,8,30,333.0,234.0,3.2,25.0,429.0,564.53,437.88
2017,6,25,8,45,174.5,232.5,3.2,26.0,335.5,411.71,317.91
2017,6,25,9,0,16.0,231.0,3.2,27.0,242.0,239.76,181.7
2017,6,25,9,15,12.0,216.5,3.2,27.0,225.0,220.1,166.53
2017,6,25,9,30,8.0,202.0,3.2,27.0,208.0,201.02,151.46
2017,6,25,9,45,98.0,299.5,3.25,27.5,380.0,414.12,313.07
2017,6,25,10,0,188.0,397.0,3.3,28.0,552.0,607.67,451.21
2017,6,25,10,15,116.0,387.5,3.25,28.5,484.5,522.75,386.55
2017,6,25,10,30,44.0,378.0,3.2,29.0,417.0,424.4,313.05
2017,6,25,10,45,46.5,394.5,3.2,29.5,437.0,441.28,324.43
2017,6,25,11,0,49.0,411.0,3.2,30.0,457.0,457.7,334.98
2017,6,25,11,15,181.5,435.5,3.15,30.0,610.0,621.6,453.05
2017,6,25,11,30,314.0,460.0,3.1,30.0,763.0,779.24,561.1
2017,6,25,11,45,163.5,358.5,3.05,30.5,517.0,514.81,376.27
2017,6,25,12,0,13.0,257.0,3.0,31.0,271.0,254.68,185.98
2017,6,25,12,15,204.5,347.5,2.95,31.0,551.5,533.44,391.72
2017,6,25,12,30,396.0,438.0,2.9,31.0,832.0,784.41,563.05
2017,6,25,12,45,240.5,461.0,2.85,31.0,700.0,650.41,467.63
2017,6,25,13,0,85.0,484.0,2.8,31.0,568.0,523.5,377.06
2017,6,25,13,15,126.0,488.5,2.75,31.0,612.0,553.56,399.4
2017,6,25,13,30,167.0,493.0,2.7,31.0,656.0,579.96,418.15
2017,6,25,13,45,234.0,471.0,2.7,31.5,694.0,599.85,432.33
2017,6,25,14,0,301.0,449.0,2.7,32.0,732.0,610.2,439.71
2017,6,25,14,15,223.0,446.5,2.7,31.5,653.0,542.37,392.5
2017,6,25,14,30,145.0,444.0,2.7,31.0,574.0,476.33,346.35
2017,6,25,14,45,132.5,424.5,2.7,31.0,540.0,441.67,322.15
2017,6,25,15,0,120.0,405.0,2.7,31.0,506.0,408.34,298.55
2017,6,25,15,15,398.5,297.0,2.7,31.0,608.5,435.36,318.84
2017,6,25,15,30,677.0,189.0,2.7,31.0,711.0,444.43,322.45
2017,6,25,15,45,459.0,251.5,2.7,31.0,596.0,374.62,270.57
2017,6,25,16,0,241.0,314.0,2.7,31.0,481.0,336.38,244.1
2017,6,25,16,15,427.0,237.5,2.65,30.5,508.0,299.78,211.63
2017,6,25,16,30,613.0,161.0,2.6,30.0,535.0,255.87,170.48
2017,6,25,16,45,588.0,153.0,2.6,30.0,485.5,210.47,134.54
2017,6,25,17,0,563.0,145.0,2.6,30.0,436.0,168.0,103.29
2017,6,25,17,15,528.0,136.5,2.45,29.5,385.5,127.88,78.87
2017,6,25,17,30,493.0,128.0,2.3,29.0,335.0,90.73,70.43
2017,6,25,17,45,443.0,118.0,2.15,28.5,284.0,81.62,63.24
2017,6,25,18,0,393.0,108.0,2.0,28.0,233.0,76.75,59.42
2017,6,25,18,15,334.0,93.5,1.8,27.5,185.5,68.11,52.24
2017,6,25,18,30,275.0,79.0,1.6,27.0,138.0,58.98,44.39
2017,6,25,18,45,201.0,60.0,1.4,26.5,97.0,47.8,34.53
2017,6,25,19,0,127.0,41.0,1.2,26.0,56.0,33.27,21.49
2017,6,25,19,15,63.5,20.5,1.2,25.5,28.0,17.13,2.4
2017,6,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,26,5,45,71.0,14.0,1.7,22.5,20.0,42.66,0.0
2017,6,26,6,0,142.0,28.0,1.9,23.0,40.0,124.84,84.05
2017,6,26,6,15,224.0,43.0,1.95,23.0,77.5,190.44,146.97
2017,6,26,6,30,306.0,58.0,2.0,23.0,115.0,263.84,209.68
2017,6,26,6,45,368.0,69.5,2.1,23.5,160.5,327.91,263.12
2017,6,26,7,0,430.0,81.0,2.2,24.0,206.0,397.24,318.83
2017,6,26,7,15,523.5,82.0,2.15,24.5,265.0,486.35,387.63
2017,6,26,7,30,617.0,83.0,2.1,25.0,324.0,576.74,454.31
2017,6,26,7,45,389.0,145.0,2.1,25.5,305.0,491.06,384.61
2017,6,26,8,0,161.0,207.0,2.1,26.0,286.0,365.44,283.98
2017,6,26,8,15,166.0,230.5,2.05,26.5,320.0,399.14,308.15
2017,6,26,8,30,171.0,254.0,2.0,27.0,354.0,432.42,330.75
2017,6,26,8,45,88.0,220.0,2.0,28.0,272.0,319.33,242.98
2017,6,26,9,0,5.0,186.0,2.0,29.0,190.0,183.25,136.75
2017,6,26,9,15,55.0,267.5,2.0,29.0,309.5,326.69,245.67
2017,6,26,9,30,105.0,349.0,2.0,29.0,429.0,463.5,344.41
2017,6,26,9,45,127.0,373.5,2.05,29.5,474.5,524.04,385.28
2017,6,26,10,0,149.0,398.0,2.1,30.0,520.0,570.09,415.89
2017,6,26,10,15,116.0,407.5,2.15,30.0,505.0,544.33,396.16
2017,6,26,10,30,83.0,417.0,2.2,30.0,490.0,504.91,367.47
2017,6,26,10,45,76.0,426.0,2.3,30.5,494.5,503.91,365.74
2017,6,26,11,0,69.0,435.0,2.4,31.0,499.0,502.58,363.61
2017,6,26,11,15,192.5,449.0,2.45,31.0,633.0,646.39,465.52
2017,6,26,11,30,316.0,463.0,2.5,31.0,767.0,784.35,558.89
2017,6,26,11,45,358.0,447.5,2.6,31.5,796.5,799.56,568.15
2017,6,26,12,0,400.0,432.0,2.7,32.0,826.0,812.53,576.83
2017,6,26,12,15,373.0,446.5,2.75,32.0,815.5,786.85,559.16
2017,6,26,12,30,346.0,461.0,2.8,32.0,805.0,760.44,541.22
2017,6,26,12,45,277.0,482.0,2.85,32.0,757.0,702.38,501.17
2017,6,26,13,0,208.0,503.0,2.9,32.0,709.0,647.17,462.74
2017,6,26,13,15,233.0,492.5,2.95,32.0,720.5,645.89,463.02
2017,6,26,13,30,258.0,482.0,3.0,32.0,732.0,640.04,459.86
2017,6,26,13,45,533.5,319.0,3.05,32.0,823.5,689.49,500.58
2017,6,26,14,0,809.0,156.0,3.1,32.0,915.0,718.49,525.67
2017,6,26,14,15,534.0,294.5,3.1,31.5,790.0,615.99,450.15
2017,6,26,14,30,259.0,433.0,3.1,31.0,665.0,533.58,388.61
2017,6,26,14,45,502.5,300.5,3.15,31.0,729.0,545.93,400.8
2017,6,26,15,0,746.0,168.0,3.2,31.0,793.0,540.83,397.95
2017,6,26,15,15,547.0,251.0,3.25,30.5,698.0,471.12,345.73
2017,6,26,15,30,348.0,334.0,3.3,30.0,603.0,424.54,311.19
2017,6,26,15,45,308.0,322.0,3.35,30.0,549.5,377.71,276.25
2017,6,26,16,0,268.0,310.0,3.4,30.0,496.0,334.9,244.17
2017,6,26,16,15,213.0,291.5,3.35,29.5,433.0,295.0,215.18
2017,6,26,16,30,158.0,273.0,3.3,29.0,370.0,253.31,185.34
2017,6,26,16,45,89.0,229.0,3.3,29.0,283.0,205.17,151.37
2017,6,26,17,0,20.0,185.0,3.3,29.0,196.0,164.45,123.39
2017,6,26,17,15,10.0,135.0,3.1,28.5,140.5,121.38,90.91
2017,6,26,17,30,0.0,85.0,2.9,28.0,85.0,78.55,60.6
2017,6,26,17,45,0.0,72.0,2.75,28.0,72.0,66.94,51.09
2017,6,26,18,0,0.0,59.0,2.6,28.0,59.0,54.86,41.0
2017,6,26,18,15,0.0,47.0,2.45,27.5,47.0,43.67,31.59
2017,6,26,18,30,0.0,35.0,2.3,27.0,35.0,32.49,22.01
2017,6,26,18,45,0.0,24.5,2.2,26.5,24.5,22.72,13.51
2017,6,26,19,0,0.0,14.0,2.1,26.0,14.0,12.97,4.95
2017,6,26,19,15,0.0,7.0,2.1,25.5,7.0,6.48,0.0
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,9.0,1.2,22.0,9.0,8.58,0.0
2017,6,27,6,0,0.0,18.0,1.4,22.0,18.0,16.7,6.4
2017,6,27,6,15,0.0,34.5,1.4,22.0,34.5,32.72,20.82
2017,6,27,6,30,0.0,51.0,1.4,22.0,51.0,49.53,35.17
2017,6,27,6,45,0.0,71.0,1.45,22.5,71.0,70.07,52.32
2017,6,27,7,0,0.0,91.0,1.5,23.0,91.0,90.22,68.82
2017,6,27,7,15,64.5,124.0,1.55,23.5,149.5,178.83,141.8
2017,6,27,7,30,129.0,157.0,1.6,24.0,208.0,277.02,219.78
2017,6,27,7,45,145.5,182.0,1.65,24.5,247.0,321.38,252.89
2017,6,27,8,0,162.0,207.0,1.7,25.0,286.0,366.25,285.8
2017,6,27,8,15,106.5,222.5,1.8,25.5,277.5,339.32,262.37
2017,6,27,8,30,51.0,238.0,1.9,26.0,269.0,295.14,226.18
2017,6,27,8,45,154.0,267.5,2.0,26.5,369.5,433.68,331.36
2017,6,27,9,0,257.0,297.0,2.1,27.0,470.0,577.52,434.87
2017,6,27,9,15,292.5,312.0,2.2,27.5,522.0,630.04,469.83
2017,6,27,9,30,328.0,327.0,2.3,28.0,574.0,682.76,504.94
2017,6,27,9,45,248.0,362.5,2.45,28.5,555.0,644.61,474.39
2017,6,27,10,0,168.0,398.0,2.6,29.0,536.0,588.99,432.36
2017,6,27,10,15,173.0,416.5,2.7,29.0,564.0,611.12,447.53
2017,6,27,10,30,178.0,435.0,2.8,29.0,592.0,632.32,461.58
2017,6,27,10,45,119.0,430.5,2.9,29.5,537.0,563.99,411.37
2017,6,27,11,0,60.0,426.0,3.0,30.0,482.0,484.3,353.16
2017,6,27,11,15,88.0,454.0,3.05,30.0,538.0,537.13,390.99
2017,6,27,11,30,116.0,482.0,3.1,30.0,594.0,597.55,432.86
2017,6,27,11,45,65.0,376.5,3.2,30.5,440.0,428.82,313.35
2017,6,27,12,0,14.0,271.0,3.3,31.0,286.0,268.96,196.82
2017,6,27,12,15,427.5,210.0,3.35,31.0,634.5,615.84,457.93
2017,6,27,12,30,841.0,149.0,3.4,31.0,983.0,912.37,658.55
2017,6,27,12,45,570.0,319.0,3.5,31.0,884.0,814.83,588.92
2017,6,27,13,0,299.0,489.0,3.6,31.0,785.0,712.6,512.93
2017,6,27,13,15,567.5,318.0,3.65,31.0,871.0,765.81,557.46
2017,6,27,13,30,836.0,147.0,3.7,31.0,957.0,797.28,583.25
2017,6,27,13,45,834.0,144.5,3.75,31.5,939.5,761.16,558.06
2017,6,27,14,0,832.0,142.0,3.8,32.0,922.0,723.25,531.65
2017,6,27,14,15,825.5,140.5,3.85,31.5,897.0,681.45,503.07
2017,6,27,14,30,819.0,139.0,3.9,31.0,872.0,638.51,472.92
2017,6,27,14,45,811.0,137.0,3.95,31.0,840.0,590.57,437.55
2017,6,27,15,0,803.0,135.0,4.0,31.0,808.0,544.02,402.25
2017,6,27,15,15,792.0,132.5,4.0,30.5,770.0,495.24,365.07
2017,6,27,15,30,781.0,130.0,4.0,30.0,732.0,446.61,326.89
2017,6,27,15,45,768.0,126.0,4.0,30.0,689.5,396.32,285.87
2017,6,27,16,0,755.0,122.0,4.0,30.0,647.0,346.82,244.6
2017,6,27,16,15,377.5,118.0,4.0,29.5,380.5,191.62,133.18
2017,6,27,16,30,0.0,114.0,4.0,29.0,114.0,105.34,77.59
2017,6,27,16,45,339.5,108.5,4.0,29.0,284.0,137.02,88.88
2017,6,27,17,0,679.0,103.0,4.0,29.0,454.0,149.36,84.68
2017,6,27,17,15,647.5,97.5,3.9,28.5,402.5,105.05,57.26
2017,6,27,17,30,616.0,92.0,3.8,28.0,351.0,64.49,48.85
2017,6,27,17,45,575.5,85.0,3.7,28.0,299.5,56.3,42.14
2017,6,27,18,0,535.0,78.0,3.6,28.0,248.0,53.85,40.16
2017,6,27,18,15,475.0,69.0,3.3,27.0,199.0,49.46,36.58
2017,6,27,18,30,415.0,60.0,3.0,26.0,150.0,44.77,32.56
2017,6,27,18,45,331.0,48.0,2.75,25.5,107.0,36.38,25.1
2017,6,27,19,0,247.0,36.0,2.5,25.0,64.0,27.87,17.19
2017,6,27,19,15,123.5,18.0,2.45,24.5,32.0,14.05,1.21
2017,6,27,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,5,45,86.5,14.0,1.25,21.5,21.0,48.9,0.0
2017,6,28,6,0,173.0,28.0,1.5,22.0,42.0,138.39,92.37
2017,6,28,6,15,275.0,41.0,1.6,22.5,83.0,213.33,164.84
2017,6,28,6,30,377.0,54.0,1.7,23.0,124.0,300.69,238.39
2017,6,28,6,45,188.5,57.0,1.8,23.5,92.0,201.77,161.22
2017,6,28,7,0,0.0,60.0,1.9,24.0,60.0,55.86,40.38
2017,6,28,7,15,0.0,71.5,1.9,24.5,71.5,66.96,49.45
2017,6,28,7,30,0.0,83.0,1.9,25.0,83.0,78.04,58.2
2017,6,28,7,45,33.5,141.0,1.95,25.5,157.5,172.95,134.68
2017,6,28,8,0,67.0,199.0,2.0,26.0,232.0,266.94,207.61
2017,6,28,8,15,106.5,228.5,2.05,26.5,287.5,333.44,257.81
2017,6,28,8,30,146.0,258.0,2.1,27.0,343.0,415.34,317.99
2017,6,28,8,45,97.0,268.0,2.2,27.5,327.0,369.07,280.69
2017,6,28,9,0,48.0,278.0,2.3,28.0,311.0,333.85,251.87
2017,6,28,9,15,29.5,253.5,2.35,28.5,274.5,287.19,215.78
2017,6,28,9,30,11.0,229.0,2.4,29.0,238.0,231.13,172.55
2017,6,28,9,45,421.0,175.0,2.5,29.5,519.5,628.33,472.74
2017,6,28,10,0,831.0,121.0,2.6,30.0,801.0,963.92,695.18
2017,6,28,10,15,839.5,123.0,2.7,30.0,835.0,979.13,701.49
2017,6,28,10,30,848.0,125.0,2.8,30.0,869.0,991.41,708.99
2017,6,28,10,45,439.5,249.0,2.9,30.5,635.5,719.52,525.57
2017,6,28,11,0,31.0,373.0,3.0,31.0,402.0,400.76,291.49
2017,6,28,11,15,25.5,354.0,3.05,31.0,378.5,373.36,272.8
2017,6,28,11,30,20.0,335.0,3.1,31.0,355.0,338.21,247.37
2017,6,28,11,45,456.5,226.5,3.15,31.5,675.5,685.69,504.83
2017,6,28,12,0,893.0,118.0,3.2,32.0,996.0,974.54,694.47
2017,6,28,12,15,625.5,286.5,3.2,32.0,903.0,874.72,626.01
2017,6,28,12,30,358.0,455.0,3.2,32.0,810.0,766.17,546.74
2017,6,28,12,45,627.0,286.0,3.25,32.5,906.0,832.96,598.74
2017,6,28,13,0,896.0,117.0,3.3,33.0,1002.0,881.49,631.13
2017,6,28,13,15,598.0,293.5,3.3,33.0,882.0,766.47,551.92
2017,6,28,13,30,300.0,470.0,3.3,33.0,762.0,663.31,475.01
2017,6,28,13,45,592.5,292.0,3.35,33.5,853.0,708.26,512.5
2017,6,28,14,0,885.0,114.0,3.4,34.0,944.0,737.91,536.4
2017,6,28,14,15,879.5,112.5,3.35,33.5,918.5,694.77,507.27
2017,6,28,14,30,874.0,111.0,3.3,33.0,893.0,650.28,476.22
2017,6,28,14,45,815.5,140.0,3.3,33.0,848.5,596.11,436.18
2017,6,28,15,0,757.0,169.0,3.3,33.0,804.0,548.29,399.98
2017,6,28,15,15,744.5,166.0,3.25,33.0,766.0,500.47,363.51
2017,6,28,15,30,732.0,163.0,3.2,33.0,728.0,448.41,323.21
2017,6,28,15,45,716.0,159.0,3.2,33.0,685.0,398.83,283.86
2017,6,28,16,0,700.0,155.0,3.2,33.0,642.0,350.43,244.6
2017,6,28,16,15,679.5,150.0,3.15,32.5,594.5,301.35,204.9
2017,6,28,16,30,659.0,145.0,3.1,32.0,547.0,254.33,166.73
2017,6,28,16,45,633.5,138.5,3.1,32.0,497.0,207.48,129.57
2017,6,28,17,0,608.0,132.0,3.1,32.0,447.0,163.56,97.25
2017,6,28,17,15,573.5,124.5,2.95,31.5,396.0,121.32,71.51
2017,6,28,17,30,539.0,117.0,2.8,31.0,345.0,83.25,63.7
2017,6,28,17,45,492.5,108.0,2.7,31.0,293.5,74.57,56.75
2017,6,28,18,0,446.0,99.0,2.6,31.0,242.0,70.2,53.24
2017,6,28,18,15,385.0,86.5,2.35,30.0,193.5,62.86,47.31
2017,6,28,18,30,324.0,74.0,2.1,29.0,145.0,55.12,40.79
2017,6,28,18,45,246.0,57.5,1.85,28.5,102.5,43.75,30.88
2017,6,28,19,0,168.0,41.0,1.6,28.0,60.0,31.83,20.14
2017,6,28,19,15,84.0,20.5,1.75,27.5,30.0,17.15,2.7
2017,6,28,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,57.5,15.0,2.2,23.5,19.5,37.88,0.0
2017,6,29,6,0,115.0,30.0,2.5,24.0,39.0,104.84,67.66
2017,6,29,6,15,208.0,46.5,2.6,24.5,78.5,187.19,143.31
2017,6,29,6,30,301.0,63.0,2.7,25.0,118.0,267.33,210.87
2017,6,29,6,45,384.0,73.0,2.85,25.5,167.5,341.53,272.39
2017,6,29,7,0,467.0,83.0,3.0,26.0,217.0,423.04,337.65
2017,6,29,7,15,517.5,91.5,3.05,26.5,269.0,492.18,390.67
2017,6,29,7,30,568.0,100.0,3.1,27.0,321.0,560.04,440.96
2017,6,29,7,45,616.5,102.5,3.15,27.5,375.5,621.7,484.75
2017,6,29,8,0,665.0,105.0,3.2,28.0,430.0,685.06,527.69
2017,6,29,8,15,691.5,110.0,3.2,28.5,481.5,734.29,559.28
2017,6,29,8,30,718.0,115.0,3.2,29.0,533.0,783.11,589.94
2017,6,29,8,45,746.0,115.5,3.25,29.5,583.5,823.15,614.25
2017,6,29,9,0,774.0,116.0,3.3,30.0,634.0,866.54,640.52
2017,6,29,9,15,789.0,119.0,3.3,30.5,679.0,899.14,658.91
2017,6,29,9,30,804.0,122.0,3.3,31.0,724.0,929.59,675.78
2017,6,29,9,45,821.5,121.5,3.35,31.5,765.5,956.16,690.33
2017,6,29,10,0,839.0,121.0,3.4,32.0,807.0,971.72,697.75
2017,6,29,10,15,847.5,122.5,3.45,32.5,841.5,986.51,704.83
2017,6,29,10,30,856.0,124.0,3.5,33.0,876.0,998.35,710.11
2017,6,29,10,45,865.5,123.5,3.55,33.5,904.5,1006.08,712.87
2017,6,29,11,0,875.0,123.0,3.6,34.0,933.0,1010.71,713.82
2017,6,29,11,15,879.0,124.0,3.65,34.0,953.5,1008.17,711.84
2017,6,29,11,30,883.0,125.0,3.7,34.0,974.0,1002.43,708.0
2017,6,29,11,45,890.5,122.0,3.75,34.5,988.0,993.02,700.53
2017,6,29,12,0,898.0,119.0,3.8,35.0,1002.0,980.46,691.2
2017,6,29,12,15,899.0,119.0,3.8,35.0,1007.0,961.51,679.05
2017,6,29,12,30,900.0,119.0,3.8,35.0,1012.0,939.77,665.21
2017,6,29,12,45,899.5,119.0,3.85,35.5,1009.0,914.14,647.83
2017,6,29,13,0,899.0,119.0,3.9,36.0,1006.0,886.13,628.98
2017,6,29,13,15,896.5,118.5,3.9,36.0,995.5,853.67,608.28
2017,6,29,13,30,894.0,118.0,3.9,36.0,985.0,819.03,586.1
2017,6,29,13,45,890.0,117.0,3.95,36.0,966.5,780.76,561.57
2017,6,29,14,0,886.0,116.0,4.0,36.0,948.0,740.67,535.62
2017,6,29,14,15,880.0,115.0,4.0,36.0,922.0,697.56,506.08
2017,6,29,14,30,874.0,114.0,4.0,36.0,896.0,653.15,474.34
2017,6,29,14,45,867.0,112.0,4.05,36.0,863.5,606.19,440.23
2017,6,29,15,0,860.0,110.0,4.1,36.0,831.0,558.4,404.65
2017,6,29,15,15,850.0,108.0,4.1,36.0,792.5,508.53,366.55
2017,6,29,15,30,840.0,106.0,4.1,36.0,754.0,458.52,327.34
2017,6,29,15,45,825.0,104.0,4.1,36.0,710.0,406.66,285.88
2017,6,29,16,0,810.0,102.0,4.1,36.0,666.0,349.44,239.73
2017,6,29,16,15,793.0,99.0,4.1,35.5,618.0,297.72,197.4
2017,6,29,16,30,776.0,96.0,4.1,35.0,570.0,247.52,156.13
2017,6,29,16,45,752.0,93.0,4.1,35.0,519.0,197.83,116.33
2017,6,29,17,0,728.0,90.0,4.1,35.0,468.0,150.8,81.62
2017,6,29,17,15,697.5,85.5,4.0,34.5,415.0,104.97,54.04
2017,6,29,17,30,667.0,81.0,3.9,34.0,362.0,57.38,35.05
2017,6,29,17,45,623.0,76.0,3.8,33.5,309.0,49.57,35.56
2017,6,29,18,0,579.0,71.0,3.7,33.0,256.0,48.33,34.69
2017,6,29,18,15,518.5,63.5,3.4,32.0,205.5,44.91,31.98
2017,6,29,18,30,458.0,56.0,3.1,31.0,155.0,41.29,28.93
2017,6,29,18,45,360.0,46.0,2.85,30.5,110.5,35.15,23.5
2017,6,29,19,0,262.0,36.0,2.6,30.0,66.0,27.88,16.77
2017,6,29,19,15,131.0,18.0,2.8,29.5,33.0,14.05,1.18
2017,6,29,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,5,45,65.5,14.5,4.35,24.5,20.0,40.62,0.0
2017,6,30,6,0,131.0,29.0,4.6,25.0,40.0,119.9,76.91
2017,6,30,6,15,234.0,44.0,4.75,25.5,80.0,196.73,150.59
2017,6,30,6,30,337.0,59.0,4.9,26.0,120.0,281.78,222.69
2017,6,30,6,45,423.0,67.0,5.1,26.5,170.0,360.63,288.52
2017,6,30,7,0,509.0,75.0,5.3,27.0,220.0,444.95,356.8
2017,6,30,7,15,262.0,105.0,5.35,27.5,180.5,313.21,250.58
2017,6,30,7,30,15.0,135.0,5.4,28.0,141.0,145.53,111.74
2017,6,30,7,45,7.5,139.0,5.45,28.5,142.0,142.06,108.33
2017,6,30,8,0,0.0,143.0,5.5,29.0,143.0,138.69,104.79
2017,6,30,8,15,56.0,199.0,5.5,29.5,231.5,255.97,197.17
2017,6,30,8,30,112.0,255.0,5.5,30.0,320.0,382.15,293.05
2017,6,30,8,45,69.5,254.0,5.55,30.5,295.5,328.2,249.61
2017,6,30,9,0,27.0,253.0,5.6,31.0,271.0,286.3,215.48
2017,6,30,9,15,53.0,295.5,5.6,31.5,334.5,356.09,267.32
2017,6,30,9,30,79.0,338.0,5.6,32.0,398.0,426.25,318.1
2017,6,30,9,45,111.0,367.0,5.6,32.5,455.5,501.34,371.56
2017,6,30,10,0,143.0,396.0,5.6,33.0,513.0,562.15,413.87
2017,6,30,10,15,137.0,414.0,5.55,33.5,530.5,572.58,418.96
2017,6,30,10,30,131.0,432.0,5.5,34.0,548.0,582.09,423.57
2017,6,30,10,45,496.5,280.0,5.45,34.5,737.0,809.67,590.4
2017,6,30,11,0,862.0,128.0,5.4,35.0,926.0,1002.77,718.4
2017,6,30,11,15,866.0,129.0,5.35,35.0,946.0,1000.26,714.61
2017,6,30,11,30,870.0,130.0,5.3,35.0,966.0,994.58,710.04
2017,6,30,11,45,469.5,299.0,5.3,35.5,751.0,769.32,555.2
2017,6,30,12,0,69.0,468.0,5.3,36.0,536.0,518.47,370.46
2017,6,30,12,15,83.0,481.0,5.25,36.0,563.0,538.86,385.46
2017,6,30,12,30,97.0,494.0,5.2,36.0,590.0,557.88,398.62
2017,6,30,12,45,150.0,499.0,5.2,36.0,647.5,604.58,431.97
2017,6,30,13,0,203.0,504.0,5.2,36.0,705.0,644.33,460.14
2017,6,30,13,15,144.0,488.5,5.15,36.0,630.0,569.07,407.07
2017,6,30,13,30,85.0,473.0,5.1,36.0,555.0,499.76,357.94
2017,6,30,13,45,452.0,314.5,5.1,36.5,740.0,624.84,453.22
2017,6,30,14,0,819.0,156.0,5.1,37.0,925.0,726.98,527.93
2017,6,30,14,15,476.0,300.0,5.1,36.5,744.0,582.43,422.4
2017,6,30,14,30,133.0,444.0,5.1,36.0,563.0,469.31,338.04
2017,6,30,14,45,81.0,385.5,5.1,36.0,457.5,386.23,279.27
2017,6,30,15,0,29.0,327.0,5.1,36.0,352.0,303.14,219.63
2017,6,30,15,15,116.5,347.0,5.1,35.5,438.0,351.27,255.53
2017,6,30,15,30,204.0,367.0,5.1,35.0,524.0,394.76,286.63
2017,6,30,15,45,420.0,275.5,5.2,35.0,575.5,379.41,272.73
2017,6,30,16,0,636.0,184.0,5.3,35.0,627.0,352.87,247.27
2017,6,30,16,15,613.0,178.0,5.3,34.5,580.0,305.61,209.37
2017,6,30,16,30,590.0,172.0,5.3,34.0,533.0,260.76,173.39
2017,6,30,16,45,559.0,165.5,5.35,34.0,483.0,217.37,139.48
2017,6,30,17,0,528.0,159.0,5.4,34.0,433.0,176.06,109.52
2017,6,30,17,15,489.5,150.0,5.35,33.5,382.0,135.91,85.0
2017,6,30,17,30,451.0,141.0,5.3,33.0,331.0,100.11,70.24
2017,6,30,17,45,405.5,128.5,5.3,32.5,281.0,88.98,68.33
2017,6,30,18,0,360.0,116.0,5.3,32.0,231.0,82.53,63.28
2017,6,30,18,15,295.5,101.0,5.1,31.0,183.5,77.37,59.22
2017,6,30,18,30,231.0,86.0,4.9,30.0,136.0,66.72,50.29
2017,6,30,18,45,162.5,65.5,4.75,29.5,96.0,51.73,37.33
2017,6,30,19,0,94.0,45.0,4.6,29.0,56.0,37.48,24.58
2017,6,30,19,15,47.0,22.5,4.45,28.5,28.0,19.53,3.92
2017,6,30,19,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,11.0,14.0,2.8,24.5,15.0,17.83,0.0
2017,7,1,6,0,22.0,28.0,2.9,25.0,30.0,43.51,24.09
2017,7,1,6,15,84.5,52.5,2.9,25.0,67.0,115.85,86.63
2017,7,1,6,30,147.0,77.0,2.9,25.0,104.0,191.73,150.03
2017,7,1,6,45,73.5,74.0,2.95,25.5,87.5,133.06,103.79
2017,7,1,7,0,0.0,71.0,3.0,26.0,71.0,67.76,49.77
2017,7,1,7,15,13.5,106.0,3.0,26.5,111.5,113.97,87.37
2017,7,1,7,30,27.0,141.0,3.0,27.0,152.0,170.8,132.5
2017,7,1,7,45,87.0,173.0,3.0,27.5,214.5,253.06,197.74
2017,7,1,8,0,147.0,205.0,3.0,28.0,277.0,351.7,273.32
2017,7,1,8,15,293.0,205.0,3.05,28.5,368.0,488.92,377.56
2017,7,1,8,30,439.0,205.0,3.1,29.0,459.0,636.83,484.79
2017,7,1,8,45,431.5,228.5,3.2,29.5,497.0,666.74,502.42
2017,7,1,9,0,424.0,252.0,3.3,30.0,535.0,694.36,518.91
2017,7,1,9,15,373.0,289.5,3.4,30.0,551.5,680.6,506.69
2017,7,1,9,30,322.0,327.0,3.5,30.0,568.0,676.87,501.42
2017,7,1,9,45,316.0,349.5,3.65,30.5,597.0,696.94,513.18
2017,7,1,10,0,310.0,372.0,3.8,31.0,626.0,715.23,523.54
2017,7,1,10,15,207.5,398.5,3.9,31.5,571.5,626.38,457.85
2017,7,1,10,30,105.0,425.0,4.0,32.0,517.0,535.81,390.5
2017,7,1,10,45,171.0,441.0,4.1,32.5,596.5,627.56,455.16
2017,7,1,11,0,237.0,457.0,4.2,33.0,676.0,705.43,508.23
2017,7,1,11,15,311.0,439.5,4.25,33.0,734.0,765.03,549.67
2017,7,1,11,30,385.0,422.0,4.3,33.0,792.0,811.91,582.41
2017,7,1,11,45,408.0,428.0,4.4,33.5,825.0,829.67,593.02
2017,7,1,12,0,431.0,434.0,4.5,34.0,858.0,849.13,604.79
2017,7,1,12,15,434.0,439.0,4.55,34.0,868.0,840.61,598.94
2017,7,1,12,30,437.0,444.0,4.6,34.0,878.0,830.17,592.02
2017,7,1,12,45,433.5,441.0,4.65,34.5,870.5,805.12,574.29
2017,7,1,13,0,430.0,438.0,4.7,35.0,863.0,779.29,556.09
2017,7,1,13,15,584.5,331.0,4.7,35.0,902.0,792.46,569.41
2017,7,1,13,30,739.0,224.0,4.7,35.0,941.0,792.65,573.46
2017,7,1,13,45,590.5,310.5,4.7,35.0,876.5,723.31,522.61
2017,7,1,14,0,442.0,397.0,4.7,35.0,812.0,664.85,479.17
2017,7,1,14,15,577.0,307.0,4.7,35.0,833.5,656.82,476.34
2017,7,1,14,30,712.0,217.0,4.7,35.0,855.0,634.3,462.42
2017,7,1,14,45,704.5,212.5,4.7,35.0,823.5,590.13,430.16
2017,7,1,15,0,697.0,208.0,4.7,35.0,792.0,545.66,397.07
2017,7,1,15,15,683.0,204.0,4.65,35.0,754.5,498.3,361.07
2017,7,1,15,30,669.0,200.0,4.6,35.0,717.0,451.64,324.83
2017,7,1,15,45,652.0,194.5,4.6,35.0,674.0,403.49,286.92
2017,7,1,16,0,635.0,189.0,4.6,35.0,631.0,356.75,249.42
2017,7,1,16,15,612.0,183.0,4.5,34.5,584.0,309.53,211.75
2017,7,1,16,30,589.0,177.0,4.4,34.0,537.0,264.74,175.98
2017,7,1,16,45,564.0,168.0,4.3,34.0,488.0,220.19,141.1
2017,7,1,17,0,539.0,159.0,4.2,34.0,439.0,177.44,109.91
2017,7,1,17,15,501.0,150.0,3.9,33.5,387.5,136.71,85.1
2017,7,1,17,30,463.0,141.0,3.6,33.0,336.0,100.28,70.19
2017,7,1,17,45,421.5,127.5,3.3,32.5,286.0,88.3,67.7
2017,7,1,18,0,380.0,114.0,3.0,32.0,236.0,81.09,62.02
2017,7,1,18,15,314.0,99.5,2.75,31.0,187.5,72.58,55.19
2017,7,1,18,30,248.0,85.0,2.5,30.0,139.0,66.05,49.71
2017,7,1,18,45,175.0,65.5,2.25,29.0,98.0,51.75,37.42
2017,7,1,19,0,102.0,46.0,2.0,28.0,57.0,36.97,24.29
2017,7,1,19,15,51.0,23.0,2.2,27.5,28.5,19.92,4.16
2017,7,1,19,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,26.0,14.5,2.45,23.5,16.5,24.41,0.0
2017,7,2,6,0,52.0,29.0,2.6,24.0,33.0,66.0,38.94
2017,7,2,6,15,135.0,49.5,2.8,24.0,71.0,145.03,110.04
2017,7,2,6,30,218.0,70.0,3.0,24.0,109.0,220.55,174.15
2017,7,2,6,45,109.0,71.0,3.2,24.5,90.5,150.37,118.78
2017,7,2,7,0,0.0,72.0,3.4,25.0,72.0,68.9,50.91
2017,7,2,7,15,44.0,112.5,3.55,25.5,129.5,150.39,117.94
