Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,7,30,88.0,153.0,3.7,26.0,187.0,230.67,182.25
2017,7,2,7,45,44.0,129.5,3.85,27.0,146.5,167.77,130.35
2017,7,2,8,0,0.0,106.0,4.0,28.0,106.0,100.25,74.69
2017,7,2,8,15,323.0,122.0,4.0,28.0,309.0,429.84,339.06
2017,7,2,8,30,646.0,138.0,4.0,28.0,512.0,746.57,571.95
2017,7,2,8,45,461.5,214.5,4.05,28.5,494.0,677.85,515.42
2017,7,2,9,0,277.0,291.0,4.1,29.0,476.0,588.98,444.75
2017,7,2,9,15,288.0,306.5,4.1,29.5,510.5,619.4,464.89
2017,7,2,9,30,299.0,322.0,4.1,30.0,545.0,649.06,483.68
2017,7,2,9,45,338.5,335.0,4.1,30.5,601.0,702.95,519.79
2017,7,2,10,0,378.0,348.0,4.1,31.0,657.0,756.45,554.84
2017,7,2,10,15,296.5,388.5,4.1,31.0,637.5,717.8,524.46
2017,7,2,10,30,215.0,429.0,4.1,31.0,618.0,663.37,483.85
2017,7,2,10,45,340.0,406.0,4.15,31.5,715.0,772.59,560.55
2017,7,2,11,0,465.0,383.0,4.2,32.0,812.0,877.96,631.57
2017,7,2,11,15,363.5,428.5,4.15,32.0,768.5,806.25,579.62
2017,7,2,11,30,262.0,474.0,4.1,32.0,725.0,742.69,533.53
2017,7,2,11,45,340.0,452.0,4.1,32.5,783.0,787.21,564.53
2017,7,2,12,0,418.0,430.0,4.1,33.0,841.0,833.04,595.18
2017,7,2,12,15,439.0,435.5,4.05,33.0,869.0,842.23,600.76
2017,7,2,12,30,460.0,441.0,4.0,33.0,897.0,848.7,604.78
2017,7,2,12,45,660.5,288.5,4.0,33.5,942.0,865.95,621.37
2017,7,2,13,0,861.0,136.0,4.0,34.0,987.0,869.11,623.84
2017,7,2,13,15,658.0,279.5,3.95,34.0,925.5,804.85,579.03
2017,7,2,13,30,455.0,423.0,3.9,34.0,864.0,743.75,532.25
2017,7,2,13,45,650.5,279.0,3.85,34.0,896.5,741.97,536.35
2017,7,2,14,0,846.0,135.0,3.8,34.0,929.0,728.85,531.56
2017,7,2,14,15,840.0,133.5,3.7,34.0,904.0,686.87,501.49
2017,7,2,14,30,834.0,132.0,3.6,34.0,879.0,643.66,470.17
2017,7,2,14,45,813.0,138.0,3.55,34.0,844.0,594.04,433.77
2017,7,2,15,0,792.0,144.0,3.5,34.0,809.0,547.08,398.47
2017,7,2,15,15,780.5,141.5,3.4,34.0,771.0,498.5,361.24
2017,7,2,15,30,769.0,139.0,3.3,34.0,733.0,450.12,323.3
2017,7,2,15,45,757.0,134.5,3.25,34.0,691.0,400.32,283.54
2017,7,2,16,0,745.0,130.0,3.2,34.0,649.0,351.2,243.48
2017,7,2,16,15,726.0,126.0,3.05,33.5,601.5,296.27,199.16
2017,7,2,16,30,707.0,122.0,2.9,33.0,554.0,247.86,159.6
2017,7,2,16,45,682.5,117.0,2.75,33.0,504.0,199.72,121.18
2017,7,2,17,0,658.0,112.0,2.6,33.0,454.0,154.33,87.65
2017,7,2,17,15,625.0,106.5,2.3,32.5,402.0,110.9,61.3
2017,7,2,17,30,592.0,101.0,2.0,32.0,350.0,71.4,46.85
2017,7,2,17,45,548.5,93.0,1.75,31.5,298.5,62.45,46.57
2017,7,2,18,0,505.0,85.0,1.5,31.0,247.0,59.5,44.32
2017,7,2,18,15,441.0,75.5,1.55,30.5,197.5,54.71,40.4
2017,7,2,18,30,377.0,66.0,1.6,30.0,148.0,49.02,35.52
2017,7,2,18,45,287.0,53.0,1.65,29.5,105.0,40.23,27.83
2017,7,2,19,0,197.0,40.0,1.7,29.0,62.0,31.04,19.42
2017,7,2,19,15,98.5,20.0,2.0,28.5,31.0,15.65,2.0
2017,7,2,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,3,5,45,54.5,14.0,3.7,23.5,18.5,35.49,0.0
2017,7,3,6,0,109.0,28.0,3.9,24.0,37.0,97.69,59.13
2017,7,3,6,15,210.5,44.0,4.0,24.5,76.0,184.68,141.05
2017,7,3,6,30,312.0,60.0,4.1,25.0,115.0,268.69,212.36
2017,7,3,6,45,405.0,67.5,4.25,25.5,165.5,345.81,276.94
2017,7,3,7,0,498.0,75.0,4.4,26.0,216.0,436.6,350.16
2017,7,3,7,15,549.0,82.5,4.45,26.5,268.5,501.88,400.99
2017,7,3,7,30,600.0,90.0,4.5,27.0,321.0,570.03,452.23
2017,7,3,7,45,650.5,91.5,4.6,27.5,376.5,632.93,497.14
2017,7,3,8,0,701.0,93.0,4.7,28.0,432.0,697.71,541.95
2017,7,3,8,15,727.0,97.0,4.7,28.5,484.0,743.05,571.24
2017,7,3,8,30,753.0,101.0,4.7,29.0,536.0,791.64,602.3
2017,7,3,8,45,780.0,101.0,4.7,29.5,587.0,835.55,629.48
2017,7,3,9,0,807.0,101.0,4.7,30.0,638.0,878.33,655.45
2017,7,3,9,15,821.5,103.5,4.7,30.5,683.5,902.77,668.64
2017,7,3,9,30,836.0,106.0,4.7,31.0,729.0,932.98,685.73
2017,7,3,9,45,850.5,106.0,4.7,31.5,770.5,958.02,699.21
2017,7,3,10,0,865.0,106.0,4.7,32.0,812.0,980.51,711.01
2017,7,3,10,15,873.0,107.5,4.65,32.5,846.5,995.41,717.68
2017,7,3,10,30,881.0,109.0,4.6,33.0,881.0,1007.27,722.45
2017,7,3,10,45,888.5,109.5,4.55,33.5,909.5,1014.45,724.29
2017,7,3,11,0,896.0,110.0,4.5,34.0,938.0,1018.42,724.2
2017,7,3,11,15,899.5,110.5,4.45,34.5,958.0,1015.14,719.63
2017,7,3,11,30,903.0,111.0,4.4,35.0,978.0,1008.6,713.17
2017,7,3,11,45,888.0,124.0,4.35,35.5,986.0,992.94,701.07
2017,7,3,12,0,873.0,137.0,4.3,36.0,994.0,974.06,687.13
2017,7,3,12,15,873.0,137.0,4.2,36.0,998.5,954.44,674.01
2017,7,3,12,30,873.0,137.0,4.1,36.0,1003.0,932.17,659.27
2017,7,3,12,45,871.5,137.0,4.0,36.0,999.5,906.15,642.19
2017,7,3,13,0,870.0,137.0,3.9,36.0,996.0,877.92,623.73
2017,7,3,13,15,867.0,136.5,3.85,36.0,985.0,845.83,603.0
2017,7,3,13,30,864.0,136.0,3.8,36.0,974.0,811.69,580.89
2017,7,3,13,45,857.5,136.0,3.75,36.5,954.5,773.37,554.77
2017,7,3,14,0,851.0,136.0,3.7,37.0,935.0,733.48,527.59
2017,7,3,14,15,844.5,134.5,3.65,37.0,909.0,690.94,497.88
2017,7,3,14,30,838.0,133.0,3.6,37.0,883.0,647.2,466.78
2017,7,3,14,45,828.5,131.5,3.6,37.0,850.5,600.69,433.21
2017,7,3,15,0,819.0,130.0,3.6,37.0,818.0,553.62,398.45
2017,7,3,15,15,808.0,128.0,3.6,36.5,779.5,500.82,359.61
2017,7,3,15,30,797.0,126.0,3.6,36.0,741.0,451.74,322.17
2017,7,3,15,45,779.5,124.5,3.65,36.0,697.0,400.87,281.86
2017,7,3,16,0,762.0,123.0,3.7,36.0,653.0,351.2,241.62
2017,7,3,16,15,743.0,119.0,3.7,35.5,605.5,300.49,200.57
2017,7,3,16,30,724.0,115.0,3.7,35.0,558.0,251.58,160.79
2017,7,3,16,45,695.5,112.0,3.75,35.0,507.0,198.17,118.74
2017,7,3,17,0,667.0,109.0,3.8,35.0,456.0,153.11,85.77
2017,7,3,17,15,634.5,103.5,3.75,34.5,404.0,109.2,59.26
2017,7,3,17,30,602.0,98.0,3.7,34.0,352.0,69.15,44.69
2017,7,3,17,45,555.0,91.5,3.65,33.5,299.5,61.27,45.22
2017,7,3,18,0,508.0,85.0,3.6,33.0,247.0,59.5,43.95
2017,7,3,18,15,445.0,75.5,3.5,32.0,197.5,54.73,40.15
2017,7,3,18,30,382.0,66.0,3.4,31.0,148.0,49.03,35.37
2017,7,3,18,45,289.5,53.0,3.3,30.5,105.0,40.24,27.7
2017,7,3,19,0,197.0,40.0,3.2,30.0,62.0,31.04,19.31
2017,7,3,19,15,98.5,20.0,3.4,29.5,31.0,15.66,1.91
2017,7,3,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,5,45,58.5,13.5,3.5,24.0,17.5,36.58,0.0
2017,7,4,6,0,117.0,27.0,3.6,24.0,35.0,108.58,64.92
2017,7,4,6,15,217.5,42.0,3.75,24.5,74.0,185.23,141.29
2017,7,4,6,30,318.0,57.0,3.9,25.0,113.0,267.73,211.5
2017,7,4,6,45,401.5,65.5,4.1,25.5,161.5,340.74,272.82
2017,7,4,7,0,485.0,74.0,4.3,26.0,210.0,426.64,342.22
2017,7,4,7,15,535.0,81.5,4.35,26.5,261.5,490.63,392.14
2017,7,4,7,30,585.0,89.0,4.4,27.0,313.0,557.45,442.47
2017,7,4,7,45,623.5,94.0,4.5,27.5,365.5,614.83,483.44
2017,7,4,8,0,662.0,99.0,4.6,28.0,418.0,673.36,523.9
2017,7,4,8,15,688.5,103.5,4.6,28.5,469.5,721.97,555.82
2017,7,4,8,30,715.0,108.0,4.6,29.0,521.0,770.23,586.82
2017,7,4,8,45,525.0,192.5,4.65,30.0,510.5,709.49,538.25
2017,7,4,9,0,335.0,277.0,4.7,31.0,500.0,626.37,470.84
2017,7,4,9,15,410.0,270.5,4.65,31.5,563.0,707.8,527.76
2017,7,4,9,30,485.0,264.0,4.6,32.0,626.0,777.91,575.01
2017,7,4,9,45,507.5,277.5,4.55,32.5,674.5,819.02,600.16
2017,7,4,10,0,530.0,291.0,4.5,33.0,723.0,858.57,624.02
2017,7,4,10,15,481.5,322.5,4.45,33.0,728.0,844.25,611.34
2017,7,4,10,30,433.0,354.0,4.4,33.0,733.0,826.5,596.81
2017,7,4,10,45,448.0,369.0,4.4,33.5,772.5,852.9,612.41
2017,7,4,11,0,463.0,384.0,4.4,34.0,812.0,877.05,626.15
2017,7,4,11,15,456.0,399.5,4.35,34.5,829.0,877.29,623.59
2017,7,4,11,30,449.0,415.0,4.3,35.0,846.0,875.26,619.8
2017,7,4,11,45,655.5,276.0,4.3,35.5,914.5,928.99,659.94
2017,7,4,12,0,862.0,137.0,4.3,36.0,983.0,963.61,680.89
2017,7,4,12,15,863.0,137.5,4.3,36.0,988.5,945.63,668.95
2017,7,4,12,30,864.0,138.0,4.3,36.0,994.0,924.96,655.68
2017,7,4,12,45,864.0,137.5,4.3,36.0,992.0,900.06,639.72
2017,7,4,13,0,864.0,137.0,4.3,36.0,990.0,872.91,622.32
2017,7,4,13,15,862.0,136.5,4.3,36.0,979.5,841.84,602.33
2017,7,4,13,30,860.0,136.0,4.3,36.0,969.0,808.67,580.9
2017,7,4,13,45,856.5,134.5,4.3,36.0,951.0,771.5,556.7
2017,7,4,14,0,853.0,133.0,4.3,36.0,933.0,732.55,531.17
2017,7,4,14,15,847.0,131.5,4.3,36.0,907.5,690.28,501.55
2017,7,4,14,30,841.0,130.0,4.3,36.0,882.0,646.76,470.36
2017,7,4,14,45,832.5,128.0,4.3,36.0,850.0,600.3,436.43
2017,7,4,15,0,824.0,126.0,4.3,36.0,818.0,553.19,401.24
2017,7,4,15,15,813.0,123.5,4.3,35.5,780.0,504.01,364.45
2017,7,4,15,30,802.0,121.0,4.3,35.0,742.0,449.88,323.08
2017,7,4,15,45,787.5,118.5,4.35,35.0,698.0,399.09,282.39
2017,7,4,16,0,773.0,116.0,4.4,35.0,654.0,349.18,241.49
2017,7,4,16,15,754.5,112.5,4.4,34.5,606.5,298.42,199.95
2017,7,4,16,30,736.0,109.0,4.4,34.0,559.0,249.39,159.66
2017,7,4,16,45,711.5,105.0,4.4,34.0,508.5,195.62,116.8
2017,7,4,17,0,687.0,101.0,4.4,34.0,458.0,149.41,82.56
2017,7,4,17,15,655.0,96.0,4.35,33.5,406.0,104.82,55.51
2017,7,4,17,30,623.0,91.0,4.3,33.0,354.0,64.03,47.42
2017,7,4,17,45,579.5,84.5,4.25,32.5,301.5,55.86,40.94
2017,7,4,18,0,536.0,78.0,4.2,32.0,249.0,53.79,39.4
2017,7,4,18,15,474.0,69.5,4.05,31.5,199.5,49.83,36.16
2017,7,4,18,30,412.0,61.0,3.9,31.0,150.0,45.62,32.54
2017,7,4,18,45,322.0,49.0,3.75,30.5,106.5,37.14,25.14
2017,7,4,19,0,232.0,37.0,3.6,30.0,63.0,28.66,17.38
2017,7,4,19,15,116.0,18.5,3.55,29.5,31.5,14.45,1.25
2017,7,4,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,52.5,13.5,3.0,24.0,17.0,34.09,0.0
2017,7,5,6,0,105.0,27.0,3.1,24.0,34.0,93.69,54.01
2017,7,5,6,15,204.5,42.5,3.2,24.5,73.0,179.4,136.44
2017,7,5,6,30,304.0,58.0,3.3,25.0,112.0,261.2,205.9
2017,7,5,6,45,209.0,81.5,3.45,25.5,124.5,235.13,186.99
2017,7,5,7,0,114.0,105.0,3.6,26.0,137.0,199.53,158.06
2017,7,5,7,15,63.5,118.5,3.6,26.0,137.0,171.68,135.03
2017,7,5,7,30,13.0,132.0,3.6,26.0,137.0,140.99,108.91
2017,7,5,7,45,27.0,159.0,3.65,26.5,171.5,189.95,147.57
2017,7,5,8,0,41.0,186.0,3.7,27.0,206.0,230.7,178.93
2017,7,5,8,15,180.5,209.0,3.7,27.5,311.0,385.41,300.42
2017,7,5,8,30,320.0,232.0,3.7,28.0,416.0,549.9,423.27
2017,7,5,8,45,381.5,237.0,3.7,28.5,476.5,616.7,470.06
2017,7,5,9,0,443.0,242.0,3.7,29.0,537.0,700.33,527.63
2017,7,5,9,15,393.0,280.5,3.6,29.5,556.0,689.01,514.98
2017,7,5,9,30,343.0,319.0,3.5,30.0,575.0,688.03,509.87
2017,7,5,9,45,361.0,332.5,3.45,30.5,615.0,722.14,531.24
2017,7,5,10,0,379.0,346.0,3.4,31.0,655.0,755.21,551.38
2017,7,5,10,15,618.0,233.0,3.2,31.5,762.5,889.95,644.91
2017,7,5,10,30,857.0,120.0,3.0,32.0,870.0,994.65,707.9
2017,7,5,10,45,865.0,120.5,2.8,32.5,898.5,1002.18,707.7
2017,7,5,11,0,873.0,121.0,2.6,33.0,927.0,1006.6,706.34
2017,7,5,11,15,877.5,122.0,2.45,33.0,948.0,1004.82,703.07
2017,7,5,11,30,882.0,123.0,2.3,33.0,969.0,999.82,697.94
2017,7,5,11,45,866.0,136.5,2.15,33.5,977.0,983.64,684.59
2017,7,5,12,0,850.0,150.0,2.0,34.0,985.0,964.31,669.53
2017,7,5,12,15,655.0,295.5,1.95,34.5,941.5,912.0,633.83
2017,7,5,12,30,460.0,441.0,1.9,35.0,898.0,849.14,586.66
2017,7,5,12,45,657.5,294.0,1.85,35.5,945.0,868.74,603.99
2017,7,5,13,0,855.0,147.0,1.8,36.0,992.0,874.01,607.26
2017,7,5,13,15,853.0,146.5,1.85,36.0,981.5,843.13,588.55
2017,7,5,13,30,851.0,146.0,1.9,36.0,971.0,810.19,568.71
2017,7,5,13,45,848.0,144.0,2.0,36.0,953.0,773.22,546.48
2017,7,5,14,0,845.0,142.0,2.1,36.0,935.0,734.48,522.61
2017,7,5,14,15,839.0,140.5,2.15,36.0,909.5,692.47,494.4
2017,7,5,14,30,833.0,139.0,2.2,36.0,884.0,649.23,464.67
2017,7,5,14,45,822.5,138.0,2.3,36.0,851.5,602.7,432.09
2017,7,5,15,0,812.0,137.0,2.4,36.0,819.0,552.33,395.99
2017,7,5,15,15,800.5,134.5,2.4,36.0,780.5,502.74,359.03
2017,7,5,15,30,789.0,132.0,2.4,36.0,742.0,453.33,321.17
2017,7,5,15,45,775.0,129.0,2.45,36.0,699.0,402.92,281.73
2017,7,5,16,0,761.0,126.0,2.5,36.0,656.0,353.37,241.99
2017,7,5,16,15,742.0,122.0,2.5,35.5,608.0,302.65,201.31
2017,7,5,16,30,723.0,118.0,2.5,35.0,560.0,248.38,157.9
2017,7,5,16,45,481.5,167.0,2.55,35.0,450.0,205.1,131.97
2017,7,5,17,0,240.0,216.0,2.6,35.0,340.0,189.89,130.5
2017,7,5,17,15,422.0,157.5,2.45,34.5,346.5,136.71,87.11
2017,7,5,17,30,604.0,99.0,2.3,34.0,353.0,69.66,51.75
2017,7,5,17,45,555.5,92.5,2.15,33.5,300.5,62.08,45.86
2017,7,5,18,0,507.0,86.0,2.0,33.0,248.0,60.36,44.64
2017,7,5,18,15,444.5,76.0,1.8,32.0,198.5,55.11,40.45
2017,7,5,18,30,382.0,66.0,1.6,31.0,149.0,49.04,35.38
2017,7,5,18,45,292.0,52.5,1.4,30.5,105.5,39.86,27.38
2017,7,5,19,0,202.0,39.0,1.2,30.0,62.0,30.25,18.67
2017,7,5,19,15,101.0,19.5,1.35,29.5,31.0,15.26,1.53
2017,7,5,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,5,45,66.0,13.0,1.65,23.5,17.5,39.0,0.0
2017,7,6,6,0,132.0,26.0,1.9,24.0,35.0,112.88,64.23
2017,7,6,6,15,236.5,40.0,1.95,24.5,74.0,191.72,145.52
2017,7,6,6,30,341.0,54.0,2.0,25.0,113.0,275.86,216.63
2017,7,6,6,45,424.5,62.0,2.05,25.5,162.5,353.64,280.72
2017,7,6,7,0,508.0,70.0,2.1,26.0,212.0,435.91,346.05
2017,7,6,7,15,557.5,77.0,2.0,26.5,264.0,499.81,394.32
2017,7,6,7,30,607.0,84.0,1.9,27.0,316.0,566.52,442.54
2017,7,6,7,45,440.0,137.0,1.85,27.5,318.5,518.5,402.04
2017,7,6,8,0,273.0,190.0,1.8,28.0,321.0,447.81,344.89
2017,7,6,8,15,509.0,144.5,1.65,28.5,424.0,612.4,466.82
2017,7,6,8,30,745.0,99.0,1.5,29.0,527.0,781.17,578.46
2017,7,6,8,45,489.0,197.5,1.4,29.5,489.0,682.5,504.42
2017,7,6,9,0,233.0,296.0,1.3,30.0,451.0,539.69,397.58
2017,7,6,9,15,524.5,202.5,1.1,30.5,583.5,740.09,538.49
2017,7,6,9,30,816.0,109.0,0.9,31.0,716.0,916.33,644.46
2017,7,6,9,45,565.0,238.5,0.7,31.5,670.0,832.5,582.91
2017,7,6,10,0,314.0,368.0,0.5,32.0,624.0,714.86,497.3
2017,7,6,10,15,585.0,242.5,0.5,32.5,744.5,866.79,598.98
2017,7,6,10,30,856.0,117.0,0.5,33.0,865.0,990.36,669.2
2017,7,6,10,45,863.5,117.5,0.55,33.5,893.0,997.47,670.34
2017,7,6,11,0,871.0,118.0,0.6,34.0,921.0,1001.46,671.5
2017,7,6,11,15,875.5,119.0,0.75,34.0,942.0,999.78,672.97
2017,7,6,11,30,880.0,120.0,0.9,34.0,963.0,994.88,672.56
2017,7,6,11,45,871.0,128.5,1.1,34.5,973.0,980.86,666.15
2017,7,6,12,0,862.0,137.0,1.3,35.0,983.0,963.75,657.61
2017,7,6,12,15,863.0,137.5,1.4,35.0,988.5,945.81,648.24
2017,7,6,12,30,864.0,138.0,1.5,35.0,994.0,925.18,637.13
2017,7,6,12,45,677.0,281.5,1.65,35.0,952.0,874.93,606.89
2017,7,6,13,0,490.0,425.0,1.8,35.0,910.0,820.3,568.45
2017,7,6,13,15,357.0,456.5,1.85,35.0,808.0,716.62,500.26
2017,7,6,13,30,224.0,488.0,1.9,35.0,706.0,622.12,436.57
2017,7,6,13,45,299.5,451.5,2.0,35.0,736.5,630.59,445.15
2017,7,6,14,0,375.0,415.0,2.1,35.0,767.0,636.15,450.69
2017,7,6,14,15,430.5,386.0,2.15,35.0,779.5,624.31,443.72
2017,7,6,14,30,486.0,357.0,2.2,35.0,792.0,611.27,435.5
2017,7,6,14,45,652.5,243.0,2.3,35.0,804.0,585.73,420.31
2017,7,6,15,0,819.0,129.0,2.4,35.0,816.0,553.04,398.29
2017,7,6,15,15,649.0,205.0,2.45,34.5,733.5,482.94,347.18
2017,7,6,15,30,479.0,281.0,2.5,34.0,651.0,435.38,312.23
2017,7,6,15,45,444.5,276.5,2.55,34.0,604.5,389.97,278.22
2017,7,6,16,0,410.0,272.0,2.6,34.0,558.0,347.91,246.32
2017,7,6,16,15,571.0,191.5,2.65,33.5,558.5,305.01,209.23
2017,7,6,16,30,732.0,111.0,2.7,33.0,559.0,249.93,160.17
2017,7,6,16,45,708.0,107.0,2.75,33.0,508.5,196.28,117.55
2017,7,6,17,0,684.0,103.0,2.8,33.0,458.0,150.25,83.52
2017,7,6,17,15,592.0,111.5,2.75,32.5,394.0,112.12,63.47
2017,7,6,17,30,500.0,120.0,2.7,32.0,330.0,85.47,65.25
2017,7,6,17,45,466.0,107.5,2.65,32.0,281.5,74.09,56.11
2017,7,6,18,0,432.0,95.0,2.6,32.0,233.0,67.2,50.52
2017,7,6,18,15,419.5,78.5,2.3,31.5,191.5,56.92,42.06
2017,7,6,18,30,407.0,62.0,2.0,31.0,150.0,46.55,33.3
2017,7,6,18,45,318.5,49.5,1.75,30.5,106.5,37.54,25.47
2017,7,6,19,0,230.0,37.0,1.5,30.0,63.0,28.67,17.39
2017,7,6,19,15,115.0,18.5,1.5,29.5,31.5,14.46,1.02
2017,7,6,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,5,45,65.5,12.0,1.5,23.5,17.0,37.78,0.0
2017,7,7,6,0,131.0,24.0,1.7,24.0,34.0,108.7,59.69
2017,7,7,6,15,234.5,38.5,1.75,24.0,72.5,188.4,142.96
2017,7,7,6,30,338.0,53.0,1.8,24.0,111.0,272.6,214.64
2017,7,7,6,45,424.0,59.5,1.85,24.5,159.0,350.06,278.72
2017,7,7,7,0,510.0,66.0,1.9,25.0,207.0,431.92,343.98
2017,7,7,7,15,369.5,105.5,1.75,25.5,219.5,400.03,317.0
2017,7,7,7,30,229.0,145.0,1.6,26.0,232.0,346.74,272.87
2017,7,7,7,45,316.5,155.0,1.5,26.5,295.0,431.55,337.36
2017,7,7,8,0,404.0,165.0,1.4,27.0,358.0,536.71,412.93
2017,7,7,8,15,565.0,134.0,1.15,27.5,439.0,653.62,494.11
2017,7,7,8,30,726.0,103.0,0.9,28.0,520.0,768.97,565.54
2017,7,7,8,45,748.0,106.0,0.7,29.0,569.0,811.29,584.65
2017,7,7,9,0,770.0,109.0,0.5,30.0,618.0,852.3,602.5
2017,7,7,9,15,785.0,112.0,0.65,30.0,663.0,885.13,623.41
2017,7,7,9,30,800.0,115.0,0.8,30.0,708.0,915.84,643.11
2017,7,7,9,45,811.5,117.5,1.0,30.5,748.5,931.71,653.21
2017,7,7,10,0,823.0,120.0,1.2,31.0,789.0,953.47,667.0
2017,7,7,10,15,832.0,121.5,1.4,31.5,823.5,968.94,676.7
2017,7,7,10,30,841.0,123.0,1.6,32.0,858.0,981.52,684.61
2017,7,7,10,45,847.5,125.0,1.8,32.5,885.5,989.1,689.39
2017,7,7,11,0,854.0,127.0,2.0,33.0,913.0,993.56,692.23
2017,7,7,11,15,858.5,128.0,2.1,33.0,934.0,991.84,691.57
2017,7,7,11,30,863.0,129.0,2.2,33.0,955.0,986.96,689.1
2017,7,7,11,45,861.5,132.5,2.35,33.0,967.0,975.47,683.1
2017,7,7,12,0,860.0,136.0,2.5,33.0,979.0,960.93,675.2
2017,7,7,12,15,861.0,136.5,2.55,33.0,984.5,943.07,664.33
2017,7,7,12,30,862.0,137.0,2.6,33.0,990.0,922.52,651.8
2017,7,7,12,45,861.5,136.5,2.65,33.5,988.0,897.26,634.99
2017,7,7,13,0,861.0,136.0,2.7,34.0,986.0,869.76,616.78
2017,7,7,13,15,858.5,135.5,2.7,34.0,975.5,838.38,596.96
2017,7,7,13,30,856.0,135.0,2.7,34.0,965.0,804.93,575.73
2017,7,7,13,45,852.5,134.0,2.75,34.0,947.5,768.32,552.58
2017,7,7,14,0,849.0,133.0,2.8,34.0,930.0,729.94,528.03
2017,7,7,14,15,843.5,131.5,2.8,34.0,904.5,688.15,499.08
2017,7,7,14,30,838.0,130.0,2.8,34.0,879.0,645.06,468.54
2017,7,7,14,45,819.0,134.5,2.8,34.0,845.0,597.85,434.28
2017,7,7,15,0,800.0,139.0,2.8,34.0,811.0,547.57,397.18
2017,7,7,15,15,789.0,136.5,2.8,34.0,773.0,498.76,360.26
2017,7,7,15,30,778.0,134.0,2.8,34.0,735.0,450.09,322.44
2017,7,7,15,45,765.0,130.0,2.8,34.0,692.5,399.76,282.48
2017,7,7,16,0,752.0,126.0,2.8,34.0,650.0,350.19,242.22
2017,7,7,16,15,733.5,122.0,2.8,33.5,602.5,300.04,201.53
2017,7,7,16,30,715.0,118.0,2.8,33.0,555.0,246.28,158.06
2017,7,7,16,45,693.0,112.5,2.8,33.0,505.5,197.65,119.19
2017,7,7,17,0,671.0,107.0,2.8,33.0,456.0,151.49,85.01
2017,7,7,17,15,586.0,113.0,2.65,32.5,393.5,112.66,64.14
2017,7,7,17,30,501.0,119.0,2.5,32.0,331.0,84.55,64.49
2017,7,7,17,45,471.0,106.0,2.4,32.0,282.5,73.06,55.24
2017,7,7,18,0,441.0,93.0,2.3,32.0,234.0,65.78,49.34
2017,7,7,18,15,425.0,77.0,2.1,31.0,192.0,55.82,41.23
2017,7,7,18,30,409.0,61.0,1.9,30.0,150.0,45.67,32.72
2017,7,7,18,45,326.0,48.5,1.7,29.5,106.5,36.77,24.96
2017,7,7,19,0,243.0,36.0,1.5,29.0,63.0,27.88,16.84
2017,7,7,19,15,121.5,18.0,1.6,28.5,31.5,14.07,0.7
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,5,45,67.5,12.0,1.95,23.5,16.5,38.51,0.0
2017,7,8,6,0,135.0,24.0,2.2,24.0,33.0,110.07,58.24
2017,7,8,6,15,238.0,38.0,2.3,24.5,71.5,189.35,143.37
2017,7,8,6,30,341.0,52.0,2.4,25.0,110.0,272.64,214.23
2017,7,8,6,45,415.5,61.5,2.55,25.5,158.0,346.91,276.0
2017,7,8,7,0,490.0,71.0,2.7,26.0,206.0,424.69,338.48
2017,7,8,7,15,540.0,78.5,2.65,26.5,257.5,488.78,387.72
2017,7,8,7,30,590.0,86.0,2.6,27.0,309.0,555.75,437.11
2017,7,8,7,45,629.0,90.5,2.55,28.0,361.5,613.07,475.73
2017,7,8,8,0,668.0,95.0,2.5,29.0,414.0,671.6,513.48
2017,7,8,8,15,694.0,99.5,2.35,29.0,465.5,720.09,544.47
2017,7,8,8,30,720.0,104.0,2.2,29.0,517.0,764.54,571.89
2017,7,8,8,45,741.5,107.0,2.1,29.5,566.0,806.27,595.98
2017,7,8,9,0,763.0,110.0,2.0,30.0,615.0,846.69,618.59
2017,7,8,9,15,778.5,113.5,1.85,30.5,660.0,880.45,635.83
2017,7,8,9,30,794.0,117.0,1.7,31.0,705.0,912.11,651.27
2017,7,8,9,45,805.5,119.5,1.55,31.5,745.0,936.42,661.63
2017,7,8,10,0,817.0,122.0,1.4,32.0,785.0,949.51,664.81
2017,7,8,10,15,826.0,124.0,1.3,32.0,819.5,965.46,671.8
2017,7,8,10,30,835.0,126.0,1.2,32.0,854.0,978.52,676.94
2017,7,8,10,45,840.5,128.0,1.15,32.5,881.5,985.07,677.61
2017,7,8,11,0,846.0,130.0,1.1,33.0,909.0,988.51,676.58
2017,7,8,11,15,851.0,131.0,1.1,33.0,930.0,987.31,675.16
2017,7,8,11,30,856.0,132.0,1.1,33.0,951.0,982.97,672.04
2017,7,8,11,45,862.0,130.0,1.15,33.5,965.0,973.55,665.52
2017,7,8,12,0,868.0,128.0,1.2,34.0,979.0,961.08,657.29
2017,7,8,12,15,869.0,128.0,1.2,34.0,984.5,942.76,646.22
2017,7,8,12,30,870.0,128.0,1.2,34.0,990.0,921.72,633.61
2017,7,8,12,45,868.5,129.0,1.2,34.5,987.5,896.85,617.44
2017,7,8,13,0,867.0,130.0,1.2,35.0,985.0,869.7,599.96
2017,7,8,13,15,483.5,305.0,1.15,35.0,781.5,686.18,479.67
2017,7,8,13,30,100.0,480.0,1.1,35.0,578.0,518.32,361.21
2017,7,8,13,45,262.5,438.5,1.1,35.0,687.0,591.42,414.52
2017,7,8,14,0,425.0,397.0,1.1,35.0,796.0,653.34,456.99
2017,7,8,14,15,633.5,261.0,1.1,35.0,837.0,654.17,460.88
2017,7,8,14,30,842.0,125.0,1.1,35.0,878.0,643.42,456.36
2017,7,8,14,45,836.5,121.5,1.15,35.0,847.0,597.4,424.52
2017,7,8,15,0,831.0,118.0,1.2,35.0,816.0,550.46,391.32
2017,7,8,15,15,820.5,116.0,1.2,34.5,778.0,501.56,356.13
2017,7,8,15,30,810.0,114.0,1.2,34.0,740.0,452.6,319.66
2017,7,8,15,45,797.0,111.0,1.25,34.0,697.0,396.37,276.54
2017,7,8,16,0,784.0,108.0,1.3,34.0,654.0,345.98,236.35
2017,7,8,16,15,766.5,105.0,1.3,34.0,607.0,295.24,195.14
2017,7,8,16,30,749.0,102.0,1.3,34.0,560.0,246.09,155.05
2017,7,8,16,45,728.0,97.5,1.35,34.0,510.0,196.91,116.16
2017,7,8,17,0,707.0,93.0,1.4,34.0,460.0,150.08,81.86
2017,7,8,17,15,676.5,88.5,1.3,33.5,408.0,99.8,50.96
2017,7,8,17,30,646.0,84.0,1.2,33.0,356.0,58.15,42.53
2017,7,8,17,45,606.5,77.5,1.2,33.0,304.0,50.65,36.52
2017,7,8,18,0,567.0,71.0,1.2,33.0,252.0,48.32,34.67
2017,7,8,18,15,507.5,63.0,1.05,32.0,202.0,44.51,31.65
2017,7,8,18,30,448.0,55.0,0.9,31.0,152.0,40.45,28.24
2017,7,8,18,45,360.5,44.5,0.8,30.5,108.0,33.86,22.44
2017,7,8,19,0,273.0,34.0,0.7,30.0,64.0,26.88,15.94
2017,7,8,19,15,136.5,17.0,0.75,29.5,32.0,13.27,0.13
2017,7,8,19,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,62.5,11.5,2.65,24.5,15.5,35.97,0.0
2017,7,9,6,0,125.0,23.0,2.8,25.0,31.0,103.47,51.78
2017,7,9,6,15,226.0,37.5,2.8,25.0,69.5,182.57,137.73
2017,7,9,6,30,327.0,52.0,2.8,25.0,108.0,264.78,208.17
2017,7,9,6,45,399.0,62.5,2.8,25.5,155.0,337.83,269.02
2017,7,9,7,0,471.0,73.0,2.8,26.0,202.0,414.43,330.54
2017,7,9,7,15,521.0,81.0,2.8,26.5,253.0,478.35,379.96
2017,7,9,7,30,571.0,89.0,2.8,27.0,304.0,545.17,429.63
2017,7,9,7,45,610.5,94.0,2.8,27.5,356.5,602.81,470.2
2017,7,9,8,0,650.0,99.0,2.8,28.0,409.0,661.71,509.89
2017,7,9,8,15,677.0,104.0,2.65,28.5,460.0,711.05,540.95
2017,7,9,8,30,704.0,109.0,2.5,29.0,511.0,760.1,570.88
2017,7,9,8,45,728.0,111.5,2.4,29.5,560.5,799.04,593.36
2017,7,9,9,0,752.0,114.0,2.3,30.0,610.0,840.87,617.32
2017,7,9,9,15,767.5,117.0,2.15,30.5,655.0,873.81,634.43
2017,7,9,9,30,783.0,120.0,2.0,31.0,700.0,904.7,649.83
2017,7,9,9,45,797.0,121.5,1.95,31.5,740.5,930.15,662.45
2017,7,9,10,0,811.0,123.0,1.9,32.0,781.0,944.45,667.98
2017,7,9,10,15,820.0,125.0,1.85,32.0,815.5,960.36,676.03
2017,7,9,10,30,829.0,127.0,1.8,32.0,850.0,973.41,682.31
2017,7,9,10,45,836.0,128.5,1.8,32.5,878.0,980.95,684.51
2017,7,9,11,0,843.0,130.0,1.8,33.0,906.0,985.42,684.98
2017,7,9,11,15,445.0,277.0,1.8,33.0,687.5,743.0,527.42
2017,7,9,11,30,47.0,424.0,1.8,33.0,469.0,462.55,328.9
2017,7,9,11,45,453.5,278.5,1.85,33.5,722.5,733.87,524.51
2017,7,9,12,0,860.0,133.0,1.9,34.0,976.0,958.13,667.22
2017,7,9,12,15,861.0,133.0,1.9,34.0,981.5,939.89,653.48
2017,7,9,12,30,862.0,133.0,1.9,34.0,987.0,918.97,640.6
2017,7,9,12,45,860.0,134.5,1.95,34.0,984.5,894.22,625.87
2017,7,9,13,0,858.0,136.0,2.0,34.0,982.0,867.25,609.69
2017,7,9,13,15,856.0,135.5,1.95,34.0,972.0,836.36,590.09
2017,7,9,13,30,854.0,135.0,1.9,34.0,962.0,803.38,569.13
2017,7,9,13,45,849.0,134.5,1.9,34.0,944.0,766.11,545.7
2017,7,9,14,0,844.0,134.0,1.9,34.0,926.0,727.18,521.02
2017,7,9,14,15,838.5,132.5,1.85,34.0,901.0,685.56,492.35
2017,7,9,14,30,833.0,131.0,1.8,34.0,876.0,642.65,462.2
2017,7,9,14,45,822.5,130.5,1.75,34.0,844.0,596.52,429.15
2017,7,9,15,0,812.0,130.0,1.7,34.0,812.0,549.91,394.98
2017,7,9,15,15,693.0,177.0,1.6,34.0,740.0,481.29,344.4
2017,7,9,15,30,574.0,224.0,1.5,34.0,668.0,429.79,305.73
2017,7,9,15,45,545.5,226.5,1.45,34.0,628.5,389.62,274.84
2017,7,9,16,0,517.0,229.0,1.4,34.0,589.0,350.05,244.04
2017,7,9,16,15,348.5,251.0,1.3,33.5,486.0,295.71,206.57
2017,7,9,16,30,180.0,273.0,1.2,33.0,383.0,258.42,183.67
2017,7,9,16,45,325.5,220.5,1.2,33.0,398.0,224.43,152.78
2017,7,9,17,0,471.0,168.0,1.2,33.0,413.0,175.02,110.48
2017,7,9,17,15,455.0,150.5,1.15,32.5,365.5,132.98,83.87
2017,7,9,17,30,439.0,133.0,1.1,32.0,318.0,93.1,71.33
2017,7,9,17,45,473.5,108.0,1.05,32.0,281.5,74.52,56.37
2017,7,9,18,0,508.0,83.0,1.0,32.0,245.0,57.93,42.79
2017,7,9,18,15,446.5,73.5,1.05,31.0,196.0,53.32,39.14
2017,7,9,18,30,385.0,64.0,1.1,30.0,147.0,47.55,34.29
2017,7,9,18,45,298.5,50.5,1.15,29.5,104.0,38.33,26.24
2017,7,9,19,0,212.0,37.0,1.2,29.0,61.0,28.68,17.45
2017,7,9,19,15,106.0,18.5,1.3,28.5,30.5,14.48,0.43
2017,7,9,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,5,45,69.0,11.0,2.3,23.5,15.5,38.02,0.0
2017,7,10,6,0,138.0,22.0,2.6,24.0,31.0,107.2,51.16
2017,7,10,6,15,243.0,36.0,2.8,24.5,69.5,188.68,142.49
2017,7,10,6,30,348.0,50.0,3.0,25.0,108.0,276.02,217.01
2017,7,10,6,45,423.0,59.5,3.25,25.5,156.0,348.29,277.72
2017,7,10,7,0,498.0,69.0,3.5,26.0,204.0,426.59,341.18
2017,7,10,7,15,548.5,76.0,3.6,26.5,256.0,490.68,391.23
2017,7,10,7,30,599.0,83.0,3.7,27.0,308.0,557.71,441.67
2017,7,10,7,45,638.0,87.5,3.8,28.0,361.0,615.36,481.45
2017,7,10,8,0,677.0,92.0,3.9,29.0,414.0,674.22,520.68
2017,7,10,8,15,703.0,96.5,3.9,29.5,465.5,723.06,552.38
2017,7,10,8,30,729.0,101.0,3.9,30.0,517.0,768.06,580.73
2017,7,10,8,45,751.5,104.0,3.95,31.0,567.0,811.0,606.1
2017,7,10,9,0,774.0,107.0,4.0,32.0,617.0,852.65,630.09
2017,7,10,9,15,789.5,109.5,3.95,32.5,662.0,885.57,648.64
2017,7,10,9,30,805.0,112.0,3.9,33.0,707.0,916.38,665.62
2017,7,10,9,45,818.0,114.0,3.9,33.5,748.0,933.49,673.76
2017,7,10,10,0,831.0,116.0,3.9,34.0,789.0,956.42,685.8
2017,7,10,10,15,840.0,117.5,3.85,34.0,824.0,972.11,694.24
2017,7,10,10,30,849.0,119.0,3.8,34.0,859.0,984.89,700.93
2017,7,10,10,45,856.0,120.0,3.75,34.5,887.5,992.09,702.73
2017,7,10,11,0,863.0,121.0,3.7,35.0,916.0,996.18,702.68
2017,7,10,11,15,867.5,122.5,3.7,35.5,937.0,995.1,699.83
2017,7,10,11,30,872.0,124.0,3.7,36.0,958.0,990.8,695.12
2017,7,10,11,45,870.5,127.5,3.7,36.5,970.5,979.37,686.07
2017,7,10,12,0,869.0,131.0,3.7,37.0,983.0,964.85,675.27
2017,7,10,12,15,870.0,131.5,3.7,37.0,988.5,946.95,663.86
2017,7,10,12,30,871.0,132.0,3.7,37.0,994.0,926.31,650.79
2017,7,10,12,45,871.0,131.5,3.7,37.0,992.0,901.34,635.0
2017,7,10,13,0,871.0,131.0,3.7,37.0,990.0,874.05,617.74
2017,7,10,13,15,869.0,130.5,3.7,37.0,980.0,842.79,597.9
2017,7,10,13,30,867.0,130.0,3.7,37.0,970.0,809.39,576.6
2017,7,10,13,45,863.0,129.5,3.75,37.5,952.0,772.42,551.89
2017,7,10,14,0,859.0,129.0,3.8,38.0,934.0,733.68,525.91
2017,7,10,14,15,853.0,127.5,3.8,37.5,909.0,691.11,497.67
2017,7,10,14,30,847.0,126.0,3.8,37.0,884.0,647.26,467.59
2017,7,10,14,45,840.5,123.5,3.8,37.0,852.5,601.19,434.24
2017,7,10,15,0,834.0,121.0,3.8,37.0,821.0,554.28,399.46
2017,7,10,15,15,823.5,119.0,3.8,37.0,783.0,505.15,362.21
2017,7,10,15,30,813.0,117.0,3.8,37.0,745.0,450.89,320.43
2017,7,10,15,45,799.5,114.0,3.8,37.0,701.5,399.36,279.54
2017,7,10,16,0,786.0,111.0,3.8,37.0,658.0,348.59,238.32
2017,7,10,16,15,768.5,107.5,3.75,36.5,610.5,297.27,196.65
2017,7,10,16,30,751.0,104.0,3.7,36.0,563.0,247.53,156.11
2017,7,10,16,45,728.0,100.0,3.7,36.0,512.5,198.25,116.95
2017,7,10,17,0,705.0,96.0,3.7,36.0,462.0,146.28,78.78
2017,7,10,17,15,674.5,91.0,3.55,35.5,409.5,100.69,51.64
2017,7,10,17,30,644.0,86.0,3.4,35.0,357.0,58.74,42.67
2017,7,10,17,45,601.0,80.0,3.25,34.5,304.5,52.57,37.87
2017,7,10,18,0,558.0,74.0,3.1,34.0,252.0,50.73,36.51
2017,7,10,18,15,497.5,65.5,2.75,33.0,201.5,46.62,33.25
2017,7,10,18,30,437.0,57.0,2.4,32.0,151.0,42.25,29.58
2017,7,10,18,45,346.0,46.0,2.1,31.5,107.0,35.27,23.46
2017,7,10,19,0,255.0,35.0,1.8,31.0,63.0,27.13,16.0
2017,7,10,19,15,127.5,17.5,1.85,30.5,31.5,13.69,0.0
2017,7,10,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.5,11.5,3.45,24.0,14.5,31.06,0.0
2017,7,11,6,0,101.0,23.0,3.6,24.0,29.0,91.88,40.25
2017,7,11,6,15,201.0,39.0,3.65,24.5,67.0,172.45,129.73
2017,7,11,6,30,301.0,55.0,3.7,25.0,105.0,254.45,200.04
2017,7,11,6,45,393.0,63.5,3.8,25.5,154.0,331.07,264.44
2017,7,11,7,0,485.0,72.0,3.9,26.0,203.0,421.38,337.46
2017,7,11,7,15,536.5,79.5,3.9,26.5,255.0,486.3,388.15
2017,7,11,7,30,588.0,87.0,3.9,27.0,307.0,554.21,439.24
2017,7,11,7,45,635.5,89.5,3.95,27.5,361.5,615.51,482.96
2017,7,11,8,0,683.0,92.0,4.0,28.0,416.0,678.59,526.28
2017,7,11,8,15,709.5,96.5,4.0,28.5,468.0,728.08,558.53
2017,7,11,8,30,736.0,101.0,4.0,29.0,520.0,773.73,587.43
2017,7,11,8,45,761.0,102.5,4.0,30.0,570.5,817.36,613.15
2017,7,11,9,0,786.0,104.0,4.0,31.0,621.0,859.82,637.52
2017,7,11,9,15,801.0,107.0,4.0,31.5,666.5,893.17,656.61
2017,7,11,9,30,816.0,110.0,4.0,32.0,712.0,916.08,668.64
2017,7,11,9,45,829.0,111.0,4.0,32.5,753.0,940.66,681.8
2017,7,11,10,0,842.0,112.0,4.0,33.0,794.0,962.71,693.24
2017,7,11,10,15,850.5,114.0,4.0,33.0,828.5,978.62,702.16
2017,7,11,10,30,859.0,116.0,4.0,33.0,863.0,991.56,709.29
2017,7,11,10,45,864.5,117.5,4.05,33.5,891.0,997.88,711.12
2017,7,11,11,0,870.0,119.0,4.1,34.0,919.0,1001.03,711.09
2017,7,11,11,15,874.5,120.0,4.1,34.0,940.0,999.45,709.37
2017,7,11,11,30,879.0,121.0,4.1,34.0,961.0,994.66,705.75
2017,7,11,11,45,888.5,116.5,4.15,34.5,976.0,986.16,698.74
2017,7,11,12,0,898.0,112.0,4.2,35.0,991.0,974.48,689.85
2017,7,11,12,15,898.5,112.0,4.2,35.0,996.5,955.44,677.52
2017,7,11,12,30,899.0,112.0,4.2,35.0,1002.0,933.58,663.47
2017,7,11,12,45,897.5,112.5,4.2,35.5,999.0,907.76,645.57
2017,7,11,13,0,896.0,113.0,4.2,36.0,996.0,879.52,626.19
2017,7,11,13,15,893.5,113.0,4.2,36.0,985.5,847.67,605.76
2017,7,11,13,30,891.0,113.0,4.2,36.0,975.0,813.62,583.8
2017,7,11,13,45,885.5,113.0,4.2,36.0,956.5,775.19,558.83
2017,7,11,14,0,880.0,113.0,4.2,36.0,938.0,735.01,532.53
2017,7,11,14,15,874.0,112.0,4.2,36.0,912.5,692.08,503.09
2017,7,11,14,30,868.0,111.0,4.2,36.0,887.0,647.82,471.35
2017,7,11,14,45,852.0,114.5,4.25,36.0,853.0,600.3,436.62
2017,7,11,15,0,836.0,118.0,4.3,36.0,819.0,552.7,401.0
2017,7,11,15,15,825.5,115.5,4.3,35.5,781.0,503.06,363.8
2017,7,11,15,30,815.0,113.0,4.3,35.0,743.0,453.35,325.41
2017,7,11,15,45,798.5,112.0,4.35,35.0,699.0,397.04,280.7
2017,7,11,16,0,782.0,111.0,4.4,35.0,655.0,346.93,239.56
2017,7,11,16,15,764.0,107.5,4.4,34.5,607.5,295.65,197.49
2017,7,11,16,30,746.0,104.0,4.4,34.0,560.0,246.02,156.64
2017,7,11,16,45,718.5,101.5,4.4,34.0,508.5,197.41,117.8
2017,7,11,17,0,691.0,99.0,4.4,34.0,457.0,146.4,80.21
2017,7,11,17,15,659.5,94.0,4.35,33.5,405.0,101.48,53.35
2017,7,11,17,30,628.0,89.0,4.3,33.0,353.0,60.29,44.35
2017,7,11,17,45,582.5,83.0,4.25,33.0,300.5,54.84,40.01
2017,7,11,18,0,537.0,77.0,4.2,33.0,248.0,53.13,38.67
2017,7,11,18,15,475.5,68.5,4.0,32.5,198.0,49.15,35.42
2017,7,11,18,30,414.0,60.0,3.8,32.0,148.0,44.92,31.79
2017,7,11,18,45,321.0,48.0,3.6,31.5,104.5,36.43,24.4
2017,7,11,19,0,228.0,36.0,3.4,31.0,61.0,27.92,16.6
2017,7,11,19,15,114.0,18.0,3.35,30.5,30.5,14.09,0.0
2017,7,11,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,50.0,11.5,3.15,24.5,14.5,30.8,0.0
2017,7,12,6,0,100.0,23.0,3.4,25.0,29.0,91.01,36.35
2017,7,12,6,15,207.5,38.0,3.5,25.5,67.0,174.18,130.24
2017,7,12,6,30,315.0,53.0,3.6,26.0,105.0,259.12,202.82
2017,7,12,6,45,403.0,61.5,3.75,26.5,153.5,337.9,268.63
