Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,7,0,491.0,70.0,3.9,27.0,202.0,422.44,336.98
2017,7,12,7,15,395.0,102.0,3.95,27.5,223.5,411.86,327.62
2017,7,12,7,30,299.0,134.0,4.0,28.0,245.0,383.06,303.29
2017,7,12,7,45,207.5,166.0,4.05,28.5,249.0,348.92,274.08
2017,7,12,8,0,116.0,198.0,4.1,29.0,253.0,318.57,247.06
2017,7,12,8,15,232.5,209.5,4.1,29.5,336.5,442.91,342.45
2017,7,12,8,30,349.0,221.0,4.1,30.0,420.0,561.33,429.81
2017,7,12,8,45,447.5,211.0,4.2,30.5,489.5,659.56,499.89
2017,7,12,9,0,546.0,201.0,4.3,31.0,559.0,747.87,561.46
2017,7,12,9,15,461.0,253.5,4.3,31.5,571.5,736.33,547.55
2017,7,12,9,30,376.0,306.0,4.3,32.0,584.0,704.82,520.82
2017,7,12,9,45,327.0,340.5,4.3,32.5,592.0,697.54,511.98
2017,7,12,10,0,278.0,375.0,4.3,33.0,600.0,686.89,500.81
2017,7,12,10,15,278.0,394.0,4.3,33.0,627.5,705.43,512.36
2017,7,12,10,30,278.0,413.0,4.3,33.0,655.0,722.46,522.72
2017,7,12,10,45,343.0,401.0,4.3,33.5,709.5,770.58,555.17
2017,7,12,11,0,408.0,389.0,4.3,34.0,764.0,827.01,592.19
2017,7,12,11,15,642.5,254.0,4.3,34.0,860.5,918.89,659.31
2017,7,12,11,30,877.0,119.0,4.3,34.0,957.0,990.6,704.84
2017,7,12,11,45,639.0,274.0,4.35,34.5,889.5,911.2,650.51
2017,7,12,12,0,401.0,429.0,4.4,35.0,822.0,812.04,576.83
2017,7,12,12,15,384.0,438.5,4.35,35.0,816.5,791.17,562.62
2017,7,12,12,30,367.0,448.0,4.3,35.0,811.0,769.25,547.29
2017,7,12,12,45,396.5,441.5,4.3,35.0,833.5,773.26,550.57
2017,7,12,13,0,426.0,435.0,4.3,35.0,856.0,774.29,551.7
2017,7,12,13,15,439.0,429.0,4.25,35.0,858.5,759.0,541.5
2017,7,12,13,30,452.0,423.0,4.2,35.0,861.0,742.09,530.2
2017,7,12,13,45,503.5,366.0,4.2,35.5,845.5,709.18,508.65
2017,7,12,14,0,555.0,309.0,4.2,36.0,830.0,672.12,483.96
2017,7,12,14,15,702.5,215.5,4.1,35.5,856.0,661.87,480.27
2017,7,12,14,30,850.0,122.0,4.0,35.0,882.0,645.48,471.01
2017,7,12,14,45,473.0,260.5,3.95,35.0,680.5,497.01,361.85
2017,7,12,15,0,96.0,399.0,3.9,35.0,479.0,397.76,287.44
2017,7,12,15,15,241.0,360.0,3.85,35.0,549.0,415.13,300.53
2017,7,12,15,30,386.0,321.0,3.8,35.0,619.0,431.55,310.64
2017,7,12,15,45,569.5,223.5,3.75,35.0,634.5,395.87,281.48
2017,7,12,16,0,753.0,126.0,3.7,35.0,650.0,349.2,241.16
2017,7,12,16,15,635.0,158.5,3.6,34.5,578.0,294.81,199.78
2017,7,12,16,30,517.0,191.0,3.5,34.0,506.0,258.47,173.29
2017,7,12,16,45,409.0,198.0,3.45,34.0,433.5,214.22,142.44
2017,7,12,17,0,301.0,205.0,3.4,34.0,361.0,188.34,127.71
2017,7,12,17,15,339.5,174.0,3.2,33.5,331.0,149.17,100.18
2017,7,12,17,30,378.0,143.0,3.0,33.0,301.0,98.55,75.65
2017,7,12,17,45,347.5,126.5,2.9,32.5,256.0,87.47,67.0
2017,7,12,18,0,317.0,110.0,2.8,32.0,211.0,78.07,59.52
2017,7,12,18,15,276.5,92.5,2.5,31.5,168.0,71.4,54.08
2017,7,12,18,30,236.0,75.0,2.2,31.0,125.0,58.91,43.54
2017,7,12,18,45,174.0,56.5,1.95,30.5,87.5,45.18,31.71
2017,7,12,19,0,112.0,38.0,1.7,30.0,50.0,30.98,19.1
2017,7,12,19,15,56.0,19.0,1.75,29.5,25.0,15.92,0.0
2017,7,12,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,5,45,61.5,11.0,2.15,23.5,14.5,34.83,0.0
2017,7,13,6,0,123.0,22.0,2.4,24.0,29.0,99.2,36.15
2017,7,13,6,15,237.0,35.5,2.45,24.5,67.5,184.9,138.52
2017,7,13,6,30,351.0,49.0,2.5,25.0,106.0,275.44,215.8
2017,7,13,6,45,437.5,57.0,2.55,25.5,155.5,352.75,280.27
2017,7,13,7,0,524.0,65.0,2.6,26.0,205.0,437.02,347.87
2017,7,13,7,15,574.5,71.5,2.65,26.5,257.5,501.48,397.68
2017,7,13,7,30,625.0,78.0,2.7,27.0,310.0,568.9,447.57
2017,7,13,7,45,666.5,81.0,2.75,28.0,364.0,627.51,487.13
2017,7,13,8,0,708.0,84.0,2.8,29.0,418.0,684.33,524.03
2017,7,13,8,15,733.5,88.0,2.85,29.5,470.0,733.5,555.54
2017,7,13,8,30,759.0,92.0,2.9,30.0,522.0,782.11,586.01
2017,7,13,8,45,778.5,95.0,2.95,30.5,571.5,823.3,610.85
2017,7,13,9,0,798.0,98.0,3.0,31.0,621.0,863.01,634.37
2017,7,13,9,15,812.5,100.5,3.0,31.5,666.5,887.72,647.38
2017,7,13,9,30,827.0,103.0,3.0,32.0,712.0,918.14,664.15
2017,7,13,9,45,836.5,106.0,3.0,32.5,752.5,941.87,676.41
2017,7,13,10,0,846.0,109.0,3.0,33.0,793.0,962.88,686.93
2017,7,13,10,15,854.5,110.5,3.0,33.0,827.5,978.39,695.4
2017,7,13,10,30,863.0,112.0,3.0,33.0,862.0,990.93,702.11
2017,7,13,10,45,868.0,114.5,3.0,33.5,890.0,997.91,704.0
2017,7,13,11,0,873.0,117.0,3.0,34.0,918.0,1001.68,704.04
2017,7,13,11,15,877.0,118.0,3.0,34.5,939.0,999.67,700.61
2017,7,13,11,30,881.0,119.0,3.0,35.0,960.0,994.43,695.35
2017,7,13,11,45,880.5,121.5,3.05,35.5,972.5,983.04,686.8
2017,7,13,12,0,880.0,124.0,3.1,36.0,985.0,968.54,676.46
2017,7,13,12,15,881.0,124.5,3.1,36.0,991.0,950.59,665.1
2017,7,13,12,30,882.0,125.0,3.1,36.0,997.0,929.83,652.06
2017,7,13,12,45,880.0,125.5,3.15,36.0,994.0,903.79,636.03
2017,7,13,13,0,878.0,126.0,3.2,36.0,991.0,875.44,618.51
2017,7,13,13,15,876.0,125.5,3.25,36.0,981.0,843.97,598.9
2017,7,13,13,30,874.0,125.0,3.3,36.0,971.0,810.32,577.77
2017,7,13,13,45,869.0,125.0,3.35,36.5,952.5,772.75,552.75
2017,7,13,14,0,864.0,125.0,3.4,37.0,934.0,733.44,526.48
2017,7,13,14,15,858.0,123.5,3.4,37.0,909.0,690.62,497.16
2017,7,13,14,30,852.0,122.0,3.4,37.0,884.0,646.5,465.99
2017,7,13,14,45,843.0,121.0,3.45,37.0,851.5,599.93,432.52
2017,7,13,15,0,834.0,120.0,3.5,37.0,819.0,552.71,397.71
2017,7,13,15,15,823.5,118.0,3.55,36.5,781.0,503.49,361.32
2017,7,13,15,30,813.0,116.0,3.6,36.0,743.0,454.2,323.69
2017,7,13,15,45,797.5,114.5,3.65,36.0,699.5,397.95,279.42
2017,7,13,16,0,782.0,113.0,3.7,36.0,656.0,347.74,238.55
2017,7,13,16,15,541.0,184.0,3.7,35.5,546.5,290.34,198.16
2017,7,13,16,30,300.0,255.0,3.7,35.0,437.0,264.15,184.17
2017,7,13,16,45,495.0,178.0,3.7,35.0,447.5,213.59,138.03
2017,7,13,17,0,690.0,101.0,3.7,35.0,458.0,146.71,80.14
2017,7,13,17,15,482.5,130.0,3.65,34.5,366.0,118.52,72.02
2017,7,13,17,30,275.0,159.0,3.6,34.0,274.0,115.92,89.49
2017,7,13,17,45,402.5,119.0,3.55,34.0,260.5,82.27,62.33
2017,7,13,18,0,530.0,79.0,3.5,34.0,247.0,54.83,39.89
2017,7,13,18,15,467.0,70.0,3.2,33.0,197.0,50.5,36.46
2017,7,13,18,30,404.0,61.0,2.9,32.0,147.0,45.91,32.6
2017,7,13,18,45,311.0,48.5,2.6,31.5,103.5,36.85,24.72
2017,7,13,19,0,218.0,36.0,2.3,31.0,60.0,27.95,16.56
2017,7,13,19,15,109.0,18.0,2.25,30.5,30.0,14.11,0.0
2017,7,13,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,56.0,10.5,1.7,24.5,13.5,32.11,0.0
2017,7,14,6,0,112.0,21.0,1.9,25.0,27.0,92.25,28.62
2017,7,14,6,15,223.5,35.0,1.95,25.0,65.0,177.46,132.06
2017,7,14,6,30,335.0,49.0,2.0,25.0,103.0,263.94,206.31
2017,7,14,6,45,421.5,57.5,2.1,25.5,152.0,343.48,272.33
2017,7,14,7,0,508.0,66.0,2.2,26.0,201.0,427.61,339.71
2017,7,14,7,15,559.5,72.5,2.15,26.5,253.0,492.08,389.09
2017,7,14,7,30,611.0,79.0,2.1,27.0,305.0,559.58,438.63
2017,7,14,7,45,655.0,82.0,2.1,27.5,359.5,619.57,479.66
2017,7,14,8,0,699.0,85.0,2.1,28.0,414.0,677.86,518.13
2017,7,14,8,15,725.0,89.0,2.0,28.5,466.0,727.17,548.54
2017,7,14,8,30,751.0,93.0,1.9,29.0,518.0,775.97,577.7
2017,7,14,8,45,772.0,95.5,1.8,30.0,567.5,817.7,600.05
2017,7,14,9,0,793.0,98.0,1.7,31.0,617.0,858.04,620.81
2017,7,14,9,15,808.0,100.5,1.55,31.5,663.0,883.14,631.88
2017,7,14,9,30,823.0,103.0,1.4,32.0,709.0,913.98,646.34
2017,7,14,9,45,834.0,105.5,1.3,32.5,749.5,938.58,657.09
2017,7,14,10,0,845.0,108.0,1.2,33.0,790.0,960.53,666.05
2017,7,14,10,15,853.5,109.5,1.1,33.5,825.0,976.07,670.98
2017,7,14,10,30,862.0,111.0,1.0,34.0,860.0,988.64,674.11
2017,7,14,10,45,867.5,113.0,0.95,34.5,888.0,995.64,674.86
2017,7,14,11,0,873.0,115.0,0.9,35.0,916.0,999.45,673.88
2017,7,14,11,15,877.5,116.0,0.9,35.0,937.5,997.98,672.3
2017,7,14,11,30,882.0,117.0,0.9,35.0,959.0,993.29,669.02
2017,7,14,11,45,881.0,120.0,0.9,35.5,971.5,981.94,660.65
2017,7,14,12,0,880.0,123.0,0.9,36.0,984.0,967.47,650.64
2017,7,14,12,15,881.0,123.5,0.9,36.0,989.5,949.54,640.07
2017,7,14,12,30,882.0,124.0,0.9,36.0,995.0,928.8,627.93
2017,7,14,12,45,879.5,125.0,0.9,36.5,992.5,902.78,611.41
2017,7,14,13,0,877.0,126.0,0.9,37.0,990.0,874.44,593.59
2017,7,14,13,15,875.0,125.5,0.9,37.0,979.5,842.98,575.11
2017,7,14,13,30,873.0,125.0,0.9,37.0,969.0,809.35,555.21
2017,7,14,13,45,866.5,125.5,0.95,37.5,950.5,771.08,531.82
2017,7,14,14,0,860.0,126.0,1.0,38.0,932.0,731.19,507.21
2017,7,14,14,15,500.5,284.5,1.05,38.0,751.0,586.23,408.66
2017,7,14,14,30,141.0,443.0,1.1,38.0,570.0,473.71,329.33
2017,7,14,14,45,301.5,383.5,1.2,38.0,640.5,501.89,351.31
2017,7,14,15,0,462.0,324.0,1.3,38.0,711.0,515.7,361.27
2017,7,14,15,15,618.5,230.0,1.4,37.5,722.5,487.34,342.42
2017,7,14,15,30,775.0,136.0,1.5,37.0,734.0,448.66,314.14
2017,7,14,15,45,756.5,134.5,1.65,37.0,690.0,398.21,275.63
2017,7,14,16,0,738.0,133.0,1.8,37.0,646.0,349.1,237.08
2017,7,14,16,15,718.5,129.0,1.95,36.5,598.5,293.88,193.9
2017,7,14,16,30,699.0,125.0,2.1,36.0,551.0,245.41,155.32
2017,7,14,16,45,671.0,121.0,2.25,36.0,500.0,197.55,118.16
2017,7,14,17,0,643.0,117.0,2.4,36.0,449.0,152.84,86.19
2017,7,14,17,15,609.0,110.5,2.45,35.5,397.0,109.14,60.72
2017,7,14,17,30,575.0,104.0,2.5,35.0,345.0,69.54,51.47
2017,7,14,17,45,527.0,96.5,2.6,34.5,292.5,65.52,48.49
2017,7,14,18,0,479.0,89.0,2.7,34.0,240.0,63.12,46.73
2017,7,14,18,15,416.0,78.0,2.5,33.5,191.0,56.69,41.48
2017,7,14,18,30,353.0,67.0,2.3,33.0,142.0,49.91,35.74
2017,7,14,18,45,265.0,52.5,2.15,32.5,99.5,39.97,27.14
2017,7,14,19,0,177.0,38.0,2.0,32.0,57.0,29.55,17.7
2017,7,14,19,15,88.5,19.0,2.1,31.5,28.5,14.93,0.0
2017,7,14,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,53.5,10.0,2.65,25.5,13.0,30.59,0.0
2017,7,15,6,0,107.0,20.0,2.9,26.0,26.0,87.96,22.0
2017,7,15,6,15,213.0,35.0,2.9,26.5,63.5,172.34,127.2
2017,7,15,6,30,319.0,50.0,2.9,27.0,101.0,256.55,199.31
2017,7,15,6,45,396.0,60.0,2.95,27.5,148.5,330.9,261.17
2017,7,15,7,0,473.0,70.0,3.0,28.0,196.0,409.68,324.43
2017,7,15,7,15,376.0,102.0,2.65,29.0,216.5,398.17,313.26
2017,7,15,7,30,279.0,134.0,2.3,30.0,237.0,368.29,287.29
2017,7,15,7,45,465.5,116.0,1.95,31.0,320.0,509.91,393.08
2017,7,15,8,0,652.0,98.0,1.6,32.0,403.0,659.57,495.1
2017,7,15,8,15,421.0,172.0,1.4,32.5,378.0,569.28,424.32
2017,7,15,8,30,190.0,246.0,1.2,33.0,353.0,439.53,325.34
2017,7,15,8,45,235.0,264.5,1.0,33.5,409.5,502.8,368.65
2017,7,15,9,0,280.0,283.0,0.8,34.0,466.0,582.02,419.17
2017,7,15,9,15,360.5,280.0,1.0,34.5,533.5,656.96,469.68
2017,7,15,9,30,441.0,277.0,1.2,35.0,601.0,748.44,529.47
2017,7,15,9,45,616.5,205.5,1.4,35.5,686.5,850.98,597.97
2017,7,15,10,0,792.0,134.0,1.6,36.0,772.0,945.28,655.18
2017,7,15,10,15,801.0,136.0,1.7,36.0,806.5,961.02,663.83
2017,7,15,10,30,810.0,138.0,1.8,36.0,841.0,973.87,671.64
2017,7,15,10,45,812.5,142.5,1.95,36.5,868.0,979.9,674.59
2017,7,15,11,0,815.0,147.0,2.1,37.0,895.0,982.78,675.72
2017,7,15,11,15,820.0,148.5,2.15,37.0,915.5,973.02,669.59
2017,7,15,11,30,825.0,150.0,2.2,37.0,936.0,969.24,667.33
2017,7,15,11,45,827.0,151.0,2.3,37.5,949.5,958.98,660.24
2017,7,15,12,0,829.0,152.0,2.4,38.0,963.0,945.76,651.44
2017,7,15,12,15,830.0,152.5,2.45,38.0,968.5,928.3,641.01
2017,7,15,12,30,831.0,153.0,2.5,38.0,974.0,908.22,629.0
2017,7,15,12,45,440.0,298.0,2.55,38.0,733.0,681.17,479.62
2017,7,15,13,0,49.0,443.0,2.6,38.0,492.0,455.62,319.33
2017,7,15,13,15,32.5,370.5,2.65,37.5,403.0,370.52,262.52
2017,7,15,13,30,16.0,298.0,2.7,37.0,314.0,288.88,205.92
2017,7,15,13,45,193.0,357.0,2.75,37.0,539.0,467.84,335.51
2017,7,15,14,0,370.0,416.0,2.8,37.0,764.0,633.13,448.72
2017,7,15,14,15,299.0,427.5,2.85,36.5,703.0,573.8,407.51
2017,7,15,14,30,228.0,439.0,2.9,36.0,642.0,525.31,374.37
2017,7,15,14,45,116.0,300.0,3.0,36.0,403.5,330.81,238.66
2017,7,15,15,0,4.0,161.0,3.1,36.0,165.0,150.9,107.81
2017,7,15,15,15,22.0,239.5,3.15,35.5,257.0,223.33,161.94
2017,7,15,15,30,40.0,318.0,3.2,35.0,349.0,291.83,212.11
2017,7,15,15,45,20.0,214.0,3.25,35.0,229.5,196.02,142.33
2017,7,15,16,0,0.0,110.0,3.3,35.0,110.0,102.15,72.7
2017,7,15,16,15,0.0,71.5,3.3,34.5,71.5,66.62,45.96
2017,7,15,16,30,0.0,33.0,3.3,34.0,33.0,30.69,18.35
2017,7,15,16,45,0.0,70.5,3.3,34.0,70.5,65.64,45.68
2017,7,15,17,0,0.0,108.0,3.3,34.0,108.0,99.29,71.95
2017,7,15,17,15,0.0,66.5,3.2,33.5,66.5,61.87,43.15
2017,7,15,17,30,0.0,25.0,3.1,33.0,25.0,23.2,13.67
2017,7,15,17,45,0.0,21.0,3.05,32.5,21.0,19.48,10.66
2017,7,15,18,0,0.0,17.0,3.0,32.0,17.0,15.76,7.6
2017,7,15,18,15,0.0,13.5,2.85,31.5,13.5,12.51,4.88
2017,7,15,18,30,0.0,10.0,2.7,31.0,10.0,9.26,2.11
2017,7,15,18,45,0.0,6.5,2.6,30.5,6.5,6.01,0.0
2017,7,15,19,0,0.0,3.0,2.5,30.0,3.0,2.77,0.0
2017,7,15,19,15,0.0,1.5,2.45,29.5,1.5,1.39,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,5,45,50.5,9.5,1.1,24.5,12.0,28.88,0.0
2017,7,16,6,0,101.0,19.0,1.3,25.0,24.0,83.26,15.25
2017,7,16,6,15,204.5,34.0,1.45,25.0,61.0,166.62,122.87
2017,7,16,6,30,308.0,49.0,1.6,25.0,98.0,249.02,193.98
2017,7,16,6,45,383.5,60.0,1.75,25.0,144.5,319.36,253.29
2017,7,16,7,0,459.0,71.0,1.9,25.0,191.0,401.54,319.89
2017,7,16,7,15,511.0,79.0,2.0,25.0,242.0,466.19,370.85
2017,7,16,7,30,563.0,87.0,2.1,25.0,293.0,533.96,422.49
2017,7,16,7,45,599.0,94.0,2.25,25.5,345.0,591.09,463.55
2017,7,16,8,0,635.0,101.0,2.4,26.0,397.0,649.28,503.6
2017,7,16,8,15,663.0,106.0,2.45,26.5,448.5,699.07,536.17
2017,7,16,8,30,691.0,111.0,2.5,27.0,500.0,748.67,567.91
2017,7,16,8,45,709.0,116.5,2.65,27.5,548.5,789.44,593.56
2017,7,16,9,0,727.0,122.0,2.8,28.0,597.0,824.65,615.18
2017,7,16,9,15,744.0,125.5,2.8,28.5,642.5,859.2,635.23
2017,7,16,9,30,761.0,129.0,2.8,29.0,688.0,891.79,653.74
2017,7,16,9,45,771.0,133.5,2.85,29.5,728.0,916.49,667.27
2017,7,16,10,0,781.0,138.0,2.9,30.0,768.0,938.6,679.13
2017,7,16,10,15,791.0,140.5,2.85,30.0,803.0,955.76,688.43
2017,7,16,10,30,801.0,143.0,2.8,30.0,838.0,970.07,695.98
2017,7,16,10,45,807.0,146.0,2.8,30.5,866.0,977.93,698.52
2017,7,16,11,0,813.0,149.0,2.8,31.0,894.0,982.7,699.24
2017,7,16,11,15,818.0,150.5,2.75,31.0,915.0,981.76,697.48
2017,7,16,11,30,823.0,152.0,2.7,31.0,936.0,969.03,688.42
2017,7,16,11,45,558.5,314.5,2.7,31.5,850.0,871.86,621.28
2017,7,16,12,0,294.0,477.0,2.7,32.0,764.0,756.23,536.44
2017,7,16,12,15,293.5,480.5,2.7,32.0,768.5,746.37,530.45
2017,7,16,12,30,293.0,484.0,2.7,32.0,773.0,735.25,522.93
2017,7,16,12,45,555.0,324.0,2.7,32.5,870.5,807.66,577.44
2017,7,16,13,0,817.0,164.0,2.7,33.0,968.0,860.74,614.28
2017,7,16,13,15,814.5,163.5,2.7,33.0,958.0,829.21,593.58
2017,7,16,13,30,812.0,163.0,2.7,33.0,948.0,795.76,572.2
2017,7,16,13,45,804.5,164.0,2.7,33.0,929.5,758.01,547.85
2017,7,16,14,0,797.0,165.0,2.7,33.0,911.0,718.93,521.36
2017,7,16,14,15,790.0,163.5,2.7,33.0,886.0,676.88,492.1
2017,7,16,14,30,783.0,162.0,2.7,33.0,861.0,633.85,461.56
2017,7,16,14,45,758.5,169.0,2.75,33.0,825.5,587.0,427.63
2017,7,16,15,0,734.0,176.0,2.8,33.0,790.0,537.63,391.24
2017,7,16,15,15,721.0,172.5,2.8,32.5,752.5,489.2,355.37
2017,7,16,15,30,708.0,169.0,2.8,32.0,715.0,441.26,318.76
2017,7,16,15,45,355.5,168.0,2.8,32.0,442.0,268.86,194.06
2017,7,16,16,0,3.0,167.0,2.8,32.0,169.0,153.5,112.56
2017,7,16,16,15,298.5,165.5,2.8,32.0,347.0,207.98,146.11
2017,7,16,16,30,594.0,164.0,2.8,32.0,525.0,251.73,166.75
2017,7,16,16,45,513.5,170.0,2.8,32.0,462.0,209.32,135.49
2017,7,16,17,0,433.0,176.0,2.8,32.0,399.0,173.72,112.28
2017,7,16,17,15,216.5,95.0,2.6,31.5,206.5,76.82,48.67
2017,7,16,17,30,0.0,14.0,2.4,31.0,14.0,12.98,5.25
2017,7,16,17,45,0.0,11.5,2.25,30.5,11.5,10.66,3.35
2017,7,16,18,0,0.0,9.0,2.1,30.0,9.0,8.34,1.42
2017,7,16,18,15,0.0,7.0,1.9,29.5,7.0,6.48,0.0
2017,7,16,18,30,0.0,5.0,1.7,29.0,5.0,4.63,0.0
2017,7,16,18,45,0.0,3.5,1.55,28.5,3.5,3.24,0.0
2017,7,16,19,0,0.0,2.0,1.4,28.0,2.0,1.85,0.0
2017,7,16,19,15,0.0,1.0,1.45,27.5,1.0,0.92,0.0
2017,7,16,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,21.0,8.5,1.0,24.0,9.5,16.32,0.0
2017,7,17,6,0,42.0,17.0,1.1,24.0,19.0,46.05,2.51
2017,7,17,6,15,115.5,38.0,1.1,24.5,53.5,119.08,86.46
2017,7,17,6,30,189.0,59.0,1.1,25.0,88.0,188.8,146.05
2017,7,17,6,45,94.5,33.0,1.1,25.5,47.5,99.55,76.72
2017,7,17,7,0,0.0,7.0,1.1,26.0,7.0,6.48,0.0
2017,7,17,7,15,0.0,9.0,1.05,26.5,9.0,8.34,1.21
2017,7,17,7,30,0.0,11.0,1.0,27.0,11.0,10.2,2.72
2017,7,17,7,45,176.0,90.5,1.0,27.5,172.5,243.56,193.04
2017,7,17,8,0,352.0,170.0,1.0,28.0,334.0,485.29,373.28
2017,7,17,8,15,478.5,157.0,1.05,28.0,409.0,598.99,453.49
2017,7,17,8,30,605.0,144.0,1.1,28.0,484.0,712.94,531.38
2017,7,17,8,45,634.0,147.5,1.2,28.5,533.5,758.76,559.14
2017,7,17,9,0,663.0,151.0,1.3,29.0,583.0,803.89,586.71
2017,7,17,9,15,681.0,155.5,1.45,29.5,627.5,838.83,607.88
2017,7,17,9,30,699.0,160.0,1.6,30.0,672.0,872.02,627.84
2017,7,17,9,45,356.0,204.5,1.75,30.5,466.0,589.35,434.37
2017,7,17,10,0,13.0,249.0,1.9,31.0,260.0,252.06,184.73
2017,7,17,10,15,13.0,251.5,2.0,31.0,262.5,253.86,186.87
2017,7,17,10,30,13.0,254.0,2.1,31.0,265.0,255.7,187.98
2017,7,17,10,45,88.5,356.5,2.25,31.5,437.5,444.72,325.53
2017,7,17,11,0,164.0,459.0,2.4,32.0,610.0,634.99,455.78
2017,7,17,11,15,184.0,452.0,2.45,32.0,624.5,641.97,459.72
2017,7,17,11,30,204.0,445.0,2.5,32.0,639.0,648.21,464.37
2017,7,17,11,45,292.5,439.5,2.6,32.5,723.0,729.09,519.56
2017,7,17,12,0,381.0,434.0,2.7,33.0,807.0,797.58,565.06
2017,7,17,12,15,582.0,310.5,2.75,33.0,883.0,857.37,609.7
2017,7,17,12,30,783.0,187.0,2.8,33.0,959.0,902.38,641.29
2017,7,17,12,45,484.5,345.0,2.85,33.5,822.5,764.19,544.72
2017,7,17,13,0,186.0,503.0,2.9,34.0,686.0,629.53,446.4
2017,7,17,13,15,231.0,489.0,2.95,34.0,714.5,642.3,457.05
2017,7,17,13,30,276.0,475.0,3.0,34.0,743.0,649.59,463.08
2017,7,17,13,45,343.0,437.0,3.05,34.0,763.0,650.77,465.59
2017,7,17,14,0,410.0,399.0,3.1,34.0,783.0,643.53,462.17
2017,7,17,14,15,389.0,396.5,3.1,34.0,753.0,608.33,437.53
2017,7,17,14,30,368.0,394.0,3.1,34.0,723.0,570.74,411.2
2017,7,17,14,45,557.5,280.0,3.15,34.0,756.5,561.32,407.02
2017,7,17,15,0,747.0,166.0,3.2,34.0,790.0,539.23,391.96
2017,7,17,15,15,554.5,248.0,3.2,33.5,699.0,471.68,341.84
2017,7,17,15,30,362.0,330.0,3.2,33.0,608.0,426.78,308.78
2017,7,17,15,45,315.0,319.5,3.2,33.0,551.5,377.51,272.44
2017,7,17,16,0,268.0,309.0,3.2,33.0,495.0,332.97,239.55
2017,7,17,16,15,457.5,226.0,3.2,32.5,515.0,297.56,207.69
2017,7,17,16,30,647.0,143.0,3.2,32.0,535.0,246.04,160.58
2017,7,17,16,45,483.0,171.5,3.2,32.0,450.0,204.78,133.39
2017,7,17,17,0,319.0,200.0,3.2,32.0,365.0,185.13,125.71
2017,7,17,17,15,292.5,179.5,2.95,31.5,317.5,148.11,102.13
2017,7,17,17,30,266.0,159.0,2.7,31.0,270.0,114.54,89.41
2017,7,17,17,45,238.5,139.5,2.5,31.0,228.5,102.54,79.85
2017,7,17,18,0,211.0,120.0,2.3,31.0,187.0,89.94,69.59
2017,7,17,18,15,179.0,99.0,2.15,30.5,148.0,75.71,57.86
2017,7,17,18,30,147.0,78.0,2.0,30.0,109.0,60.87,45.32
2017,7,17,18,45,103.5,57.0,1.85,29.5,75.5,47.36,33.58
2017,7,17,19,0,60.0,36.0,1.7,29.0,42.0,30.67,18.72
2017,7,17,19,15,30.0,18.0,1.8,28.5,21.0,15.83,0.0
2017,7,17,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,5,45,57.5,9.0,1.6,23.5,12.0,31.03,0.0
2017,7,18,6,0,115.0,18.0,1.9,24.0,24.0,86.96,1.96
2017,7,18,6,15,231.0,31.5,1.95,24.5,61.5,175.66,129.2
2017,7,18,6,30,347.0,45.0,2.0,25.0,99.0,267.06,208.1
2017,7,18,6,45,432.5,53.5,2.05,25.5,147.5,343.59,272.02
2017,7,18,7,0,518.0,62.0,2.1,26.0,196.0,427.22,339.12
2017,7,18,7,15,569.5,68.5,2.1,26.5,248.5,491.98,388.99
2017,7,18,7,30,621.0,75.0,2.1,27.0,301.0,559.82,438.93
2017,7,18,7,45,663.0,78.5,2.1,28.0,355.0,619.28,478.68
2017,7,18,8,0,705.0,82.0,2.1,29.0,409.0,677.1,515.74
2017,7,18,8,15,731.0,85.5,2.15,29.5,461.5,726.08,546.81
2017,7,18,8,30,757.0,89.0,2.2,30.0,514.0,774.56,576.88
2017,7,18,8,45,776.5,92.5,2.3,30.5,563.5,816.44,602.3
2017,7,18,9,0,796.0,96.0,2.4,31.0,613.0,856.84,626.43
2017,7,18,9,15,810.5,98.5,2.45,31.5,658.5,881.73,639.76
2017,7,18,9,30,825.0,101.0,2.5,32.0,704.0,912.26,656.82
2017,7,18,9,45,836.5,102.5,2.6,32.5,745.0,936.39,670.03
2017,7,18,10,0,848.0,104.0,2.7,33.0,786.0,957.9,681.61
2017,7,18,10,15,856.5,106.0,2.75,33.5,821.0,974.17,689.49
2017,7,18,10,30,865.0,108.0,2.8,34.0,856.0,987.43,695.59
2017,7,18,10,45,871.0,109.0,2.9,34.5,884.5,994.0,698.02
2017,7,18,11,0,877.0,110.0,3.0,35.0,913.0,997.39,698.62
2017,7,18,11,15,881.5,111.0,3.05,35.0,934.0,996.04,697.44
2017,7,18,11,30,886.0,112.0,3.1,35.0,955.0,991.43,694.37
2017,7,18,11,45,887.5,113.0,3.2,35.5,968.5,980.64,686.51
2017,7,18,12,0,889.0,114.0,3.3,36.0,982.0,966.7,676.81
2017,7,18,12,15,592.5,298.0,3.4,36.0,878.0,855.5,604.08
2017,7,18,12,30,296.0,482.0,3.5,36.0,774.0,736.03,517.85
2017,7,18,12,45,591.0,299.5,3.6,36.0,881.0,814.38,579.29
2017,7,18,13,0,886.0,117.0,3.7,36.0,988.0,873.25,620.47
2017,7,18,13,15,884.0,116.5,3.75,36.0,978.0,841.5,599.86
2017,7,18,13,30,882.0,116.0,3.8,36.0,968.0,807.53,578.28
2017,7,18,13,45,875.0,117.5,3.9,36.5,949.0,769.39,552.83
2017,7,18,14,0,868.0,119.0,4.0,37.0,930.0,729.61,526.15
2017,7,18,14,15,862.0,118.0,4.05,36.5,905.0,686.93,497.9
2017,7,18,14,30,856.0,117.0,4.1,36.0,880.0,642.92,467.51
2017,7,18,14,45,832.5,124.5,4.2,36.0,844.5,594.61,432.23
2017,7,18,15,0,809.0,132.0,4.3,36.0,809.0,543.25,394.08
2017,7,18,15,15,491.5,249.5,4.3,35.5,655.0,441.89,319.68
2017,7,18,15,30,174.0,367.0,4.3,35.0,501.0,380.53,275.45
2017,7,18,15,45,464.5,245.0,4.35,35.0,573.5,370.16,264.64
2017,7,18,16,0,755.0,123.0,4.4,35.0,646.0,344.03,237.5
2017,7,18,16,15,736.5,119.0,4.35,34.5,598.0,293.38,196.02
2017,7,18,16,30,718.0,115.0,4.3,34.0,550.0,239.21,152.03
2017,7,18,16,45,692.0,111.0,4.3,34.0,499.5,190.6,113.47
2017,7,18,17,0,666.0,107.0,4.3,34.0,449.0,144.9,80.41
2017,7,18,17,15,633.0,101.0,4.15,33.5,396.5,100.36,54.73
2017,7,18,17,30,600.0,95.0,4.0,33.0,344.0,61.11,45.04
2017,7,18,17,45,552.5,88.5,3.9,33.0,291.5,59.41,43.8
2017,7,18,18,0,505.0,82.0,3.8,33.0,239.0,57.57,42.36
2017,7,18,18,15,440.0,72.0,3.4,32.0,189.5,52.51,38.29
2017,7,18,18,30,375.0,62.0,3.0,31.0,140.0,46.22,32.98
2017,7,18,18,45,280.0,48.5,2.6,30.5,97.0,36.94,24.85
2017,7,18,19,0,185.0,35.0,2.2,30.0,54.0,27.23,15.84
2017,7,18,19,15,92.5,17.5,2.15,29.5,27.0,13.77,0.0
2017,7,18,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,19,5,45,35.5,9.0,1.8,23.5,10.5,22.4,0.0
2017,7,19,6,0,71.0,18.0,2.1,24.0,21.0,60.35,0.0
2017,7,19,6,15,178.0,34.0,2.2,24.5,57.5,153.97,112.31
2017,7,19,6,30,285.0,50.0,2.3,25.0,94.0,237.7,185.06
2017,7,19,6,45,375.0,60.0,2.4,25.5,142.0,313.64,248.8
2017,7,19,7,0,465.0,70.0,2.5,26.0,190.0,402.88,320.75
2017,7,19,7,15,519.0,78.0,2.5,26.5,241.5,469.1,372.21
2017,7,19,7,30,573.0,86.0,2.5,27.0,293.0,538.6,424.09
2017,7,19,7,45,616.5,90.5,2.55,27.5,347.0,598.75,466.8
2017,7,19,8,0,660.0,95.0,2.6,28.0,401.0,660.48,508.67
2017,7,19,8,15,688.0,99.5,2.6,28.5,453.0,710.55,540.87
2017,7,19,8,30,716.0,104.0,2.6,29.0,505.0,760.39,572.17
2017,7,19,8,45,739.5,107.0,2.65,30.0,555.0,800.27,595.11
2017,7,19,9,0,763.0,110.0,2.7,31.0,605.0,842.75,619.39
2017,7,19,9,15,779.0,113.0,2.7,31.5,651.0,876.71,638.5
2017,7,19,9,30,795.0,116.0,2.7,32.0,697.0,908.59,656.1
2017,7,19,9,45,809.0,117.5,2.75,32.5,738.0,934.5,670.09
2017,7,19,10,0,823.0,119.0,2.8,33.0,779.0,949.4,677.04
2017,7,19,10,15,832.0,121.0,2.85,33.0,814.5,965.71,686.46
2017,7,19,10,30,841.0,123.0,2.9,33.0,850.0,979.1,694.11
2017,7,19,10,45,850.0,123.0,2.95,33.5,879.0,987.36,697.22
2017,7,19,11,0,859.0,123.0,3.0,34.0,908.0,992.53,698.53
2017,7,19,11,15,863.5,124.0,3.05,34.5,929.5,991.05,695.81
2017,7,19,11,30,868.0,125.0,3.1,35.0,951.0,986.37,691.27
2017,7,19,11,45,863.0,131.5,3.2,35.5,962.5,974.56,682.76
2017,7,19,12,0,858.0,138.0,3.3,36.0,974.0,959.64,672.43
2017,7,19,12,15,859.0,138.0,3.4,36.0,980.0,941.4,661.46
2017,7,19,12,30,860.0,138.0,3.5,36.0,986.0,920.43,648.76
2017,7,19,12,45,860.0,138.0,3.6,36.5,984.0,896.02,632.52
2017,7,19,13,0,860.0,138.0,3.7,37.0,982.0,869.24,614.78
2017,7,19,13,15,857.5,137.5,3.75,37.0,972.0,837.64,594.91
2017,7,19,13,30,855.0,137.0,3.8,37.0,962.0,803.96,573.58
2017,7,19,13,45,851.0,136.0,3.85,37.0,944.0,766.71,549.76
2017,7,19,14,0,847.0,135.0,3.9,37.0,926.0,727.71,524.48
2017,7,19,14,15,841.0,133.5,3.95,37.0,901.0,685.33,495.03
2017,7,19,14,30,835.0,132.0,4.0,37.0,876.0,641.68,464.06
2017,7,19,14,45,819.5,134.5,4.1,37.0,842.5,594.68,430.04
2017,7,19,15,0,804.0,137.0,4.2,37.0,809.0,544.19,392.81
2017,7,19,15,15,792.5,134.5,4.2,36.5,770.5,494.57,355.83
2017,7,19,15,30,781.0,132.0,4.2,36.0,732.0,445.11,317.85
2017,7,19,15,45,588.0,203.5,4.2,36.0,640.5,382.28,270.55
2017,7,19,16,0,395.0,275.0,4.2,36.0,549.0,348.5,246.09
2017,7,19,16,15,554.0,196.5,4.15,35.5,549.5,300.38,205.0
2017,7,19,16,30,713.0,118.0,4.1,35.0,550.0,239.58,151.69
2017,7,19,16,45,687.5,113.5,4.1,35.0,499.0,190.91,113.33
2017,7,19,17,0,662.0,109.0,4.1,35.0,448.0,145.1,80.44
2017,7,19,17,15,514.5,125.5,4.0,34.5,371.0,113.5,68.33
2017,7,19,17,30,367.0,142.0,3.9,34.0,294.0,95.89,73.27
2017,7,19,17,45,437.5,111.5,3.8,34.0,266.5,77.26,58.26
2017,7,19,18,0,508.0,81.0,3.7,34.0,239.0,56.82,41.54
2017,7,19,18,15,443.5,71.5,3.35,33.0,189.5,52.17,37.83
2017,7,19,18,30,379.0,62.0,3.0,32.0,140.0,46.27,32.85
2017,7,19,18,45,288.5,48.0,2.65,31.5,97.0,36.59,24.43
2017,7,19,19,0,198.0,34.0,2.3,31.0,54.0,26.46,15.08
2017,7,19,19,15,99.0,17.0,2.3,30.5,27.0,13.38,0.0
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,29.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,5,45,32.5,8.5,2.2,24.5,10.0,20.72,0.0
2017,7,20,6,0,65.0,17.0,2.4,25.0,20.0,55.87,0.0
2017,7,20,6,15,170.5,33.5,2.5,25.5,56.0,149.66,108.13
2017,7,20,6,30,276.0,50.0,2.6,26.0,92.0,232.77,180.44
2017,7,20,6,45,363.0,60.5,2.75,26.5,139.5,307.09,242.86
2017,7,20,7,0,450.0,71.0,2.9,27.0,187.0,394.13,313.19
2017,7,20,7,15,505.0,79.0,2.8,27.5,238.5,460.4,364.68
2017,7,20,7,30,560.0,87.0,2.7,28.0,290.0,530.04,416.54
2017,7,20,7,45,605.0,91.5,2.65,28.5,343.5,590.83,459.63
2017,7,20,8,0,650.0,96.0,2.6,29.0,397.0,653.33,501.65
2017,7,20,8,15,678.5,101.0,2.5,29.5,449.0,704.11,533.79
2017,7,20,8,30,707.0,106.0,2.4,30.0,501.0,754.7,564.9
2017,7,20,8,45,731.5,108.5,2.35,31.0,551.0,794.48,586.97
2017,7,20,9,0,756.0,111.0,2.3,32.0,601.0,837.11,610.42
2017,7,20,9,15,772.0,114.5,2.15,32.5,647.0,871.5,628.32
2017,7,20,9,30,788.0,118.0,2.0,33.0,693.0,903.83,644.47
2017,7,20,9,45,802.5,119.5,1.95,33.5,734.5,930.13,657.47
2017,7,20,10,0,817.0,121.0,1.9,34.0,776.0,945.34,663.47
2017,7,20,10,15,826.5,123.0,1.9,34.0,811.5,962.08,672.49
2017,7,20,10,30,836.0,125.0,1.9,34.0,847.0,975.92,679.77
2017,7,20,10,45,844.5,125.5,1.95,34.5,876.0,984.16,682.92
2017,7,20,11,0,853.0,126.0,2.0,35.0,905.0,989.32,684.33
2017,7,20,11,15,857.5,127.5,2.05,35.5,927.0,988.33,682.13
2017,7,20,11,30,862.0,129.0,2.1,36.0,949.0,984.13,678.15
2017,7,20,11,45,878.5,120.0,2.2,36.5,966.5,978.19,673.75
2017,7,20,12,0,895.0,111.0,2.3,37.0,984.0,968.98,667.44
2017,7,20,12,15,896.0,111.5,2.35,37.0,990.0,950.97,656.72
2017,7,20,12,30,897.0,112.0,2.4,37.0,996.0,930.06,644.29
2017,7,20,12,45,897.5,111.5,2.5,37.5,994.0,905.05,628.41
2017,7,20,13,0,898.0,111.0,2.6,38.0,992.0,877.48,610.89
2017,7,20,13,15,896.0,110.5,2.65,38.0,982.5,845.35,591.33
2017,7,20,13,30,894.0,110.0,2.7,38.0,973.0,810.95,570.22
2017,7,20,13,45,543.5,290.0,2.8,38.0,812.0,669.41,473.95
2017,7,20,14,0,193.0,470.0,2.9,38.0,651.0,555.51,390.69
2017,7,20,14,15,210.5,441.5,2.95,38.0,633.5,530.0,374.64
2017,7,20,14,30,228.0,413.0,3.0,38.0,616.0,503.25,356.98
2017,7,20,14,45,544.0,258.5,3.05,38.0,719.0,532.26,380.87
2017,7,20,15,0,860.0,104.0,3.1,38.0,822.0,549.82,393.48
2017,7,20,15,15,850.0,102.0,3.15,38.0,784.0,499.41,355.29
2017,7,20,15,30,840.0,100.0,3.2,38.0,746.0,448.83,316.19
2017,7,20,15,45,825.5,98.5,3.25,38.0,701.5,396.99,275.18
2017,7,20,16,0,811.0,97.0,3.3,38.0,657.0,345.85,233.77
2017,7,20,16,15,794.0,94.0,3.35,37.5,609.0,287.16,186.83
2017,7,20,16,30,777.0,91.0,3.4,37.0,561.0,236.26,145.49
2017,7,20,16,45,753.0,88.5,3.45,37.0,510.0,186.32,106.22
2017,7,20,17,0,729.0,86.0,3.5,37.0,459.0,139.04,72.58
2017,7,20,17,15,698.5,81.5,3.45,36.5,405.5,92.67,46.86
2017,7,20,17,30,668.0,77.0,3.4,36.0,352.0,48.33,34.01
2017,7,20,17,45,623.0,72.0,3.4,35.5,299.0,47.07,33.2
2017,7,20,18,0,578.0,67.0,3.4,35.0,246.0,45.71,32.22
2017,7,20,18,15,514.5,59.5,3.1,34.0,195.0,42.18,29.4
2017,7,20,18,30,451.0,52.0,2.8,33.0,144.0,38.45,26.24
2017,7,20,18,45,350.0,41.5,2.5,32.5,100.0,31.75,20.35
2017,7,20,19,0,249.0,31.0,2.2,32.0,56.0,24.67,13.54
2017,7,20,19,15,124.5,15.5,2.35,31.5,28.0,12.19,0.0
2017,7,20,19,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,21,5,45,23.0,8.5,2.3,24.5,9.5,17.01,0.0
2017,7,21,6,0,46.0,17.0,2.4,25.0,19.0,47.51,0.0
2017,7,21,6,15,150.0,34.0,2.45,25.5,54.0,140.68,100.8
2017,7,21,6,30,254.0,51.0,2.5,26.0,89.0,222.34,172.01
2017,7,21,6,45,347.0,61.5,2.65,26.5,136.5,298.92,236.2
2017,7,21,7,0,440.0,72.0,2.8,27.0,184.0,388.52,308.6
2017,7,21,7,15,496.0,80.5,2.75,27.5,235.5,455.66,360.86
2017,7,21,7,30,552.0,89.0,2.7,28.0,287.0,526.25,413.61
2017,7,21,7,45,597.5,94.0,2.7,29.0,341.0,587.76,456.71
2017,7,21,8,0,643.0,99.0,2.7,30.0,395.0,651.03,498.5
2017,7,21,8,15,671.5,103.5,2.55,30.5,447.0,700.96,529.79
2017,7,21,8,30,700.0,108.0,2.4,31.0,499.0,750.73,559.99
2017,7,21,8,45,724.5,111.0,2.25,32.0,549.0,790.72,581.48
2017,7,21,9,0,749.0,114.0,2.1,33.0,599.0,833.77,604.27
2017,7,21,9,15,765.5,117.5,2.0,33.5,644.5,868.48,622.57
2017,7,21,9,30,782.0,121.0,1.9,34.0,690.0,901.15,639.23
2017,7,21,9,45,795.5,123.0,1.85,34.5,731.5,926.95,651.8
2017,7,21,10,0,809.0,125.0,1.8,35.0,773.0,950.21,662.72
2017,7,21,10,15,818.5,127.0,1.85,35.5,808.0,958.08,665.31
2017,7,21,10,30,828.0,129.0,1.9,36.0,843.0,971.82,671.76
2017,7,21,10,45,836.0,130.0,1.95,36.5,872.0,980.01,674.84
2017,7,21,11,0,844.0,131.0,2.0,37.0,901.0,985.13,676.2
2017,7,21,11,15,849.0,132.0,2.1,37.0,922.5,984.1,675.93
2017,7,21,11,30,854.0,133.0,2.2,37.0,944.0,979.89,673.85
2017,7,21,11,45,855.5,135.0,2.35,37.5,958.0,970.07,667.51
2017,7,21,12,0,857.0,137.0,2.5,38.0,972.0,957.16,659.32
2017,7,21,12,15,858.5,137.0,2.6,38.0,978.0,939.41,649.11
2017,7,21,12,30,860.0,137.0,2.7,38.0,984.0,918.9,637.2
2017,7,21,12,45,859.5,137.0,2.8,38.5,982.0,894.02,621.2
2017,7,21,13,0,859.0,137.0,2.9,39.0,980.0,866.78,603.7
2017,7,21,13,15,857.0,136.5,2.95,39.0,970.0,835.57,584.59
2017,7,21,13,30,855.0,136.0,3.0,39.0,960.0,802.23,564.0
2017,7,21,13,45,850.5,135.0,3.1,39.0,942.0,764.54,540.67
2017,7,21,14,0,846.0,134.0,3.2,39.0,924.0,725.13,515.84
2017,7,21,14,15,840.0,133.0,3.2,39.0,899.0,683.14,486.99
2017,7,21,14,30,834.0,132.0,3.2,39.0,874.0,639.86,456.65
2017,7,21,14,45,821.0,133.0,3.25,39.0,841.0,593.06,423.29
2017,7,21,15,0,808.0,134.0,3.3,39.0,808.0,542.44,386.53
2017,7,21,15,15,796.5,131.5,3.35,38.5,769.5,492.55,350.03
2017,7,21,15,30,785.0,129.0,3.4,38.0,731.0,442.82,312.44
2017,7,21,15,45,767.5,127.5,3.45,38.0,687.0,392.02,272.43
2017,7,21,16,0,750.0,126.0,3.5,38.0,643.0,342.43,232.52
2017,7,21,16,15,730.5,122.0,3.5,37.5,595.0,291.69,191.78
2017,7,21,16,30,711.0,118.0,3.5,37.0,547.0,237.32,148.47
2017,7,21,16,45,680.5,115.0,3.55,37.0,495.5,189.05,111.1
2017,7,21,17,0,650.0,112.0,3.6,37.0,444.0,144.2,79.67
2017,7,21,17,15,616.0,106.0,3.6,36.5,391.5,100.46,55.48
2017,7,21,17,30,582.0,100.0,3.6,36.0,339.0,65.11,47.7
2017,7,21,17,45,530.5,93.0,3.6,35.5,286.5,63.22,46.43
2017,7,21,18,0,479.0,86.0,3.6,35.0,234.0,61.18,44.94
2017,7,21,18,15,413.5,75.0,3.5,34.5,184.5,54.7,39.64
2017,7,21,18,30,348.0,64.0,3.4,34.0,135.0,47.84,33.82
2017,7,21,18,45,256.0,49.5,3.3,33.5,93.0,37.81,25.14
2017,7,21,19,0,164.0,35.0,3.2,33.0,51.0,27.31,15.41
2017,7,21,19,15,82.0,17.5,3.3,32.5,25.5,13.82,0.0
2017,7,21,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
