Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,22,5,45,24.5,8.0,3.1,24.5,9.0,7.63,0.0
2017,7,22,6,0,49.0,16.0,3.2,25.0,18.0,46.99,0.0
2017,7,22,6,15,149.5,34.0,3.3,25.5,53.5,140.63,100.21
2017,7,22,6,30,250.0,52.0,3.4,26.0,89.0,221.55,171.49
2017,7,22,6,45,341.5,63.0,3.5,26.5,136.5,297.57,235.55
2017,7,22,7,0,433.0,74.0,3.6,27.0,184.0,382.22,304.59
2017,7,22,7,15,489.5,83.0,3.55,27.5,235.5,453.72,360.63
2017,7,22,7,30,546.0,92.0,3.5,28.0,287.0,525.04,414.44
2017,7,22,7,45,595.0,96.5,3.5,29.0,341.5,588.45,459.63
2017,7,22,8,0,644.0,101.0,3.5,30.0,396.0,653.81,503.42
2017,7,22,8,15,673.0,106.0,3.4,30.5,448.5,704.83,536.23
2017,7,22,8,30,702.0,111.0,3.3,31.0,501.0,755.7,568.07
2017,7,22,8,45,728.0,113.5,3.2,32.0,552.0,796.27,590.86
2017,7,22,9,0,754.0,116.0,3.1,33.0,603.0,840.23,615.33
2017,7,22,9,15,770.5,119.5,2.95,33.5,649.0,875.06,634.09
2017,7,22,9,30,787.0,123.0,2.8,34.0,695.0,907.83,651.16
2017,7,22,9,45,801.0,124.5,2.65,34.5,737.0,933.63,663.42
2017,7,22,10,0,815.0,126.0,2.5,35.0,779.0,956.89,673.88
2017,7,22,10,15,824.5,128.5,2.45,35.5,814.5,965.3,675.85
2017,7,22,10,30,834.0,131.0,2.4,36.0,850.0,979.58,681.67
2017,7,22,10,45,842.5,131.5,2.4,36.5,879.0,987.74,684.19
2017,7,22,11,0,851.0,132.0,2.4,37.0,908.0,992.81,684.97
2017,7,22,11,15,855.5,133.5,2.45,37.0,929.5,991.73,684.04
2017,7,22,11,30,860.0,135.0,2.5,37.0,951.0,987.44,681.31
2017,7,22,11,45,871.0,130.0,2.65,37.5,967.0,979.97,676.23
2017,7,22,12,0,882.0,125.0,2.8,38.0,983.0,969.32,669.24
2017,7,22,12,15,883.0,125.0,2.9,38.0,989.0,950.82,658.43
2017,7,22,12,30,884.0,125.0,3.0,38.0,995.0,929.48,645.88
2017,7,22,12,45,700.0,268.0,3.15,38.5,955.5,881.64,614.85
2017,7,22,13,0,516.0,411.0,3.3,39.0,916.0,829.26,575.29
2017,7,22,13,15,568.5,355.0,3.35,39.0,907.0,799.67,558.62
2017,7,22,13,30,621.0,299.0,3.4,39.0,898.0,763.28,537.07
2017,7,22,13,45,748.0,209.5,3.5,39.0,917.0,752.98,533.72
2017,7,22,14,0,875.0,120.0,3.6,39.0,936.0,733.36,523.03
2017,7,22,14,15,708.0,228.0,3.6,39.0,876.5,672.72,478.53
2017,7,22,14,30,541.0,336.0,3.6,39.0,817.0,625.4,442.78
2017,7,22,14,45,496.0,331.0,3.65,39.0,759.0,565.18,401.06
2017,7,22,15,0,451.0,326.0,3.7,39.0,701.0,508.58,361.23
2017,7,22,15,15,473.5,290.5,3.7,38.5,668.5,464.12,330.07
2017,7,22,15,30,496.0,255.0,3.7,38.0,636.0,417.42,296.12
2017,7,22,15,45,649.0,179.5,3.75,38.0,646.0,383.79,268.18
2017,7,22,16,0,802.0,104.0,3.8,38.0,656.0,340.39,230.22
2017,7,22,16,15,784.5,100.5,3.8,37.5,608.0,287.81,187.55
2017,7,22,16,30,767.0,97.0,3.8,37.0,560.0,236.81,146.17
2017,7,22,16,45,741.0,94.5,3.8,37.0,508.0,187.04,107.22
2017,7,22,17,0,715.0,92.0,3.8,37.0,456.0,140.18,74.24
2017,7,22,17,15,683.5,87.0,3.75,36.5,402.5,88.72,44.99
2017,7,22,17,30,652.0,82.0,3.7,36.0,349.0,51.97,37.0
2017,7,22,17,45,604.5,76.5,3.7,36.0,295.5,50.53,35.96
2017,7,22,18,0,557.0,71.0,3.7,36.0,242.0,48.98,34.75
2017,7,22,18,15,492.0,63.0,3.55,35.0,191.5,45.21,31.75
2017,7,22,18,30,427.0,55.0,3.4,34.0,141.0,41.23,28.38
2017,7,22,18,45,326.5,43.0,3.25,33.5,97.0,33.27,21.44
2017,7,22,19,0,226.0,31.0,3.1,33.0,53.0,24.14,12.88
2017,7,22,19,15,113.0,15.5,3.2,32.5,26.5,12.22,0.0
2017,7,22,19,30,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,32.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.65,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,5,45,17.0,7.5,3.05,25.0,8.0,7.15,0.0
2017,7,23,6,0,34.0,15.0,3.2,25.0,16.0,34.14,0.0
2017,7,23,6,15,131.0,33.5,3.3,25.0,50.5,120.46,84.82
2017,7,23,6,30,228.0,52.0,3.4,25.0,85.0,209.79,162.71
2017,7,23,6,45,311.5,65.0,3.5,25.5,131.0,282.67,224.42
2017,7,23,7,0,395.0,78.0,3.6,26.0,177.0,363.38,290.65
2017,7,23,7,15,452.5,87.5,3.55,26.5,228.0,429.13,342.82
2017,7,23,7,30,510.0,97.0,3.5,27.0,279.0,504.62,400.26
2017,7,23,7,45,553.0,104.5,3.5,27.5,332.0,565.76,445.01
2017,7,23,8,0,596.0,112.0,3.5,28.0,385.0,628.5,489.16
2017,7,23,8,15,627.0,117.5,3.4,28.5,436.5,680.21,523.12
2017,7,23,8,30,658.0,123.0,3.3,29.0,488.0,731.95,556.19
2017,7,23,8,45,680.5,128.5,3.2,29.5,537.5,775.84,582.96
2017,7,23,9,0,703.0,134.0,3.1,30.0,587.0,818.62,608.4
2017,7,23,9,15,721.0,138.0,2.95,30.5,633.0,854.05,628.06
2017,7,23,9,30,739.0,142.0,2.8,31.0,679.0,882.81,642.94
2017,7,23,9,45,751.5,145.5,2.65,31.5,719.5,908.53,655.6
2017,7,23,10,0,764.0,149.0,2.5,32.0,760.0,931.76,666.42
2017,7,23,10,15,775.0,151.5,2.35,32.5,795.5,949.77,673.74
2017,7,23,10,30,786.0,154.0,2.2,33.0,831.0,964.95,679.19
2017,7,23,10,45,794.0,156.0,2.05,33.5,860.0,973.64,680.54
2017,7,23,11,0,802.0,158.0,1.9,34.0,889.0,979.28,680.03
2017,7,23,11,15,808.0,159.5,1.85,34.0,911.0,979.29,678.69
2017,7,23,11,30,814.0,161.0,1.8,34.0,933.0,976.14,675.6
2017,7,23,11,45,809.0,167.5,1.8,34.5,945.0,964.13,666.47
2017,7,23,12,0,804.0,174.0,1.8,35.0,957.0,949.1,655.72
2017,7,23,12,15,435.0,320.5,1.85,35.0,744.5,729.73,512.77
2017,7,23,12,30,66.0,467.0,1.9,35.0,532.0,504.24,354.57
2017,7,23,12,45,59.5,457.0,2.0,35.5,515.5,483.2,341.07
2017,7,23,13,0,53.0,447.0,2.1,36.0,499.0,462.61,326.66
2017,7,23,13,15,123.0,468.5,2.2,36.0,587.0,534.08,377.17
2017,7,23,13,30,193.0,490.0,2.3,36.0,675.0,598.49,421.53
2017,7,23,13,45,99.0,323.0,2.4,36.5,418.0,369.14,263.98
2017,7,23,14,0,5.0,156.0,2.5,37.0,161.0,148.59,105.0
2017,7,23,14,15,6.0,166.0,2.5,37.0,172.0,158.0,112.37
2017,7,23,14,30,7.0,176.0,2.5,37.0,183.0,167.21,119.23
2017,7,23,14,45,51.5,286.0,2.5,37.0,329.5,285.07,205.02
2017,7,23,15,0,96.0,396.0,2.5,37.0,476.0,394.16,281.62
2017,7,23,15,15,205.5,368.5,2.5,36.5,529.0,409.3,292.58
2017,7,23,15,30,315.0,341.0,2.5,36.0,582.0,412.62,294.27
2017,7,23,15,45,313.0,319.0,2.5,36.0,546.5,374.0,265.61
2017,7,23,16,0,311.0,297.0,2.5,36.0,511.0,335.68,236.85
2017,7,23,16,15,258.5,281.5,2.5,35.5,450.5,288.9,203.42
2017,7,23,16,30,206.0,266.0,2.5,35.0,390.0,255.61,180.3
2017,7,23,16,45,203.0,240.5,2.5,35.0,353.5,221.25,154.82
2017,7,23,17,0,200.0,215.0,2.5,35.0,317.0,187.56,130.67
2017,7,23,17,15,129.5,187.5,2.4,34.5,251.0,150.03,107.41
2017,7,23,17,30,59.0,160.0,2.3,34.0,185.0,129.07,99.99
2017,7,23,17,45,49.5,137.0,2.2,34.0,156.0,112.05,86.54
2017,7,23,18,0,40.0,114.0,2.1,34.0,127.0,94.63,72.49
2017,7,23,18,15,27.5,91.5,1.85,33.0,99.5,77.14,58.36
2017,7,23,18,30,15.0,69.0,1.6,32.0,72.0,60.99,44.92
2017,7,23,18,45,7.5,47.5,1.35,31.5,49.0,42.62,29.26
2017,7,23,19,0,0.0,26.0,1.1,31.0,26.0,23.99,12.82
2017,7,23,19,15,0.0,13.0,1.1,30.5,13.0,12.06,0.0
2017,7,23,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.15,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.25,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.5,2.85,24.5,2.5,2.38,0.0
2017,7,24,6,0,0.0,5.0,3.0,25.0,5.0,4.77,0.0
2017,7,24,6,15,22.5,32.5,3.2,25.0,35.5,50.23,31.9
2017,7,24,6,30,45.0,60.0,3.4,25.0,66.0,98.51,73.56
2017,7,24,6,45,58.0,83.0,3.65,25.5,95.0,132.66,102.56
2017,7,24,7,0,71.0,106.0,3.9,26.0,124.0,167.23,131.28
2017,7,24,7,15,123.5,122.0,4.05,26.5,162.5,229.65,182.24
2017,7,24,7,30,176.0,138.0,4.2,27.0,201.0,287.41,228.47
2017,7,24,7,45,162.0,164.0,4.35,27.5,229.5,312.06,246.25
2017,7,24,8,0,148.0,190.0,4.5,28.0,258.0,334.75,262.08
2017,7,24,8,15,146.0,216.0,4.35,28.5,290.0,365.53,283.71
2017,7,24,8,30,144.0,242.0,4.2,29.0,322.0,395.38,304.17
2017,7,24,8,45,108.0,260.5,4.1,29.5,324.0,371.51,283.52
2017,7,24,9,0,72.0,279.0,4.0,30.0,326.0,358.75,271.26
2017,7,24,9,15,184.5,300.5,3.8,30.5,432.0,500.42,376.58
2017,7,24,9,30,297.0,322.0,3.6,31.0,538.0,646.27,479.54
2017,7,24,9,45,469.0,271.0,3.45,31.5,634.5,771.74,567.09
2017,7,24,10,0,641.0,220.0,3.3,32.0,731.0,893.33,648.27
2017,7,24,10,15,654.0,224.0,3.2,32.5,766.0,913.15,657.15
2017,7,24,10,30,667.0,228.0,3.1,33.0,801.0,930.45,665.1
2017,7,24,10,45,682.0,227.5,3.05,33.5,831.0,942.39,669.97
2017,7,24,11,0,697.0,227.0,3.0,34.0,861.0,951.6,673.19
2017,7,24,11,15,703.5,229.0,2.95,34.0,882.5,952.05,672.34
2017,7,24,11,30,710.0,231.0,2.9,34.0,904.0,949.6,669.85
2017,7,24,11,45,716.5,230.5,2.9,34.5,918.5,941.71,663.07
2017,7,24,12,0,723.0,230.0,2.9,35.0,933.0,930.95,654.65
2017,7,24,12,15,724.5,230.5,2.85,35.0,939.0,913.65,643.2
2017,7,24,12,30,726.0,231.0,2.8,35.0,945.0,893.79,630.26
2017,7,24,12,45,584.0,332.5,2.75,35.5,906.0,839.48,590.21
2017,7,24,13,0,442.0,434.0,2.7,36.0,867.0,785.6,549.86
2017,7,24,13,15,242.5,427.0,2.6,36.0,664.0,594.46,420.51
2017,7,24,13,30,43.0,420.0,2.5,36.0,461.0,419.18,297.29
2017,7,24,13,45,26.5,313.5,2.45,36.5,339.0,307.1,219.28
2017,7,24,14,0,10.0,207.0,2.4,37.0,217.0,198.85,141.71
2017,7,24,14,15,5.0,166.0,2.35,36.5,171.0,157.32,111.97
2017,7,24,14,30,0.0,125.0,2.3,36.0,125.0,116.28,81.96
2017,7,24,14,45,0.0,120.5,2.3,36.0,120.5,112.07,79.01
2017,7,24,15,0,0.0,116.0,2.3,36.0,116.0,107.89,76.03
2017,7,24,15,15,0.0,102.0,2.35,36.0,102.0,95.05,66.56
2017,7,24,15,30,0.0,88.0,2.4,36.0,88.0,82.14,57.0
2017,7,24,15,45,0.0,82.5,2.45,36.0,82.5,76.96,53.24
2017,7,24,16,0,0.0,77.0,2.5,36.0,77.0,71.78,49.46
2017,7,24,16,15,0.0,74.0,2.5,35.5,74.0,68.95,47.57
2017,7,24,16,30,0.0,71.0,2.5,35.0,71.0,66.13,45.67
2017,7,24,16,45,0.0,88.0,2.5,35.0,88.0,81.99,58.08
2017,7,24,17,0,0.0,105.0,2.5,35.0,105.0,96.61,69.56
2017,7,24,17,15,0.0,92.0,2.3,34.5,92.0,84.94,60.92
2017,7,24,17,30,0.0,79.0,2.1,34.0,79.0,73.31,54.83
2017,7,24,17,45,0.0,66.5,1.95,33.5,66.5,61.86,45.71
2017,7,24,18,0,0.0,54.0,1.8,33.0,54.0,50.19,36.23
2017,7,24,18,15,0.0,42.0,1.7,32.0,42.0,39.01,27.03
2017,7,24,18,30,0.0,30.0,1.6,31.0,30.0,27.84,17.63
2017,7,24,18,45,0.0,20.0,1.55,30.5,20.0,18.54,9.63
2017,7,24,19,0,0.0,10.0,1.5,30.0,10.0,9.26,1.46
2017,7,24,19,15,0.0,5.0,1.75,29.5,5.0,4.77,0.0
2017,7,24,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,5,45,1.0,5.0,3.25,23.5,5.0,0.0,0.0
2017,7,25,6,0,2.0,10.0,3.4,24.0,10.0,10.39,0.0
2017,7,25,6,15,54.5,34.5,3.6,24.5,42.0,77.75,52.05
2017,7,25,6,30,107.0,59.0,3.8,25.0,74.0,138.2,105.43
2017,7,25,6,45,193.5,77.0,4.0,25.5,119.5,220.29,174.08
2017,7,25,7,0,280.0,95.0,4.2,26.0,165.0,302.04,241.55
2017,7,25,7,15,341.0,109.0,4.2,26.5,215.0,380.88,304.41
2017,7,25,7,30,402.0,123.0,4.2,27.0,265.0,453.74,360.8
2017,7,25,7,45,466.0,127.5,4.25,27.5,319.0,521.4,411.87
2017,7,25,8,0,530.0,132.0,4.3,28.0,373.0,592.85,464.24
2017,7,25,8,15,564.0,139.0,4.25,28.5,424.5,652.02,505.25
2017,7,25,8,30,598.0,146.0,4.2,29.0,476.0,706.23,541.39
2017,7,25,8,45,628.0,150.0,4.2,30.0,526.0,753.44,570.48
2017,7,25,9,0,658.0,154.0,4.2,31.0,576.0,799.99,598.46
2017,7,25,9,15,354.0,230.5,4.1,31.5,460.0,608.48,456.13
2017,7,25,9,30,50.0,307.0,4.0,32.0,344.0,365.18,270.7
2017,7,25,9,45,172.5,336.0,3.95,32.5,472.0,527.65,390.61
2017,7,25,10,0,295.0,365.0,3.9,33.0,600.0,692.18,505.14
2017,7,25,10,15,523.5,269.5,3.85,33.5,710.5,827.39,600.19
2017,7,25,10,30,752.0,174.0,3.8,34.0,821.0,951.42,680.9
2017,7,25,10,45,762.0,175.5,3.8,34.5,850.0,961.33,684.02
2017,7,25,11,0,772.0,177.0,3.8,35.0,879.0,968.28,686.15
2017,7,25,11,15,591.5,291.5,3.8,35.0,837.0,903.14,641.4
2017,7,25,11,30,411.0,406.0,3.8,35.0,795.0,828.04,586.45
2017,7,25,11,45,612.0,285.5,3.8,35.5,875.0,893.84,634.51
2017,7,25,12,0,813.0,165.0,3.8,36.0,955.0,948.09,668.9
2017,7,25,12,15,814.5,165.5,3.8,36.0,961.0,930.51,657.07
2017,7,25,12,30,816.0,166.0,3.8,36.0,967.0,910.17,644.04
2017,7,25,12,45,815.0,166.0,3.85,36.5,965.0,884.56,626.62
2017,7,25,13,0,814.0,166.0,3.9,37.0,963.0,856.66,607.77
2017,7,25,13,15,569.5,312.0,3.9,37.0,867.0,760.95,541.12
2017,7,25,13,30,325.0,458.0,3.9,37.0,771.0,672.11,475.75
2017,7,25,13,45,562.5,310.0,3.9,37.0,839.0,701.95,502.0
2017,7,25,14,0,800.0,162.0,3.9,37.0,907.0,713.84,514.51
2017,7,25,14,15,793.5,160.0,3.9,37.0,881.5,671.24,484.48
2017,7,25,14,30,787.0,158.0,3.9,37.0,856.0,627.59,453.4
2017,7,25,14,45,745.0,176.0,3.9,37.0,816.5,579.57,418.15
2017,7,25,15,0,703.0,194.0,3.9,37.0,777.0,530.19,381.49
2017,7,25,15,15,689.0,190.0,3.9,37.0,739.5,481.97,345.2
2017,7,25,15,30,675.0,186.0,3.9,37.0,702.0,434.4,308.53
2017,7,25,15,45,652.5,183.5,3.95,37.0,658.0,385.73,270.45
2017,7,25,16,0,630.0,181.0,4.0,37.0,614.0,339.03,233.24
2017,7,25,16,15,606.5,175.0,3.95,36.5,566.5,291.43,195.56
2017,7,25,16,30,583.0,169.0,3.9,36.0,519.0,246.34,160.01
2017,7,25,16,45,546.5,164.0,3.9,36.0,468.0,203.2,127.49
2017,7,25,17,0,510.0,159.0,3.9,36.0,417.0,162.78,100.02
2017,7,25,17,15,470.0,149.0,3.75,35.5,365.5,122.72,78.1
2017,7,25,17,30,430.0,139.0,3.6,35.0,314.0,94.49,71.84
2017,7,25,17,45,370.0,128.0,3.5,34.5,262.5,89.48,68.15
2017,7,25,18,0,310.0,117.0,3.4,34.0,211.0,88.27,67.39
2017,7,25,18,15,244.0,99.0,3.2,33.5,163.5,75.88,57.24
2017,7,25,18,30,178.0,81.0,3.0,33.0,116.0,63.0,46.36
2017,7,25,18,45,107.0,57.5,2.9,32.5,76.5,47.28,32.84
2017,7,25,19,0,36.0,34.0,2.8,32.0,37.0,28.82,16.11
2017,7,25,19,15,18.0,17.0,3.0,31.5,18.5,16.2,0.0
2017,7,25,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,5,45,8.5,6.0,2.95,24.0,6.5,0.0,0.0
2017,7,26,6,0,17.0,12.0,3.2,24.0,13.0,18.73,0.0
2017,7,26,6,15,107.5,32.0,3.4,24.5,46.5,107.55,73.31
2017,7,26,6,30,198.0,52.0,3.6,25.0,80.0,183.73,141.74
2017,7,26,6,45,306.5,62.5,3.8,25.5,127.5,275.9,218.96
2017,7,26,7,0,415.0,73.0,4.0,26.0,175.0,368.45,295.07
2017,7,26,7,15,474.0,82.0,4.1,26.5,226.5,440.44,352.4
2017,7,26,7,30,533.0,91.0,4.2,27.0,278.0,512.81,408.07
2017,7,26,7,45,590.5,93.0,4.35,28.0,333.5,579.03,456.59
2017,7,26,8,0,648.0,95.0,4.5,29.0,389.0,647.77,504.01
2017,7,26,8,15,677.5,100.0,4.55,29.5,441.5,699.36,538.37
2017,7,26,8,30,707.0,105.0,4.6,30.0,494.0,750.84,572.0
2017,7,26,8,45,736.0,106.0,4.65,31.0,545.5,792.92,597.15
2017,7,26,9,0,765.0,107.0,4.7,32.0,597.0,838.09,623.97
2017,7,26,9,15,781.5,110.0,4.7,32.5,643.5,872.69,644.11
2017,7,26,9,30,798.0,113.0,4.7,33.0,690.0,905.21,662.69
2017,7,26,9,45,814.0,113.5,4.75,33.5,732.5,923.73,672.18
2017,7,26,10,0,830.0,114.0,4.8,34.0,775.0,948.2,685.72
2017,7,26,10,15,839.5,116.0,4.75,34.0,810.5,965.22,695.05
2017,7,26,10,30,849.0,118.0,4.7,34.0,846.0,979.27,702.74
2017,7,26,10,45,858.0,118.0,4.7,34.5,876.0,987.63,705.62
2017,7,26,11,0,867.0,118.0,4.7,35.0,906.0,992.86,706.62
2017,7,26,11,15,871.5,119.0,4.7,35.5,927.5,991.41,703.47
2017,7,26,11,30,876.0,120.0,4.7,36.0,949.0,986.71,698.43
2017,7,26,11,45,865.5,130.0,4.7,36.5,960.0,972.97,687.75
2017,7,26,12,0,855.0,140.0,4.7,37.0,971.0,956.06,675.25
2017,7,26,12,15,856.5,140.5,4.65,37.0,977.0,938.69,663.75
2017,7,26,12,30,858.0,141.0,4.6,37.0,983.0,918.52,650.53
2017,7,26,12,45,857.0,141.5,4.6,37.0,981.0,893.5,634.44
2017,7,26,13,0,856.0,142.0,4.6,37.0,979.0,866.1,616.84
2017,7,26,13,15,854.0,141.0,4.55,37.0,968.5,834.29,596.13
2017,7,26,13,30,852.0,140.0,4.5,37.0,958.0,800.36,574.0
2017,7,26,13,45,847.0,139.5,4.5,37.5,940.0,762.57,548.23
2017,7,26,14,0,842.0,139.0,4.5,38.0,922.0,723.09,520.85
2017,7,26,14,15,836.0,137.5,4.5,38.0,896.5,680.57,491.01
2017,7,26,14,30,830.0,136.0,4.5,38.0,871.0,636.78,459.68
2017,7,26,14,45,841.0,122.5,4.5,38.0,843.5,591.84,427.09
2017,7,26,15,0,852.0,109.0,4.5,38.0,816.0,544.41,391.78
2017,7,26,15,15,559.5,230.0,4.5,37.5,685.0,452.24,324.25
2017,7,26,15,30,267.0,351.0,4.5,37.0,554.0,398.39,285.44
2017,7,26,15,45,537.5,225.0,4.5,37.0,602.5,376.88,265.94
2017,7,26,16,0,808.0,99.0,4.5,37.0,651.0,340.01,230.67
2017,7,26,16,15,790.5,96.0,4.5,36.5,603.0,281.08,182.97
2017,7,26,16,30,773.0,93.0,4.5,36.0,555.0,230.03,141.26
2017,7,26,16,45,751.0,88.5,4.5,36.0,503.5,178.88,101.12
2017,7,26,17,0,729.0,84.0,4.5,36.0,452.0,130.2,67.05
2017,7,26,17,15,697.5,79.5,4.4,35.5,398.5,83.75,42.99
2017,7,26,17,30,666.0,75.0,4.3,35.0,345.0,47.3,33.36
2017,7,26,17,45,623.0,69.5,4.25,34.5,291.5,45.62,32.18
2017,7,26,18,0,580.0,64.0,4.2,34.0,238.0,43.8,30.79
2017,7,26,18,15,514.0,56.5,3.9,33.5,187.0,40.18,27.79
2017,7,26,18,30,448.0,49.0,3.6,33.0,136.0,36.34,24.44
2017,7,26,18,45,343.0,38.5,3.35,32.5,92.5,29.54,18.42
2017,7,26,19,0,238.0,28.0,3.1,32.0,49.0,22.35,11.08
2017,7,26,19,15,119.0,14.0,3.1,31.5,24.5,13.34,0.0
2017,7,26,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,5,45,22.0,6.5,2.3,23.5,7.0,0.0,0.0
2017,7,27,6,0,44.0,13.0,2.4,24.0,14.0,31.2,0.0
2017,7,27,6,15,159.0,29.0,2.55,24.5,48.5,138.08,94.29
2017,7,27,6,30,274.0,45.0,2.7,25.0,83.0,223.92,173.0
2017,7,27,6,45,370.5,54.5,2.85,25.5,130.5,305.19,241.67
2017,7,27,7,0,467.0,64.0,3.0,26.0,178.0,393.64,313.99
2017,7,27,7,15,523.5,71.5,3.05,26.5,230.0,460.69,367.01
2017,7,27,7,30,580.0,79.0,3.1,27.0,282.0,531.32,420.66
2017,7,27,7,45,621.0,84.5,3.2,28.0,335.5,590.97,462.69
2017,7,27,8,0,662.0,90.0,3.3,29.0,389.0,652.09,503.78
2017,7,27,8,15,690.5,94.5,3.25,29.5,441.5,702.72,536.59
2017,7,27,8,30,719.0,99.0,3.2,30.0,494.0,749.63,565.97
2017,7,27,8,45,739.5,103.5,3.2,31.0,544.0,792.62,591.06
2017,7,27,9,0,760.0,108.0,3.2,32.0,594.0,834.23,614.66
2017,7,27,9,15,776.0,111.0,3.1,32.5,640.0,868.26,633.41
2017,7,27,9,30,792.0,114.0,3.0,33.0,686.0,900.2,650.53
2017,7,27,9,45,805.5,116.0,2.95,33.5,727.5,926.27,663.95
2017,7,27,10,0,819.0,118.0,2.9,34.0,769.0,941.34,670.27
2017,7,27,10,15,828.5,120.0,2.85,34.5,805.0,958.19,677.85
2017,7,27,10,30,838.0,122.0,2.8,35.0,841.0,972.11,683.57
2017,7,27,10,45,846.5,122.5,2.8,35.5,870.0,980.41,686.25
2017,7,27,11,0,855.0,123.0,2.8,36.0,899.0,985.59,687.15
2017,7,27,11,15,860.0,124.5,2.8,36.0,921.0,985.11,686.09
2017,7,27,11,30,865.0,126.0,2.8,36.0,943.0,981.38,683.2
2017,7,27,11,45,881.0,117.5,2.8,36.5,960.5,975.3,677.59
2017,7,27,12,0,897.0,109.0,2.8,37.0,978.0,965.91,670.08
2017,7,27,12,15,898.0,109.0,2.85,37.0,984.0,947.31,658.76
2017,7,27,12,30,899.0,109.0,2.9,37.0,990.0,925.78,645.7
2017,7,27,12,45,899.0,108.5,3.0,37.5,988.5,900.11,629.06
2017,7,27,13,0,899.0,108.0,3.1,38.0,987.0,871.85,610.76
2017,7,27,13,15,897.0,107.5,3.2,38.0,976.5,839.43,591.0
2017,7,27,13,30,895.0,107.0,3.3,38.0,966.0,804.71,569.59
2017,7,27,13,45,892.0,106.0,3.4,38.5,948.5,766.62,544.61
2017,7,27,14,0,889.0,105.0,3.5,39.0,931.0,726.56,518.18
2017,7,27,14,15,883.5,104.0,3.55,39.0,905.5,683.02,488.84
2017,7,27,14,30,878.0,103.0,3.6,39.0,880.0,638.05,457.19
2017,7,27,14,45,864.5,105.0,3.7,39.0,846.0,589.76,422.5
2017,7,27,15,0,851.0,107.0,3.8,39.0,812.0,541.14,386.63
2017,7,27,15,15,841.0,105.0,3.85,38.5,773.5,490.81,349.25
2017,7,27,15,30,831.0,103.0,3.9,38.0,735.0,440.31,310.52
2017,7,27,15,45,817.0,101.0,4.0,38.0,691.0,388.38,269.1
2017,7,27,16,0,803.0,99.0,4.1,38.0,647.0,330.82,222.79
2017,7,27,16,15,785.0,96.0,4.1,37.5,598.5,278.29,180.02
2017,7,27,16,30,767.0,93.0,4.1,37.0,550.0,227.41,138.72
2017,7,27,16,45,742.5,89.5,4.15,37.0,498.5,176.98,99.52
2017,7,27,17,0,718.0,86.0,4.2,37.0,447.0,129.3,66.66
2017,7,27,17,15,686.0,81.5,4.15,36.5,394.0,83.43,43.41
2017,7,27,17,30,654.0,77.0,4.1,36.0,341.0,48.76,34.4
2017,7,27,17,45,609.5,71.0,4.1,35.5,287.5,46.78,32.98
2017,7,27,18,0,565.0,65.0,4.1,35.0,234.0,44.64,31.34
2017,7,27,18,15,498.0,57.5,3.85,34.5,183.5,41.06,28.38
2017,7,27,18,30,431.0,50.0,3.6,34.0,133.0,37.29,25.09
2017,7,27,18,45,326.5,39.0,3.4,33.5,90.0,30.08,18.74
2017,7,27,19,0,222.0,28.0,3.2,33.0,47.0,22.45,10.9
2017,7,27,19,15,111.0,14.0,3.2,32.5,23.5,13.34,0.0
2017,7,27,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,28,5,45,28.5,6.5,2.8,23.5,7.0,0.0,0.0
2017,7,28,6,0,57.0,13.0,3.0,24.0,14.0,36.69,0.0
2017,7,28,6,15,183.0,28.0,3.2,24.5,49.5,147.45,99.72
2017,7,28,6,30,309.0,43.0,3.4,25.0,85.0,239.3,185.12
2017,7,28,6,45,406.5,52.0,3.6,26.0,134.0,322.66,255.43
2017,7,28,7,0,504.0,61.0,3.8,27.0,183.0,412.6,328.53
2017,7,28,7,15,560.5,68.0,3.85,27.5,236.5,480.55,382.32
2017,7,28,7,30,617.0,75.0,3.9,28.0,290.0,552.05,436.65
2017,7,28,7,45,662.5,78.5,4.0,29.0,345.5,613.96,479.85
2017,7,28,8,0,708.0,82.0,4.1,30.0,401.0,674.27,520.17
2017,7,28,8,15,735.5,86.0,4.05,30.5,454.5,725.37,553.29
2017,7,28,8,30,763.0,90.0,4.0,31.0,508.0,776.03,585.29
2017,7,28,8,45,787.5,91.5,3.95,32.0,560.0,820.26,610.89
2017,7,28,9,0,812.0,93.0,3.9,33.0,612.0,863.26,635.05
2017,7,28,9,15,827.5,96.0,3.8,33.5,659.0,890.33,649.18
2017,7,28,9,30,843.0,99.0,3.7,34.0,706.0,922.9,666.84
2017,7,28,9,45,857.0,99.5,3.65,35.0,749.0,948.78,678.77
2017,7,28,10,0,871.0,100.0,3.6,36.0,792.0,972.03,688.91
2017,7,28,10,15,880.0,101.5,3.55,36.0,828.0,988.61,697.64
2017,7,28,10,30,889.0,103.0,3.5,36.0,864.0,1002.08,704.53
2017,7,28,10,45,897.0,103.0,3.45,36.5,894.0,1009.74,706.41
2017,7,28,11,0,905.0,103.0,3.4,37.0,924.0,1014.13,706.39
2017,7,28,11,15,909.0,104.0,3.35,37.5,946.0,1012.22,702.61
2017,7,28,11,30,913.0,105.0,3.3,38.0,968.0,1006.93,696.94
2017,7,28,11,45,903.5,114.0,3.25,38.5,979.0,993.1,686.15
2017,7,28,12,0,894.0,123.0,3.2,39.0,990.0,975.99,673.56
2017,7,28,12,15,895.0,123.5,3.15,39.0,996.0,957.64,661.76
2017,7,28,12,30,896.0,124.0,3.1,39.0,1002.0,936.36,648.23
2017,7,28,12,45,895.5,123.5,3.1,39.5,999.5,910.08,630.62
2017,7,28,13,0,895.0,123.0,3.1,40.0,997.0,881.24,611.51
2017,7,28,13,15,893.0,122.5,3.05,40.0,986.5,848.73,591.09
2017,7,28,13,30,891.0,122.0,3.0,40.0,976.0,813.94,569.18
2017,7,28,13,45,886.5,121.5,2.95,40.0,957.5,775.12,544.58
2017,7,28,14,0,882.0,121.0,2.9,40.0,939.0,734.45,518.66
2017,7,28,14,15,876.5,119.5,2.9,40.0,913.5,690.59,488.93
2017,7,28,14,30,871.0,118.0,2.9,40.0,888.0,645.33,457.46
2017,7,28,14,45,862.0,117.0,2.9,40.0,854.5,597.24,423.28
2017,7,28,15,0,853.0,116.0,2.9,40.0,821.0,548.46,387.71
2017,7,28,15,15,842.0,113.5,2.85,39.5,782.0,497.02,349.97
2017,7,28,15,30,831.0,111.0,2.8,39.0,743.0,445.52,311.0
2017,7,28,15,45,817.5,108.5,2.8,39.0,698.5,387.45,265.81
2017,7,28,16,0,804.0,106.0,2.8,39.0,654.0,335.43,223.91
2017,7,28,16,15,786.0,102.5,2.8,38.5,605.0,282.37,181.32
2017,7,28,16,30,768.0,99.0,2.8,38.0,556.0,230.97,140.15
2017,7,28,16,45,744.0,95.0,2.8,38.0,504.0,180.13,101.13
2017,7,28,17,0,720.0,91.0,2.8,38.0,452.0,132.01,68.44
2017,7,28,17,15,687.0,86.0,2.6,37.5,397.5,80.15,41.23
2017,7,28,17,30,654.0,81.0,2.4,37.0,343.0,51.75,36.66
2017,7,28,17,45,607.0,75.0,2.25,36.5,289.0,49.91,35.38
2017,7,28,18,0,560.0,69.0,2.1,36.0,235.0,47.93,33.88
2017,7,28,18,15,491.0,60.5,1.85,35.0,184.0,43.68,30.46
2017,7,28,18,30,422.0,52.0,1.6,34.0,133.0,39.17,26.62
2017,7,28,18,45,314.5,40.0,1.4,33.0,89.0,31.11,19.6
2017,7,28,19,0,207.0,28.0,1.2,32.0,45.0,21.9,10.37
2017,7,28,19,15,103.5,14.0,1.2,31.5,22.5,13.34,0.0
2017,7,28,19,30,0.0,0.0,1.2,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.3,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,5,45,20.0,6.0,3.0,24.0,6.5,0.0,0.0
2017,7,29,6,0,40.0,12.0,3.2,24.0,13.0,28.44,0.0
2017,7,29,6,15,159.5,28.0,3.35,24.5,47.5,135.65,89.98
2017,7,29,6,30,279.0,44.0,3.5,25.0,82.0,224.95,173.64
2017,7,29,6,45,375.5,54.5,3.7,26.0,130.5,307.26,243.14
2017,7,29,7,0,472.0,65.0,3.9,27.0,179.0,397.02,316.21
2017,7,29,7,15,530.5,72.5,3.85,28.0,232.0,465.64,369.85
2017,7,29,7,30,589.0,80.0,3.8,29.0,285.0,537.97,423.83
2017,7,29,7,45,634.5,85.0,3.75,30.0,340.0,600.74,467.71
2017,7,29,8,0,680.0,90.0,3.7,31.0,395.0,665.26,510.56
2017,7,29,8,15,709.0,94.5,3.45,31.5,448.5,716.95,543.12
2017,7,29,8,30,738.0,99.0,3.2,32.0,502.0,764.85,571.96
2017,7,29,8,45,695.0,128.0,2.95,33.0,537.5,785.54,580.21
2017,7,29,9,0,652.0,157.0,2.7,34.0,573.0,796.36,581.7
2017,7,29,9,15,628.5,184.5,2.35,34.5,610.5,818.06,590.8
2017,7,29,9,30,605.0,212.0,2.0,35.0,648.0,835.5,596.08
2017,7,29,9,45,723.5,163.5,1.7,36.0,715.5,904.36,633.07
2017,7,29,10,0,842.0,115.0,1.4,37.0,783.0,959.67,658.53
2017,7,29,10,15,851.0,117.0,1.2,37.5,819.0,976.28,662.25
2017,7,29,10,30,860.0,119.0,1.0,38.0,855.0,989.87,664.22
2017,7,29,10,45,866.5,120.5,0.8,38.5,884.0,997.29,662.27
2017,7,29,11,0,873.0,122.0,0.6,39.0,913.0,1001.47,658.27
2017,7,29,11,15,877.5,123.0,0.7,39.0,934.5,999.88,658.71
2017,7,29,11,30,882.0,124.0,0.8,39.0,956.0,995.0,657.38
2017,7,29,11,45,883.5,125.5,0.9,39.5,970.0,984.41,651.44
2017,7,29,12,0,885.0,127.0,1.0,40.0,984.0,970.64,643.69
2017,7,29,12,15,886.0,127.5,1.15,40.0,989.5,952.37,635.43
2017,7,29,12,30,887.0,128.0,1.3,40.0,995.0,931.2,625.24
2017,7,29,12,45,884.5,129.0,1.5,40.5,992.5,904.64,610.87
2017,7,29,13,0,882.0,130.0,1.7,41.0,990.0,875.64,594.63
2017,7,29,13,15,879.5,129.5,1.85,41.0,979.0,843.0,576.55
2017,7,29,13,30,877.0,129.0,2.0,41.0,968.0,808.17,556.75
2017,7,29,13,45,869.5,130.0,2.15,41.0,949.0,768.79,533.69
2017,7,29,14,0,862.0,131.0,2.3,41.0,930.0,727.83,508.92
2017,7,29,14,15,722.5,221.5,2.4,41.0,878.5,671.7,469.38
2017,7,29,14,30,583.0,312.0,2.5,41.0,827.0,627.19,437.2
2017,7,29,14,45,584.0,295.0,2.7,41.0,794.0,581.8,407.0
2017,7,29,15,0,585.0,278.0,2.9,41.0,761.0,535.72,375.31
2017,7,29,15,15,566.5,266.0,2.95,40.5,715.5,483.82,339.04
2017,7,29,15,30,548.0,254.0,3.0,40.0,670.0,433.33,302.79
2017,7,29,15,45,540.5,236.0,3.15,40.0,625.5,383.8,265.74
2017,7,29,16,0,533.0,218.0,3.3,40.0,581.0,334.92,228.32
2017,7,29,16,15,544.5,195.0,3.35,39.5,541.5,287.94,191.56
2017,7,29,16,30,556.0,172.0,3.4,39.0,502.0,239.88,153.71
2017,7,29,16,45,596.5,141.5,3.45,39.0,466.0,187.6,112.2
2017,7,29,17,0,637.0,111.0,3.5,39.0,430.0,132.52,71.86
2017,7,29,17,15,597.0,106.5,3.4,38.5,377.5,90.52,51.57
2017,7,29,17,30,557.0,102.0,3.3,38.0,325.0,67.53,49.26
2017,7,29,17,45,509.5,92.5,3.25,37.5,272.5,63.71,46.43
2017,7,29,18,0,462.0,83.0,3.2,37.0,220.0,59.43,43.11
2017,7,29,18,15,395.0,71.5,2.85,36.0,171.0,52.46,37.49
2017,7,29,18,30,328.0,60.0,2.5,35.0,122.0,45.12,31.32
2017,7,29,18,45,230.5,44.5,2.15,34.5,81.0,34.17,21.86
2017,7,29,19,0,133.0,29.0,1.8,34.0,40.0,22.7,10.55
2017,7,29,19,15,66.5,14.5,1.85,33.5,20.0,13.82,0.0
2017,7,29,19,30,0.0,0.0,1.9,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.95,33.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.0,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.8,31.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.65,30.5,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.55,30.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.5,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,45,8.5,4.5,0.75,26.5,5.0,0.0,0.0
2017,7,30,6,0,17.0,9.0,0.8,27.0,10.0,15.78,0.0
2017,7,30,6,15,104.0,28.5,0.85,27.5,42.0,99.22,62.42
2017,7,30,6,30,191.0,48.0,0.9,28.0,74.0,184.64,138.97
2017,7,30,6,45,274.0,63.0,1.0,28.5,119.0,257.37,199.06
2017,7,30,7,0,357.0,78.0,1.1,29.0,164.0,337.97,263.39
2017,7,30,7,15,416.0,89.0,1.15,29.5,214.0,404.55,314.67
2017,7,30,7,30,475.0,100.0,1.2,30.0,264.0,475.53,367.16
2017,7,30,7,45,519.5,108.5,1.25,30.5,316.5,542.16,414.24
2017,7,30,8,0,564.0,117.0,1.3,31.0,369.0,606.03,457.85
2017,7,30,8,15,596.0,123.5,1.25,31.5,420.5,658.73,491.04
2017,7,30,8,30,628.0,130.0,1.2,32.0,472.0,711.55,523.04
2017,7,30,8,45,649.5,136.5,1.2,33.0,521.0,754.91,547.26
2017,7,30,9,0,671.0,143.0,1.2,34.0,570.0,797.16,570.2
2017,7,30,9,15,690.0,147.5,1.2,34.5,616.0,833.38,589.97
2017,7,30,9,30,709.0,152.0,1.2,35.0,662.0,867.85,608.41
2017,7,30,9,45,718.5,158.0,1.25,35.5,701.5,892.84,621.46
2017,7,30,10,0,728.0,164.0,1.3,36.0,741.0,915.3,633.03
2017,7,30,10,15,739.5,167.0,1.35,36.0,776.5,928.33,640.21
2017,7,30,10,30,751.0,170.0,1.4,36.0,812.0,944.17,649.31
2017,7,30,10,45,756.0,174.5,1.5,36.5,840.0,952.2,653.05
2017,7,30,11,0,761.0,179.0,1.6,37.0,868.0,957.19,655.1
2017,7,30,11,15,767.0,180.5,1.7,37.0,889.5,957.06,655.52
2017,7,30,11,30,773.0,182.0,1.8,37.0,911.0,953.87,654.21
2017,7,30,11,45,786.5,176.0,1.9,37.5,927.0,947.48,649.67
2017,7,30,12,0,800.0,170.0,2.0,38.0,943.0,937.97,643.31
2017,7,30,12,15,801.0,170.0,2.15,38.0,949.0,919.49,633.31
2017,7,30,12,30,802.0,170.0,2.3,38.0,955.0,898.32,621.59
2017,7,30,12,45,796.5,173.5,2.45,38.5,951.5,872.13,605.32
2017,7,30,13,0,791.0,177.0,2.6,39.0,948.0,843.82,587.62
2017,7,30,13,15,788.5,176.5,2.75,39.0,938.0,812.45,569.02
2017,7,30,13,30,786.0,176.0,2.9,39.0,928.0,779.19,548.95
2017,7,30,13,45,773.5,180.0,3.05,39.0,908.0,740.63,524.51
2017,7,30,14,0,761.0,184.0,3.2,39.0,888.0,701.14,498.28
2017,7,30,14,15,753.5,181.5,3.35,38.5,862.5,658.69,470.6
2017,7,30,14,30,746.0,179.0,3.5,38.0,837.0,615.4,441.47
2017,7,30,14,45,683.0,209.0,3.7,38.0,793.5,563.93,404.4
2017,7,30,15,0,620.0,239.0,3.9,38.0,750.0,519.28,371.46
2017,7,30,15,15,605.5,233.5,4.0,37.5,712.5,473.37,338.05
2017,7,30,15,30,591.0,228.0,4.1,37.0,675.0,428.37,304.38
2017,7,30,15,45,568.5,223.0,4.25,37.0,632.0,382.88,269.09
2017,7,30,16,0,546.0,218.0,4.4,37.0,589.0,337.92,233.75
2017,7,30,16,15,478.0,219.0,4.4,36.5,526.0,287.97,196.35
2017,7,30,16,30,410.0,220.0,4.4,36.0,463.0,245.25,165.19
2017,7,30,16,45,377.5,203.5,4.45,36.0,411.0,209.46,139.06
2017,7,30,17,0,345.0,187.0,4.5,36.0,359.0,170.09,112.51
2017,7,30,17,15,357.0,168.5,4.4,35.5,328.0,134.7,91.83
2017,7,30,17,30,369.0,150.0,4.3,35.0,297.0,109.42,84.01
2017,7,30,17,45,328.0,132.5,4.2,34.5,248.0,98.42,75.48
2017,7,30,18,0,287.0,115.0,4.1,34.0,199.0,86.89,66.27
2017,7,30,18,15,230.5,94.5,3.9,33.5,152.5,72.72,54.6
2017,7,30,18,30,174.0,74.0,3.7,33.0,106.0,57.98,42.14
2017,7,30,18,45,116.5,50.0,3.5,33.0,68.5,40.12,26.77
2017,7,30,19,0,59.0,26.0,3.3,33.0,31.0,21.54,9.48
2017,7,30,19,15,29.5,13.0,3.25,32.5,15.5,12.39,0.0
2017,7,30,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.1,30.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,4.0,2.5,24.5,4.0,0.0,0.0
2017,7,31,6,0,0.0,8.0,2.6,25.0,8.0,7.63,0.0
2017,7,31,6,15,80.0,28.5,2.65,25.0,39.0,87.71,54.04
2017,7,31,6,30,160.0,49.0,2.7,25.0,70.0,159.87,121.82
2017,7,31,6,45,240.5,66.0,2.75,25.5,114.5,242.14,190.73
2017,7,31,7,0,321.0,83.0,2.8,26.0,159.0,321.96,256.29
2017,7,31,7,15,378.5,96.0,2.65,26.5,209.0,388.3,308.98
2017,7,31,7,30,436.0,109.0,2.5,27.0,259.0,458.95,362.77
2017,7,31,7,45,490.0,116.0,2.4,28.0,312.0,523.31,409.16
2017,7,31,8,0,544.0,123.0,2.3,29.0,365.0,596.66,459.91
2017,7,31,8,15,475.5,159.5,2.15,29.5,391.5,595.49,454.12
2017,7,31,8,30,407.0,196.0,2.0,30.0,418.0,592.78,447.36
2017,7,31,8,45,541.5,169.0,1.95,30.5,494.5,689.82,515.53
2017,7,31,9,0,676.0,142.0,1.9,31.0,571.0,800.1,586.67
2017,7,31,9,15,579.5,197.5,2.05,31.5,585.5,785.65,573.85
2017,7,31,9,30,483.0,253.0,2.2,32.0,600.0,759.15,551.97
2017,7,31,9,45,503.0,266.5,2.35,33.0,646.5,798.04,575.44
2017,7,31,10,0,523.0,280.0,2.5,34.0,693.0,835.3,596.96
2017,7,31,10,15,524.5,299.0,2.65,34.0,730.0,858.21,611.01
2017,7,31,10,30,526.0,318.0,2.8,34.0,767.0,878.58,623.56
2017,7,31,10,45,666.5,235.0,3.0,34.5,824.5,932.1,660.96
2017,7,31,11,0,807.0,152.0,3.2,35.0,882.0,974.4,686.57
2017,7,31,11,15,813.0,153.5,3.35,35.0,904.0,974.35,686.53
2017,7,31,11,30,819.0,155.0,3.5,35.0,926.0,971.11,684.89
2017,7,31,11,45,824.5,154.5,3.65,35.5,941.0,962.16,678.31
2017,7,31,12,0,830.0,154.0,3.8,36.0,956.0,942.54,665.03
2017,7,31,12,15,831.5,154.0,3.9,36.0,962.0,924.83,654.16
2017,7,31,12,30,833.0,154.0,4.0,36.0,968.0,904.41,641.54
2017,7,31,12,45,838.0,150.5,4.1,36.5,967.5,881.4,625.94
2017,7,31,13,0,843.0,147.0,4.2,37.0,967.0,855.81,608.7
2017,7,31,13,15,841.0,146.5,4.25,37.0,957.0,824.54,588.77
2017,7,31,13,30,839.0,146.0,4.3,37.0,947.0,791.17,567.39
2017,7,31,13,45,839.0,142.0,4.35,37.0,930.5,754.3,543.54
2017,7,31,14,0,839.0,138.0,4.4,37.0,914.0,715.43,517.52
2017,7,31,14,15,833.0,136.5,4.4,37.0,888.5,672.77,487.38
2017,7,31,14,30,827.0,135.0,4.4,37.0,863.0,628.84,455.74
2017,7,31,14,45,822.0,131.0,4.45,37.0,831.5,582.34,421.72
2017,7,31,15,0,817.0,127.0,4.5,37.0,800.0,534.87,386.11
2017,7,31,15,15,806.0,124.5,4.45,36.5,761.5,480.49,345.3
2017,7,31,15,30,795.0,122.0,4.4,36.0,723.0,430.06,306.04
2017,7,31,15,45,784.5,117.0,4.4,36.0,680.0,378.05,264.05
2017,7,31,16,0,774.0,112.0,4.4,36.0,637.0,326.53,221.59
2017,7,31,16,15,755.5,108.5,4.3,35.5,588.5,274.87,179.23
2017,7,31,16,30,737.0,105.0,4.2,35.0,540.0,224.96,138.64
2017,7,31,16,45,715.0,99.5,4.15,35.0,489.0,174.87,99.84
2017,7,31,17,0,693.0,94.0,4.1,35.0,438.0,121.83,63.37
2017,7,31,17,15,659.5,88.5,4.0,34.5,384.5,76.25,41.55
2017,7,31,17,30,626.0,83.0,3.9,34.0,331.0,53.43,38.59
2017,7,31,17,45,581.5,76.0,3.8,34.0,278.0,50.93,36.65
2017,7,31,18,0,537.0,69.0,3.7,34.0,225.0,48.22,34.44
2017,7,31,18,15,468.5,60.0,3.3,33.0,175.0,43.56,30.63
2017,7,31,18,30,400.0,51.0,2.9,32.0,125.0,38.62,26.36
2017,7,31,18,45,298.5,38.0,2.55,31.5,82.5,29.6,18.41
2017,7,31,19,0,197.0,25.0,2.2,31.0,40.0,19.57,7.88
2017,7,31,19,15,98.5,12.5,2.15,30.5,20.0,11.91,0.0
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.1,28.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
