Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,6,15,107.0,18.5,2.55,24.5,30.5,88.1,19.59
2017,8,11,6,30,214.0,37.0,2.8,25.0,61.0,180.91,135.18
2017,8,11,6,45,322.5,48.5,3.05,25.5,107.5,262.86,206.37
2017,8,11,7,0,431.0,60.0,3.3,26.0,154.0,360.26,286.94
2017,8,11,7,15,495.0,68.5,3.35,26.5,206.0,431.31,344.28
2017,8,11,7,30,559.0,77.0,3.4,27.0,258.0,506.69,402.63
2017,8,11,7,45,611.5,80.5,3.5,28.0,313.5,571.21,449.58
2017,8,11,8,0,664.0,84.0,3.6,29.0,369.0,638.06,495.45
2017,8,11,8,15,694.5,88.5,3.6,29.5,422.5,690.28,529.96
2017,8,11,8,30,725.0,93.0,3.6,30.0,476.0,739.13,561.26
2017,8,11,8,45,749.5,96.0,3.65,30.5,527.5,783.98,589.32
2017,8,11,9,0,774.0,99.0,3.7,31.0,579.0,827.63,616.09
2017,8,11,9,15,790.5,101.5,3.65,31.5,626.0,861.8,635.57
2017,8,11,9,30,807.0,104.0,3.6,32.0,673.0,893.83,653.42
2017,8,11,9,45,820.5,106.0,3.6,32.5,715.0,912.07,662.3
2017,8,11,10,0,834.0,108.0,3.6,33.0,757.0,935.68,674.81
2017,8,11,10,15,843.0,110.0,3.5,33.0,793.0,952.07,683.35
2017,8,11,10,30,852.0,112.0,3.4,33.0,829.0,965.42,690.02
2017,8,11,10,45,860.5,112.5,3.35,33.5,858.5,973.51,692.33
2017,8,11,11,0,869.0,113.0,3.3,34.0,888.0,978.37,692.72
2017,8,11,11,15,873.5,114.0,3.2,34.0,909.5,976.53,690.07
2017,8,11,11,30,878.0,115.0,3.1,34.0,931.0,971.37,685.5
2017,8,11,11,45,669.0,231.5,3.05,34.5,859.0,885.68,628.75
2017,8,11,12,0,460.0,348.0,3.0,35.0,787.0,786.14,557.25
2017,8,11,12,15,419.0,390.0,2.95,35.0,792.0,772.55,546.8
2017,8,11,12,30,378.0,432.0,2.9,35.0,797.0,755.41,533.59
2017,8,11,12,45,266.0,461.0,2.9,35.5,717.5,668.37,472.36
2017,8,11,13,0,154.0,490.0,2.9,36.0,638.0,585.55,413.59
2017,8,11,13,15,81.0,337.0,2.85,36.0,414.5,378.34,271.32
2017,8,11,13,30,8.0,184.0,2.8,36.0,191.0,177.35,126.61
2017,8,11,13,45,42.0,308.5,2.8,36.0,347.0,312.74,225.43
2017,8,11,14,0,76.0,433.0,2.8,36.0,503.0,440.31,314.75
2017,8,11,14,15,74.5,418.5,2.75,36.0,485.0,419.7,299.99
2017,8,11,14,30,73.0,404.0,2.7,36.0,467.0,399.33,285.95
2017,8,11,14,45,443.0,264.5,2.7,36.0,623.5,464.46,335.29
2017,8,11,15,0,813.0,125.0,2.7,36.0,780.0,509.07,365.49
2017,8,11,15,15,801.0,122.5,2.7,36.0,741.0,457.74,325.64
2017,8,11,15,30,789.0,120.0,2.7,36.0,702.0,406.63,285.33
2017,8,11,15,45,408.0,184.0,2.75,36.0,484.0,281.71,197.41
2017,8,11,16,0,27.0,248.0,2.8,36.0,266.0,218.91,158.72
2017,8,11,16,15,373.5,176.5,2.75,35.5,390.0,216.78,146.27
2017,8,11,16,30,720.0,105.0,2.7,35.0,514.0,201.05,119.65
2017,8,11,16,45,694.5,100.0,2.7,35.0,462.0,146.27,79.49
2017,8,11,17,0,669.0,95.0,2.7,35.0,410.0,99.67,52.05
2017,8,11,17,15,632.0,89.0,2.45,34.0,356.5,56.37,40.91
2017,8,11,17,30,595.0,83.0,2.2,33.0,303.0,54.9,40.05
2017,8,11,17,45,545.5,75.0,1.95,32.5,250.0,51.63,37.51
2017,8,11,18,0,496.0,67.0,1.7,32.0,197.0,48.12,34.64
2017,8,11,18,15,418.0,56.5,1.55,31.0,147.5,42.12,29.58
2017,8,11,18,30,340.0,46.0,1.4,30.0,98.0,35.75,23.94
2017,8,11,18,45,170.0,33.5,1.25,29.5,59.5,26.04,14.86
2017,8,11,19,0,0.0,21.0,1.1,29.0,21.0,18.72,0.0
2017,8,11,19,15,0.0,10.5,1.05,28.5,10.5,10.01,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,6,15,101.5,18.5,2.85,24.5,29.5,85.17,11.92
2017,8,12,6,30,203.0,37.0,3.1,25.0,59.0,175.42,130.56
2017,8,12,6,45,310.0,49.0,3.4,25.5,105.0,256.48,201.3
2017,8,12,7,0,417.0,61.0,3.7,26.0,151.0,352.46,281.0
2017,8,12,7,15,481.0,70.0,3.7,26.5,203.0,423.5,338.54
2017,8,12,7,30,545.0,79.0,3.7,27.0,255.0,498.87,397.08
2017,8,12,7,45,599.5,83.0,3.7,28.0,310.5,564.96,445.46
2017,8,12,8,0,654.0,87.0,3.7,29.0,366.0,633.54,492.51
2017,8,12,8,15,685.0,92.0,3.6,29.5,419.5,686.41,527.27
2017,8,12,8,30,716.0,97.0,3.5,30.0,473.0,735.6,558.46
2017,8,12,8,45,743.5,98.5,3.4,30.5,525.0,781.02,586.25
2017,8,12,9,0,771.0,100.0,3.3,31.0,577.0,825.4,612.68
2017,8,12,9,15,788.0,103.0,3.25,31.5,624.5,860.52,632.63
2017,8,12,9,30,805.0,106.0,3.2,32.0,672.0,893.52,650.95
2017,8,12,9,45,820.0,107.5,3.15,32.5,714.5,912.47,659.88
2017,8,12,10,0,835.0,109.0,3.1,33.0,757.0,936.92,672.45
2017,8,12,10,15,844.5,110.5,3.1,33.5,793.5,953.21,680.05
2017,8,12,10,30,854.0,112.0,3.1,34.0,830.0,966.46,685.82
2017,8,12,10,45,862.5,112.5,3.15,34.5,859.5,974.51,688.76
2017,8,12,11,0,871.0,113.0,3.2,35.0,889.0,979.32,689.8
2017,8,12,11,15,876.0,114.0,3.2,35.0,911.0,977.91,688.14
2017,8,12,11,30,881.0,115.0,3.2,35.0,933.0,973.15,684.56
2017,8,12,11,45,889.5,111.5,3.25,35.5,948.5,963.94,677.27
2017,8,12,12,0,898.0,108.0,3.3,36.0,964.0,951.44,668.05
2017,8,12,12,15,899.0,108.5,3.3,36.0,969.5,932.62,656.02
2017,8,12,12,30,900.0,109.0,3.3,36.0,975.0,910.77,642.16
2017,8,12,12,45,900.0,108.0,3.35,36.5,972.5,883.76,624.03
2017,8,12,13,0,900.0,107.0,3.4,37.0,970.0,854.05,604.21
2017,8,12,13,15,897.5,107.0,3.4,37.0,959.0,820.64,582.97
2017,8,12,13,30,895.0,107.0,3.4,37.0,948.0,784.9,560.12
2017,8,12,13,45,891.5,106.0,3.4,37.0,929.5,745.36,534.62
2017,8,12,14,0,888.0,105.0,3.4,37.0,911.0,703.87,507.18
2017,8,12,14,15,882.0,103.5,3.35,37.0,884.5,658.56,475.08
2017,8,12,14,30,876.0,102.0,3.3,37.0,858.0,611.86,441.32
2017,8,12,14,45,863.0,103.5,3.3,37.0,823.5,562.67,405.06
2017,8,12,15,0,850.0,105.0,3.3,37.0,789.0,513.13,367.6
2017,8,12,15,15,839.5,103.0,3.25,37.0,749.5,461.72,327.73
2017,8,12,15,30,829.0,101.0,3.2,37.0,710.0,410.21,286.74
2017,8,12,15,45,814.0,98.5,3.2,37.0,664.5,356.92,243.64
2017,8,12,16,0,799.0,96.0,3.2,37.0,619.0,297.94,195.79
2017,8,12,16,15,780.0,93.0,3.15,36.5,569.5,244.93,152.65
2017,8,12,16,30,761.0,90.0,3.1,36.0,520.0,193.74,112.03
2017,8,12,16,45,734.5,86.5,3.1,35.5,467.5,143.32,75.73
2017,8,12,17,0,708.0,83.0,3.1,35.0,415.0,95.97,48.81
2017,8,12,17,15,672.5,78.0,2.8,34.5,360.5,48.78,34.61
2017,8,12,17,30,637.0,73.0,2.5,34.0,306.0,47.63,33.88
2017,8,12,17,45,584.5,66.5,2.2,33.5,252.0,45.15,31.98
2017,8,12,18,0,532.0,60.0,1.9,33.0,198.0,42.51,29.83
2017,8,12,18,15,452.0,51.0,1.8,32.0,148.0,37.53,25.62
2017,8,12,18,30,372.0,42.0,1.7,31.0,98.0,32.27,20.93
2017,8,12,18,45,242.5,29.0,1.65,30.5,59.5,22.89,12.15
2017,8,12,19,0,113.0,16.0,1.6,30.0,21.0,12.64,0.0
2017,8,12,19,15,56.5,8.0,1.75,29.5,10.5,7.63,0.0
2017,8,12,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,99.0,18.5,3.45,25.0,29.0,83.61,3.69
2017,8,13,6,30,198.0,37.0,3.7,25.0,58.0,173.0,128.3
2017,8,13,6,45,320.0,47.0,3.95,25.5,105.0,258.97,203.39
2017,8,13,7,0,442.0,57.0,4.2,26.0,152.0,362.52,289.39
2017,8,13,7,15,356.5,86.0,4.2,26.5,177.0,357.78,286.28
2017,8,13,7,30,271.0,115.0,4.2,27.0,202.0,335.13,267.52
2017,8,13,7,45,478.5,96.5,4.25,27.5,286.5,491.85,391.27
2017,8,13,8,0,686.0,78.0,4.3,28.0,371.0,642.74,503.24
2017,8,13,8,15,716.0,82.5,4.25,28.5,425.0,695.6,538.05
2017,8,13,8,30,746.0,87.0,4.2,29.0,479.0,748.21,572.21
2017,8,13,8,45,773.5,88.0,4.2,30.0,531.5,793.81,599.62
2017,8,13,9,0,801.0,89.0,4.2,31.0,584.0,838.32,625.66
2017,8,13,9,15,817.0,92.0,4.15,31.5,631.5,865.68,640.61
2017,8,13,9,30,833.0,95.0,4.1,32.0,679.0,898.37,659.11
2017,8,13,9,45,847.5,95.5,4.05,32.5,722.0,924.34,672.91
2017,8,13,10,0,862.0,96.0,4.0,33.0,765.0,947.67,684.94
2017,8,13,10,15,871.5,98.0,3.95,33.5,801.5,964.93,692.99
2017,8,13,10,30,881.0,100.0,3.9,34.0,838.0,979.04,699.07
2017,8,13,10,45,889.5,100.0,3.85,34.5,868.5,986.75,701.14
2017,8,13,11,0,898.0,100.0,3.8,35.0,899.0,991.13,701.24
2017,8,13,11,15,902.5,101.0,3.75,35.0,921.0,989.24,698.96
2017,8,13,11,30,907.0,102.0,3.7,35.0,943.0,983.93,694.68
2017,8,13,11,45,900.5,109.0,3.65,35.5,954.5,970.7,684.12
2017,8,13,12,0,894.0,116.0,3.6,36.0,966.0,954.18,671.69
2017,8,13,12,15,895.0,116.5,3.55,36.0,972.0,935.24,659.25
2017,8,13,12,30,896.0,117.0,3.5,36.0,978.0,913.29,644.98
2017,8,13,12,45,897.5,115.0,3.5,36.5,976.0,886.58,626.7
2017,8,13,13,0,899.0,113.0,3.5,37.0,974.0,857.11,606.73
2017,8,13,13,15,896.5,112.5,3.5,37.0,962.5,823.14,585.11
2017,8,13,13,30,894.0,112.0,3.5,37.0,951.0,786.86,561.88
2017,8,13,13,45,890.5,110.5,3.5,37.0,932.5,746.79,536.01
2017,8,13,14,0,887.0,109.0,3.5,37.0,914.0,704.78,507.98
2017,8,13,14,15,881.0,108.0,3.45,37.0,887.0,659.83,476.07
2017,8,13,14,30,875.0,107.0,3.4,37.0,860.0,613.49,442.49
2017,8,13,14,45,864.0,106.5,3.4,37.0,825.0,563.65,405.77
2017,8,13,15,0,853.0,106.0,3.4,37.0,790.0,513.3,367.71
2017,8,13,15,15,841.5,104.0,3.4,37.0,750.0,461.22,327.38
2017,8,13,15,30,830.0,102.0,3.4,37.0,710.0,409.16,285.97
2017,8,13,15,45,814.0,99.5,3.4,37.0,664.0,355.42,242.47
2017,8,13,16,0,798.0,97.0,3.4,37.0,618.0,296.12,194.33
2017,8,13,16,15,778.5,94.0,3.35,36.5,568.0,243.04,151.14
2017,8,13,16,30,759.0,91.0,3.3,36.0,518.0,191.83,110.62
2017,8,13,16,45,730.0,87.5,3.25,36.0,464.5,141.27,74.41
2017,8,13,17,0,701.0,84.0,3.2,36.0,411.0,94.06,48.13
2017,8,13,17,15,664.0,79.0,2.85,35.0,356.5,49.6,35.21
2017,8,13,17,30,627.0,74.0,2.5,34.0,302.0,48.49,34.6
2017,8,13,17,45,569.5,68.0,2.15,33.5,247.5,46.44,33.05
2017,8,13,18,0,512.0,62.0,1.8,33.0,193.0,44.29,31.3
2017,8,13,18,15,431.0,52.5,1.7,32.0,143.5,38.97,26.79
2017,8,13,18,30,350.0,43.0,1.6,31.0,94.0,33.35,21.78
2017,8,13,18,45,221.5,29.0,1.55,30.5,56.0,22.57,11.71
2017,8,13,19,0,93.0,15.0,1.5,30.0,18.0,14.3,0.0
2017,8,13,19,15,46.5,7.5,1.6,29.5,9.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,8,14,6,15,65.0,20.0,4.25,24.0,26.5,63.16,0.0
2017,8,14,6,30,130.0,40.0,4.4,24.0,53.0,133.37,97.9
2017,8,14,6,45,251.0,53.5,4.55,24.5,99.5,229.94,180.83
2017,8,14,7,0,372.0,67.0,4.7,25.0,146.0,328.95,263.8
2017,8,14,7,15,439.5,77.5,4.75,25.5,198.0,400.21,322.46
2017,8,14,7,30,507.0,88.0,4.8,26.0,250.0,482.0,386.99
2017,8,14,7,45,525.0,100.5,4.85,26.5,296.5,530.04,423.01
2017,8,14,8,0,543.0,113.0,4.9,27.0,343.0,577.86,457.66
2017,8,14,8,15,627.0,107.0,4.95,27.5,408.0,656.82,514.57
2017,8,14,8,30,711.0,101.0,5.0,28.0,473.0,738.71,571.17
2017,8,14,8,45,465.5,187.5,5.05,28.5,441.5,639.42,493.36
2017,8,14,9,0,220.0,274.0,5.1,29.0,410.0,500.62,383.2
2017,8,14,9,15,319.0,274.0,5.1,29.5,488.5,606.71,461.53
2017,8,14,9,30,418.0,274.0,5.1,30.0,567.0,715.66,538.63
2017,8,14,9,45,399.0,301.5,5.1,30.5,595.5,717.9,536.67
2017,8,14,10,0,380.0,329.0,5.1,31.0,624.0,731.03,542.6
2017,8,14,10,15,396.5,337.5,5.05,31.5,658.0,755.57,557.41
2017,8,14,10,30,413.0,346.0,5.0,32.0,692.0,789.9,578.44
2017,8,14,10,45,649.0,228.0,4.95,32.5,794.0,898.6,656.28
2017,8,14,11,0,885.0,110.0,4.9,33.0,896.0,987.75,711.89
2017,8,14,11,15,889.5,111.0,4.8,33.0,917.5,985.71,708.46
2017,8,14,11,30,894.0,112.0,4.7,33.0,939.0,980.29,703.66
2017,8,14,11,45,893.0,114.5,4.6,33.5,952.0,967.73,693.15
2017,8,14,12,0,892.0,117.0,4.5,34.0,965.0,951.95,680.76
2017,8,14,12,15,893.0,117.5,4.4,34.0,970.5,932.97,667.83
2017,8,14,12,30,894.0,118.0,4.3,34.0,976.0,910.98,653.04
2017,8,14,12,45,893.5,117.5,4.2,34.5,973.0,883.89,633.69
2017,8,14,13,0,893.0,117.0,4.1,35.0,970.0,854.14,612.73
2017,8,14,13,15,890.5,116.0,4.0,35.0,958.5,819.79,590.05
2017,8,14,13,30,888.0,115.0,3.9,35.0,947.0,783.16,565.81
2017,8,14,13,45,883.5,114.0,3.85,35.5,927.5,742.94,538.15
2017,8,14,14,0,879.0,113.0,3.8,36.0,908.0,700.86,508.29
2017,8,14,14,15,872.5,112.0,3.75,36.0,881.0,655.83,476.06
2017,8,14,14,30,866.0,111.0,3.7,36.0,854.0,609.48,442.19
2017,8,14,14,45,858.0,108.5,3.65,36.0,820.5,559.93,405.29
2017,8,14,15,0,850.0,106.0,3.6,36.0,787.0,509.63,366.89
2017,8,14,15,15,839.0,104.0,3.55,36.0,747.0,457.87,326.41
2017,8,14,15,30,828.0,102.0,3.5,36.0,707.0,406.08,284.85
2017,8,14,15,45,814.5,99.0,3.5,36.0,661.5,352.84,241.41
2017,8,14,16,0,801.0,96.0,3.5,36.0,616.0,293.75,193.1
2017,8,14,16,15,781.5,92.5,3.4,35.5,566.0,240.09,149.26
2017,8,14,16,30,762.0,89.0,3.3,35.0,516.0,188.32,108.24
2017,8,14,16,45,735.5,85.5,3.25,35.0,463.0,137.88,72.17
2017,8,14,17,0,709.0,82.0,3.2,35.0,410.0,90.51,46.25
2017,8,14,17,15,672.0,77.0,2.8,34.0,355.5,48.36,34.36
2017,8,14,17,30,635.0,72.0,2.4,33.0,301.0,47.17,33.68
2017,8,14,17,45,580.0,65.5,2.05,32.5,246.5,44.66,31.72
2017,8,14,18,0,525.0,59.0,1.7,32.0,192.0,41.99,29.52
2017,8,14,18,15,441.0,50.0,1.6,31.0,142.5,36.97,25.24
2017,8,14,18,30,357.0,41.0,1.5,30.0,93.0,31.7,20.48
2017,8,14,18,45,221.5,27.5,1.45,29.5,55.0,21.79,10.95
2017,8,14,19,0,86.0,14.0,1.4,29.0,17.0,13.34,0.0
2017,8,14,19,15,43.0,7.0,1.55,28.5,8.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,15,6,15,76.0,19.5,3.95,24.5,27.0,67.16,0.0
2017,8,15,6,30,152.0,39.0,4.1,25.0,54.0,143.04,104.46
2017,8,15,6,45,272.5,52.0,4.35,25.5,101.0,239.65,187.65
2017,8,15,7,0,393.0,65.0,4.6,26.0,148.0,338.6,270.32
2017,8,15,7,15,461.5,75.0,4.6,26.5,200.5,415.09,332.65
2017,8,15,7,30,530.0,85.0,4.6,27.0,253.0,493.94,394.45
2017,8,15,7,45,599.0,86.0,4.7,27.5,311.0,566.57,449.8
2017,8,15,8,0,668.0,87.0,4.8,28.0,369.0,642.45,504.31
2017,8,15,8,15,699.5,92.0,4.8,28.5,424.0,696.14,540.48
2017,8,15,8,30,731.0,97.0,4.8,29.0,479.0,746.06,573.11
2017,8,15,8,45,765.5,96.0,4.85,29.5,533.0,794.96,604.56
2017,8,15,9,0,800.0,95.0,4.9,30.0,587.0,843.07,634.91
2017,8,15,9,15,816.5,98.0,4.9,30.5,635.0,878.35,655.68
2017,8,15,9,30,833.0,101.0,4.9,31.0,683.0,903.53,669.44
2017,8,15,9,45,849.0,101.5,4.9,31.5,727.0,930.77,684.58
2017,8,15,10,0,865.0,102.0,4.9,32.0,771.0,955.38,697.88
2017,8,15,10,15,874.0,103.5,4.85,32.5,807.5,971.44,705.14
2017,8,15,10,30,883.0,105.0,4.8,33.0,844.0,984.33,710.42
2017,8,15,10,45,891.0,105.5,4.75,33.5,873.5,991.9,712.32
2017,8,15,11,0,899.0,106.0,4.7,34.0,903.0,996.1,712.4
2017,8,15,11,15,903.0,107.0,4.65,34.0,925.0,993.51,709.69
2017,8,15,11,30,907.0,108.0,4.6,34.0,947.0,987.48,704.95
2017,8,15,11,45,902.5,113.0,4.6,34.5,958.5,973.93,694.33
2017,8,15,12,0,898.0,118.0,4.6,35.0,970.0,957.12,681.79
2017,8,15,12,15,898.5,118.5,4.55,35.0,975.5,937.48,668.73
2017,8,15,12,30,899.0,119.0,4.5,35.0,981.0,914.83,653.8
2017,8,15,12,45,897.5,119.0,4.5,35.5,977.5,887.12,634.53
2017,8,15,13,0,896.0,119.0,4.5,36.0,974.0,856.77,613.61
2017,8,15,13,15,893.0,118.5,4.5,36.0,962.5,822.27,591.23
2017,8,15,13,30,890.0,118.0,4.5,36.0,951.0,785.51,567.24
2017,8,15,13,45,885.0,117.5,4.5,36.0,931.0,745.17,540.71
2017,8,15,14,0,880.0,117.0,4.5,36.0,911.0,703.01,511.65
2017,8,15,14,15,873.5,115.5,4.5,36.0,883.5,657.39,478.91
2017,8,15,14,30,867.0,114.0,4.5,36.0,856.0,610.47,444.5
2017,8,15,14,45,851.5,115.5,4.5,36.5,820.0,560.06,405.9
2017,8,15,15,0,836.0,117.0,4.5,37.0,784.0,509.57,366.47
2017,8,15,15,15,824.0,115.0,4.5,36.5,743.5,457.94,326.77
2017,8,15,15,30,812.0,113.0,4.5,36.0,703.0,400.91,282.04
2017,8,15,15,45,791.5,112.0,4.5,36.0,656.0,347.29,238.26
2017,8,15,16,0,771.0,111.0,4.5,36.0,609.0,295.24,195.17
2017,8,15,16,15,389.5,144.5,4.45,35.5,395.5,191.27,126.59
2017,8,15,16,30,8.0,178.0,4.4,35.0,182.0,159.6,117.0
2017,8,15,16,45,328.5,139.0,4.35,35.0,290.5,131.08,83.18
2017,8,15,17,0,649.0,100.0,4.3,35.0,399.0,93.4,50.97
2017,8,15,17,15,608.0,93.5,4.0,34.5,344.5,60.38,44.16
2017,8,15,17,30,567.0,87.0,3.7,34.0,290.0,58.72,43.05
2017,8,15,17,45,493.0,81.5,3.45,33.5,235.0,57.69,42.36
2017,8,15,18,0,419.0,76.0,3.2,33.0,180.0,55.66,40.69
2017,8,15,18,15,332.5,62.5,3.25,32.0,132.0,46.87,33.27
2017,8,15,18,30,246.0,49.0,3.3,31.0,84.0,37.65,25.17
2017,8,15,18,45,135.0,30.5,3.35,30.5,48.5,23.84,12.11
2017,8,15,19,0,24.0,12.0,3.4,30.0,13.0,11.44,0.0
2017,8,15,19,15,12.0,6.0,3.6,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,15,37.0,18.5,4.15,25.5,22.5,42.36,0.0
2017,8,16,6,30,74.0,37.0,4.4,26.0,45.0,91.34,64.24
2017,8,16,6,45,148.5,57.5,4.7,26.5,84.5,168.37,129.98
2017,8,16,7,0,223.0,78.0,5.0,27.0,124.0,242.74,192.36
2017,8,16,7,15,292.5,90.0,5.1,27.5,170.5,320.75,256.24
2017,8,16,7,30,362.0,102.0,5.2,28.0,217.0,393.78,314.61
2017,8,16,7,45,441.5,109.5,5.35,28.5,277.0,473.56,376.75
2017,8,16,8,0,521.0,117.0,5.5,29.0,337.0,558.56,441.01
2017,8,16,8,15,453.0,154.5,5.5,29.5,364.5,565.52,442.05
2017,8,16,8,30,385.0,192.0,5.5,30.0,392.0,550.79,427.27
2017,8,16,8,45,405.0,210.0,5.5,30.5,440.5,611.75,469.68
2017,8,16,9,0,425.0,228.0,5.5,31.0,489.0,658.1,500.7
2017,8,16,9,15,450.5,238.0,5.45,31.0,535.0,699.77,529.12
2017,8,16,9,30,476.0,248.0,5.4,31.0,581.0,740.64,556.63
2017,8,16,9,45,632.0,190.5,5.35,31.5,661.0,836.15,623.77
2017,8,16,10,0,788.0,133.0,5.3,32.0,741.0,922.96,679.45
2017,8,16,10,15,799.0,135.5,5.25,32.5,777.5,940.83,687.87
2017,8,16,10,30,810.0,138.0,5.2,33.0,814.0,955.71,694.71
2017,8,16,10,45,821.5,137.5,5.2,33.5,844.0,964.72,698.09
2017,8,16,11,0,833.0,137.0,5.2,34.0,874.0,962.43,694.18
2017,8,16,11,15,838.0,138.0,5.15,34.0,896.0,960.61,691.93
2017,8,16,11,30,843.0,139.0,5.1,34.0,918.0,955.57,687.7
2017,8,16,11,45,847.5,139.0,5.1,34.5,932.0,945.87,679.47
2017,8,16,12,0,852.0,139.0,5.1,35.0,946.0,933.02,669.36
2017,8,16,12,15,853.0,139.5,5.05,35.0,951.5,914.36,656.66
2017,8,16,12,30,854.0,140.0,5.0,35.0,957.0,892.84,642.2
2017,8,16,12,45,855.0,139.0,5.0,35.5,955.0,867.21,624.07
2017,8,16,13,0,856.0,138.0,5.0,36.0,953.0,838.99,604.32
2017,8,16,13,15,853.0,137.0,4.95,36.0,941.5,805.09,581.82
2017,8,16,13,30,850.0,136.0,4.9,36.0,930.0,769.06,557.85
2017,8,16,13,45,846.5,134.5,4.9,36.0,911.0,730.24,532.09
2017,8,16,14,0,843.0,133.0,4.9,36.0,892.0,689.61,503.22
2017,8,16,14,15,836.5,131.5,4.85,36.0,865.5,645.41,471.12
2017,8,16,14,30,830.0,130.0,4.8,36.0,839.0,599.99,437.49
2017,8,16,14,45,822.0,127.0,4.8,36.0,805.0,551.49,401.06
2017,8,16,15,0,814.0,124.0,4.8,36.0,771.0,498.1,360.29
2017,8,16,15,15,801.5,121.5,4.7,36.0,731.0,446.27,319.36
2017,8,16,15,30,789.0,119.0,4.6,36.0,691.0,394.72,277.71
2017,8,16,15,45,771.0,116.5,4.6,36.0,645.0,341.9,234.51
2017,8,16,16,0,753.0,114.0,4.6,36.0,599.0,290.41,191.88
2017,8,16,16,15,731.0,110.0,4.45,35.5,549.0,238.43,149.63
2017,8,16,16,30,709.0,106.0,4.3,35.0,499.0,183.21,106.51
2017,8,16,16,45,676.0,102.0,4.2,34.5,446.0,134.35,72.56
2017,8,16,17,0,643.0,98.0,4.1,34.0,393.0,89.33,49.1
2017,8,16,17,15,602.0,92.0,3.85,33.5,338.5,59.43,43.59
2017,8,16,17,30,561.0,86.0,3.6,33.0,284.0,58.11,42.75
2017,8,16,17,45,500.5,77.5,3.4,32.5,231.0,54.55,39.95
2017,8,16,18,0,440.0,69.0,3.2,32.0,178.0,50.77,36.81
2017,8,16,18,15,352.0,57.5,3.2,31.5,130.0,43.11,30.21
2017,8,16,18,30,264.0,46.0,3.2,31.0,82.0,35.35,23.25
2017,8,16,18,45,148.0,29.0,3.25,30.5,47.0,22.69,10.88
2017,8,16,19,0,32.0,12.0,3.3,30.0,12.0,11.44,0.0
2017,8,16,19,15,16.0,6.0,3.45,29.5,6.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,6,15,40.5,18.5,2.85,25.0,22.5,44.06,0.0
2017,8,17,6,30,81.0,37.0,3.0,25.0,45.0,104.44,73.97
2017,8,17,6,45,176.0,55.0,3.15,25.5,87.0,179.72,139.35
2017,8,17,7,0,271.0,73.0,3.3,26.0,129.0,275.63,218.74
2017,8,17,7,15,332.0,88.0,3.45,26.0,178.0,343.47,274.75
2017,8,17,7,30,393.0,103.0,3.6,26.0,227.0,416.08,332.85
2017,8,17,7,45,453.0,110.5,3.75,26.5,280.0,482.8,384.2
2017,8,17,8,0,513.0,118.0,3.9,27.0,333.0,553.16,436.7
2017,8,17,8,15,587.0,115.5,3.95,27.5,394.5,632.85,494.2
2017,8,17,8,30,661.0,113.0,4.0,28.0,456.0,709.43,546.67
2017,8,17,8,45,572.5,159.5,4.05,28.5,479.5,704.14,539.35
2017,8,17,9,0,484.0,206.0,4.1,29.0,503.0,685.52,521.2
2017,8,17,9,15,627.0,163.5,4.1,29.5,580.0,783.32,589.98
2017,8,17,9,30,770.0,121.0,4.1,30.0,657.0,873.83,648.64
2017,8,17,9,45,790.5,120.5,4.1,30.5,701.0,902.9,664.7
2017,8,17,10,0,811.0,120.0,4.1,31.0,745.0,929.57,679.45
2017,8,17,10,15,821.5,122.5,4.05,31.5,781.5,938.97,682.51
2017,8,17,10,30,832.0,125.0,4.0,32.0,818.0,953.7,689.27
2017,8,17,10,45,842.5,124.5,3.95,32.5,848.0,962.17,691.97
2017,8,17,11,0,853.0,124.0,3.9,33.0,878.0,967.47,692.77
2017,8,17,11,15,858.5,125.0,3.8,33.0,900.5,966.17,690.57
2017,8,17,11,30,864.0,126.0,3.7,33.0,923.0,961.57,686.42
2017,8,17,11,45,857.0,134.0,3.65,33.5,934.5,948.66,675.99
2017,8,17,12,0,850.0,142.0,3.6,34.0,946.0,932.59,663.74
2017,8,17,12,15,851.5,142.0,3.55,34.0,951.5,913.85,651.27
2017,8,17,12,30,853.0,142.0,3.5,34.0,957.0,892.24,637.04
2017,8,17,12,45,854.5,140.5,3.45,34.5,955.0,866.52,618.94
2017,8,17,13,0,856.0,139.0,3.4,35.0,953.0,838.18,599.24
2017,8,17,13,15,853.5,138.5,3.35,35.0,942.0,805.03,577.65
2017,8,17,13,30,851.0,138.0,3.3,35.0,931.0,769.69,554.57
2017,8,17,13,45,848.5,136.0,3.25,35.5,912.0,731.03,527.93
2017,8,17,14,0,846.0,134.0,3.2,36.0,893.0,690.47,498.42
2017,8,17,14,15,839.0,132.5,3.15,36.0,866.5,645.74,466.56
2017,8,17,14,30,832.0,131.0,3.1,36.0,840.0,599.83,433.18
2017,8,17,14,45,816.5,132.5,3.1,36.0,804.5,547.5,394.68
2017,8,17,15,0,801.0,134.0,3.1,36.0,769.0,497.93,357.09
2017,8,17,15,15,788.0,131.0,3.05,36.0,728.5,446.03,316.8
2017,8,17,15,30,775.0,128.0,3.0,36.0,688.0,394.51,275.79
2017,8,17,15,45,759.0,124.0,3.0,36.0,642.5,341.8,233.18
2017,8,17,16,0,743.0,120.0,3.0,36.0,597.0,290.26,190.92
2017,8,17,16,15,720.5,116.0,2.95,35.5,547.0,233.28,145.45
2017,8,17,16,30,698.0,112.0,2.9,35.0,497.0,183.6,106.96
2017,8,17,16,45,668.0,106.5,2.85,35.0,444.0,134.56,73.07
2017,8,17,17,0,638.0,101.0,2.8,35.0,391.0,89.05,49.73
2017,8,17,17,15,596.0,94.5,2.5,34.0,337.0,61.53,45.2
2017,8,17,17,30,554.0,88.0,2.2,33.0,283.0,59.92,44.24
2017,8,17,17,45,494.0,79.5,1.9,32.5,229.5,56.46,41.52
2017,8,17,18,0,434.0,71.0,1.6,32.0,176.0,52.13,37.91
2017,8,17,18,15,344.0,58.5,1.55,31.0,128.0,43.97,30.97
2017,8,17,18,30,254.0,46.0,1.5,30.0,80.0,35.43,23.37
2017,8,17,18,45,127.0,28.5,1.45,29.5,45.5,22.34,10.22
2017,8,17,19,0,0.0,11.0,1.4,29.0,11.0,10.48,0.0
2017,8,17,19,15,0.0,5.5,1.45,28.5,5.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,6,15,91.5,17.5,2.75,24.5,26.0,76.47,0.0
2017,8,18,6,30,183.0,35.0,3.0,25.0,52.0,163.04,117.49
2017,8,18,6,45,298.5,47.5,3.3,25.5,98.5,247.17,192.79
2017,8,18,7,0,414.0,60.0,3.6,26.0,145.0,346.7,275.69
2017,8,18,7,15,482.5,69.0,3.65,26.5,198.0,420.26,335.63
2017,8,18,7,30,551.0,78.0,3.7,27.0,251.0,498.46,396.72
2017,8,18,7,45,611.5,81.5,3.8,27.5,308.0,568.27,449.28
2017,8,18,8,0,672.0,85.0,3.9,28.0,365.0,640.95,500.77
2017,8,18,8,15,703.5,89.5,3.9,28.5,420.0,694.04,536.18
2017,8,18,8,30,735.0,94.0,3.9,29.0,475.0,743.55,568.19
2017,8,18,8,45,765.5,95.0,3.9,29.5,528.5,791.32,598.26
2017,8,18,9,0,796.0,96.0,3.9,30.0,582.0,838.1,627.07
2017,8,18,9,15,812.5,99.0,3.85,30.5,630.0,873.17,647.19
2017,8,18,9,30,829.0,102.0,3.8,31.0,678.0,898.13,660.35
2017,8,18,9,45,844.5,103.0,3.75,32.0,721.5,925.23,673.55
2017,8,18,10,0,860.0,104.0,3.7,33.0,765.0,949.69,684.82
2017,8,18,10,15,869.0,106.0,3.55,33.5,801.5,966.07,691.57
2017,8,18,10,30,878.0,108.0,3.4,34.0,838.0,979.27,696.3
2017,8,18,10,45,886.0,108.5,3.3,34.5,868.0,986.6,697.69
2017,8,18,11,0,894.0,109.0,3.2,35.0,898.0,990.58,697.1
2017,8,18,11,15,898.5,110.0,3.1,35.0,920.0,988.26,694.12
2017,8,18,11,30,903.0,111.0,3.0,35.0,942.0,982.51,689.17
2017,8,18,11,45,900.5,115.0,2.9,35.5,954.5,969.69,678.53
2017,8,18,12,0,898.0,119.0,2.8,36.0,967.0,953.59,666.06
2017,8,18,12,15,899.0,119.0,2.7,36.0,972.5,933.72,652.76
2017,8,18,12,30,900.0,119.0,2.6,36.0,978.0,910.81,637.66
2017,8,18,12,45,898.5,119.5,2.55,36.5,974.5,883.32,618.84
2017,8,18,13,0,897.0,120.0,2.5,37.0,971.0,853.15,598.45
2017,8,18,13,15,894.5,119.5,2.45,37.0,959.5,818.77,576.63
2017,8,18,13,30,892.0,119.0,2.4,37.0,948.0,782.07,553.27
2017,8,18,13,45,886.5,118.5,2.4,37.5,928.0,741.05,526.17
2017,8,18,14,0,881.0,118.0,2.4,38.0,908.0,698.25,496.35
2017,8,18,14,15,874.5,116.5,2.4,37.5,880.5,652.36,465.51
2017,8,18,14,30,868.0,115.0,2.4,37.0,853.0,605.16,432.83
2017,8,18,14,45,857.5,114.5,2.4,37.0,818.0,555.54,396.57
2017,8,18,15,0,847.0,114.0,2.4,37.0,783.0,505.39,358.9
2017,8,18,15,15,591.0,213.0,2.4,37.0,668.5,422.57,298.52
2017,8,18,15,30,335.0,312.0,2.4,37.0,554.0,376.76,266.04
2017,8,18,15,45,562.5,208.0,2.45,37.0,581.0,340.44,234.22
2017,8,18,16,0,790.0,104.0,2.5,37.0,608.0,287.14,185.9
2017,8,18,16,15,768.5,100.5,2.55,36.5,557.5,233.6,142.98
2017,8,18,16,30,747.0,97.0,2.6,36.0,507.0,182.22,103.4
2017,8,18,16,45,719.0,92.0,2.65,36.0,453.0,131.4,68.78
2017,8,18,17,0,691.0,87.0,2.7,36.0,399.0,78.27,41.14
2017,8,18,17,15,651.5,81.5,2.4,35.0,344.0,52.17,37.36
2017,8,18,17,30,612.0,76.0,2.1,34.0,289.0,50.81,36.54
2017,8,18,17,45,556.0,68.5,1.85,33.5,235.0,47.68,34.07
2017,8,18,18,0,500.0,61.0,1.6,33.0,181.0,44.36,31.3
2017,8,18,18,15,410.0,50.5,1.55,32.0,131.5,38.11,25.96
2017,8,18,18,30,320.0,40.0,1.5,31.0,82.0,31.53,20.02
2017,8,18,18,45,185.5,25.0,1.45,30.5,46.5,19.58,7.67
2017,8,18,19,0,51.0,10.0,1.4,30.0,11.0,9.53,0.0
2017,8,18,19,15,25.5,5.0,1.45,29.5,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,28.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,6,15,97.5,16.5,2.45,24.5,25.5,59.54,0.0
2017,8,19,6,30,195.0,33.0,2.7,25.0,51.0,165.98,118.86
2017,8,19,6,45,317.0,44.5,2.95,25.5,98.5,252.74,196.92
2017,8,19,7,0,439.0,56.0,3.2,26.0,146.0,356.68,283.19
2017,8,19,7,15,506.5,65.0,3.2,26.5,199.0,430.4,343.02
2017,8,19,7,30,574.0,74.0,3.2,27.0,252.0,508.79,403.84
2017,8,19,7,45,631.5,77.0,3.25,28.0,309.0,576.5,453.17
2017,8,19,8,0,689.0,80.0,3.3,29.0,366.0,646.85,501.31
2017,8,19,8,15,720.0,84.0,3.15,29.5,421.0,696.15,532.91
2017,8,19,8,30,751.0,88.0,3.0,30.0,476.0,748.93,566.0
2017,8,19,8,45,776.0,91.0,2.95,31.0,528.5,794.72,592.59
2017,8,19,9,0,801.0,94.0,2.9,32.0,581.0,839.24,617.62
2017,8,19,9,15,817.5,96.5,2.7,32.5,629.0,873.79,635.71
2017,8,19,9,30,834.0,99.0,2.5,33.0,677.0,898.35,646.87
2017,8,19,9,45,848.0,100.5,2.35,33.5,720.5,924.67,659.36
2017,8,19,10,0,862.0,102.0,2.2,34.0,764.0,948.27,669.84
2017,8,19,10,15,871.5,104.0,2.1,34.5,800.5,965.13,676.45
2017,8,19,10,30,881.0,106.0,2.0,35.0,837.0,978.81,681.1
2017,8,19,10,45,888.5,106.5,1.95,35.5,867.0,985.63,682.16
2017,8,19,11,0,896.0,107.0,1.9,36.0,897.0,989.09,681.34
2017,8,19,11,15,900.5,108.0,1.95,36.0,919.0,986.73,679.72
2017,8,19,11,30,905.0,109.0,2.0,36.0,941.0,980.92,676.18
2017,8,19,11,45,914.0,105.5,2.05,36.5,956.5,971.44,669.15
2017,8,19,12,0,923.0,102.0,2.1,37.0,972.0,958.53,660.16
2017,8,19,12,15,924.0,102.5,2.2,37.0,977.5,938.83,648.96
2017,8,19,12,30,925.0,103.0,2.3,37.0,983.0,915.99,635.81
2017,8,19,12,45,924.5,102.5,2.4,37.5,980.0,887.9,618.01
2017,8,19,13,0,924.0,102.0,2.5,38.0,977.0,857.0,598.41
2017,8,19,13,15,921.5,101.5,2.55,38.0,965.0,821.85,576.88
2017,8,19,13,30,919.0,101.0,2.6,38.0,953.0,784.29,553.64
2017,8,19,13,45,915.0,100.0,2.7,38.0,933.5,742.94,527.97
2017,8,19,14,0,911.0,99.0,2.8,38.0,914.0,699.62,499.66
2017,8,19,14,15,905.0,98.0,2.85,38.0,886.5,653.25,467.38
2017,8,19,14,30,899.0,97.0,2.9,38.0,859.0,605.43,433.23
2017,8,19,14,45,882.0,100.5,2.95,38.0,822.5,554.37,395.78
2017,8,19,15,0,865.0,104.0,3.0,38.0,786.0,503.27,357.24
2017,8,19,15,15,854.0,101.5,3.05,37.5,745.0,450.06,316.81
2017,8,19,15,30,843.0,99.0,3.1,37.0,704.0,396.83,275.0
2017,8,19,15,45,828.0,96.5,3.15,37.0,657.5,342.51,230.84
2017,8,19,16,0,813.0,94.0,3.2,37.0,611.0,282.43,181.97
2017,8,19,16,15,793.0,90.5,3.2,36.5,560.0,227.95,137.96
2017,8,19,16,30,773.0,87.0,3.2,36.0,509.0,175.43,97.36
2017,8,19,16,45,746.0,83.0,3.25,36.0,455.0,124.05,62.65
2017,8,19,17,0,719.0,79.0,3.3,36.0,401.0,75.83,40.0
2017,8,19,17,15,680.5,74.0,3.0,35.0,345.5,47.02,33.15
2017,8,19,17,30,642.0,69.0,2.7,34.0,290.0,45.73,32.36
2017,8,19,17,45,585.0,62.5,2.4,33.5,235.5,43.12,30.29
2017,8,19,18,0,528.0,56.0,2.1,33.0,181.0,40.36,27.98
2017,8,19,18,15,438.5,46.5,2.0,32.0,131.0,34.79,23.19
2017,8,19,18,30,349.0,37.0,1.9,31.0,81.0,28.94,17.86
2017,8,19,18,45,174.5,18.5,1.85,30.5,40.5,14.17,3.47
2017,8,19,19,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,20,6,15,123.0,15.0,2.25,23.5,26.5,69.42,0.0
2017,8,20,6,30,246.0,30.0,2.5,24.0,53.0,188.04,134.62
2017,8,20,6,45,361.5,41.0,2.75,25.0,100.5,275.52,214.81
2017,8,20,7,0,477.0,52.0,3.0,26.0,148.0,374.09,296.53
2017,8,20,7,15,542.5,59.5,3.0,26.5,201.5,446.12,355.01
2017,8,20,7,30,608.0,67.0,3.0,27.0,255.0,522.64,414.24
2017,8,20,7,45,658.5,71.0,3.05,28.0,312.0,587.67,460.85
2017,8,20,8,0,709.0,75.0,3.1,29.0,369.0,651.65,504.08
2017,8,20,8,15,739.0,79.0,3.05,29.5,423.5,704.48,538.45
2017,8,20,8,30,769.0,83.0,3.0,30.0,478.0,756.99,571.62
2017,8,20,8,45,792.5,85.5,2.95,30.5,531.0,801.36,598.34
2017,8,20,9,0,816.0,88.0,2.9,31.0,584.0,844.35,623.58
2017,8,20,9,15,831.5,90.5,2.85,31.5,632.0,870.84,637.4
2017,8,20,9,30,847.0,93.0,2.8,32.0,680.0,902.5,654.58
2017,8,20,9,45,859.5,95.5,2.8,33.0,722.5,928.79,667.06
2017,8,20,10,0,872.0,98.0,2.8,34.0,765.0,952.24,677.63
2017,8,20,10,15,880.5,99.5,2.85,34.0,801.5,967.68,686.3
2017,8,20,10,30,889.0,101.0,2.9,34.0,838.0,979.9,693.11
2017,8,20,10,45,896.0,102.0,2.95,34.5,867.5,986.8,695.29
2017,8,20,11,0,903.0,103.0,3.0,35.0,897.0,990.29,695.5
2017,8,20,11,15,907.5,104.0,3.1,35.0,919.0,987.89,694.0
2017,8,20,11,30,912.0,105.0,3.2,35.0,941.0,982.01,690.46
2017,8,20,11,45,906.0,111.5,3.3,35.5,952.5,968.27,680.67
2017,8,20,12,0,900.0,118.0,3.4,36.0,964.0,951.22,668.93
2017,8,20,12,15,901.0,118.5,3.45,36.0,969.5,931.65,656.73
2017,8,20,12,30,902.0,119.0,3.5,36.0,975.0,909.02,642.62
2017,8,20,12,45,902.0,118.0,3.6,36.5,972.5,881.22,624.17
2017,8,20,13,0,902.0,117.0,3.7,37.0,970.0,850.68,603.95
2017,8,20,13,15,592.5,284.5,3.7,37.0,842.0,728.78,520.13
2017,8,20,13,30,283.0,452.0,3.7,37.0,714.0,619.93,439.93
2017,8,20,13,45,586.5,282.5,3.75,37.5,811.0,666.99,477.9
2017,8,20,14,0,890.0,113.0,3.8,38.0,908.0,695.45,500.52
2017,8,20,14,15,884.0,112.0,3.8,38.0,880.5,649.8,467.69
2017,8,20,14,30,878.0,111.0,3.8,38.0,853.0,602.75,433.48
2017,8,20,14,45,868.0,109.5,3.85,38.0,818.0,552.0,395.91
2017,8,20,15,0,858.0,108.0,3.9,38.0,783.0,500.66,356.85
2017,8,20,15,15,846.5,106.0,3.9,37.5,741.5,447.92,316.3
2017,8,20,15,30,835.0,104.0,3.9,37.0,700.0,395.21,274.5
2017,8,20,15,45,819.0,101.0,3.9,37.0,653.5,334.35,225.4
2017,8,20,16,0,803.0,98.0,3.9,37.0,607.0,280.3,180.74
2017,8,20,16,15,782.5,94.5,3.85,36.5,555.5,226.26,137.05
2017,8,20,16,30,762.0,91.0,3.8,36.0,504.0,174.26,97.02
2017,8,20,16,45,732.5,87.0,3.75,36.0,450.0,123.32,63.1
2017,8,20,17,0,703.0,83.0,3.7,36.0,396.0,70.51,37.52
2017,8,20,17,15,663.5,77.5,3.35,35.0,340.5,49.65,35.32
2017,8,20,17,30,624.0,72.0,3.0,34.0,285.0,48.13,34.34
2017,8,20,17,45,563.5,65.0,2.7,33.5,230.0,45.24,32.05
2017,8,20,18,0,503.0,58.0,2.4,33.0,175.0,42.19,29.48
2017,8,20,18,15,412.0,47.5,2.15,32.0,126.0,35.83,24.02
2017,8,20,18,30,321.0,37.0,1.9,31.0,77.0,29.11,17.93
2017,8,20,18,45,160.5,18.5,1.65,30.5,38.5,14.29,2.86
2017,8,20,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.45,30.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
