Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,1,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,31,6,15,91.5,12.0,2.5,18.5,18.5,51.23,0.0
2017,8,31,6,30,183.0,24.0,2.8,19.0,37.0,140.39,81.0
2017,8,31,6,45,291.5,39.0,3.1,19.5,81.5,230.95,181.12
2017,8,31,7,0,400.0,54.0,3.4,20.0,126.0,324.97,262.68
2017,8,31,7,15,472.5,64.0,3.3,20.5,179.0,400.41,326.32
2017,8,31,7,30,545.0,74.0,3.2,21.0,232.0,480.9,391.1
2017,8,31,7,45,590.0,82.5,3.1,22.0,287.5,544.53,439.03
2017,8,31,8,0,635.0,91.0,3.0,23.0,343.0,609.9,485.52
2017,8,31,8,15,669.5,97.0,3.0,24.0,398.0,665.24,522.43
2017,8,31,8,30,704.0,103.0,3.0,25.0,453.0,720.67,558.19
2017,8,31,8,45,725.5,109.5,3.0,26.0,504.5,765.39,585.29
2017,8,31,9,0,747.0,116.0,3.0,27.0,556.0,808.68,610.79
2017,8,31,9,15,766.0,120.0,2.95,27.0,604.5,840.91,630.37
2017,8,31,9,30,785.0,124.0,2.9,27.0,653.0,875.32,651.33
2017,8,31,9,45,797.0,128.5,2.85,27.5,695.5,901.36,665.17
2017,8,31,10,0,809.0,133.0,2.8,28.0,738.0,924.56,677.09
2017,8,31,10,15,819.5,135.5,2.7,28.0,774.5,941.13,685.6
2017,8,31,10,30,830.0,138.0,2.6,28.0,811.0,954.55,692.14
2017,8,31,10,45,510.5,283.5,2.55,28.5,702.5,801.3,584.86
2017,8,31,11,0,191.0,429.0,2.5,29.0,594.0,621.28,452.33
2017,8,31,11,15,522.5,287.5,2.45,29.0,752.5,801.98,584.94
2017,8,31,11,30,854.0,146.0,2.4,29.0,911.0,948.44,681.76
2017,8,31,11,45,663.0,266.0,2.35,29.5,865.5,887.45,637.75
2017,8,31,12,0,472.0,386.0,2.3,30.0,820.0,812.86,581.76
2017,8,31,12,15,644.0,282.0,2.25,30.0,877.5,848.03,609.71
2017,8,31,12,30,816.0,178.0,2.2,30.0,935.0,872.08,626.73
2017,8,31,12,45,818.5,175.5,2.15,30.0,932.0,844.75,608.4
2017,8,31,13,0,821.0,173.0,2.1,30.0,929.0,814.8,588.82
2017,8,31,13,15,817.5,172.0,2.05,30.0,916.0,779.16,565.47
2017,8,31,13,30,814.0,171.0,2.0,30.0,903.0,741.54,539.48
2017,8,31,13,45,811.5,167.5,1.95,30.0,883.0,700.57,510.86
2017,8,31,14,0,809.0,164.0,1.9,30.0,863.0,657.91,480.52
2017,8,31,14,15,800.5,161.5,1.85,30.0,834.0,611.04,446.57
2017,8,31,14,30,792.0,159.0,1.8,30.0,805.0,563.35,411.24
2017,8,31,14,45,783.5,154.5,1.8,30.0,769.5,513.34,373.56
2017,8,31,15,0,775.0,150.0,1.8,30.0,734.0,462.95,334.49
2017,8,31,15,15,760.0,146.0,1.8,30.0,692.0,410.31,292.74
2017,8,31,15,30,745.0,142.0,1.8,30.0,650.0,353.17,246.74
2017,8,31,15,45,730.5,135.5,1.8,30.0,603.0,299.82,202.75
2017,8,31,16,0,716.0,129.0,1.8,30.0,556.0,247.62,159.62
2017,8,31,16,15,689.5,123.5,1.7,29.5,504.5,195.63,118.74
2017,8,31,16,30,663.0,118.0,1.6,29.0,453.0,146.55,83.87
2017,8,31,16,45,412.5,142.0,1.55,29.0,342.5,114.11,75.12
2017,8,31,17,0,162.0,166.0,1.5,29.0,232.0,126.06,99.58
2017,8,31,17,15,331.5,125.5,1.35,28.5,233.5,93.66,73.22
2017,8,31,17,30,501.0,85.0,1.2,28.0,235.0,61.11,46.24
2017,8,31,17,45,431.5,73.0,1.1,27.5,182.5,53.6,39.93
2017,8,31,18,0,362.0,61.0,1.0,27.0,130.0,45.94,33.21
2017,8,31,18,15,261.0,44.5,1.0,26.5,85.0,34.23,22.79
2017,8,31,18,30,160.0,28.0,1.0,26.0,40.0,21.97,10.06
2017,8,31,18,45,80.0,14.0,1.0,25.5,20.0,13.34,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,6,15,54.5,12.0,1.1,18.5,15.5,35.07,0.0
2017,9,1,6,30,109.0,24.0,1.3,19.0,31.0,104.03,55.8
2017,9,1,6,45,204.0,43.5,1.5,20.0,74.0,189.22,146.64
2017,9,1,7,0,299.0,63.0,1.7,21.0,117.0,275.81,220.42
2017,9,1,7,15,369.0,78.0,1.55,21.5,168.5,349.2,281.09
2017,9,1,7,30,439.0,93.0,1.4,22.0,220.0,428.19,343.21
2017,9,1,7,45,491.0,104.0,1.25,22.5,274.5,494.18,392.34
2017,9,1,8,0,543.0,115.0,1.1,23.0,329.0,562.98,441.03
2017,9,1,8,15,580.5,123.5,0.9,24.0,383.0,625.44,481.02
2017,9,1,8,30,618.0,132.0,0.7,25.0,437.0,683.46,515.26
2017,9,1,8,45,645.5,138.5,0.5,26.0,489.0,730.72,539.79
2017,9,1,9,0,673.0,145.0,0.3,27.0,541.0,776.98,562.3
2017,9,1,9,15,694.5,150.5,0.35,27.5,589.0,815.43,584.21
2017,9,1,9,30,716.0,156.0,0.4,28.0,637.0,852.01,604.8
2017,9,1,9,45,730.5,161.5,0.45,28.5,679.5,879.95,619.85
2017,9,1,10,0,745.0,167.0,0.5,29.0,722.0,905.28,633.37
2017,9,1,10,15,757.5,170.0,0.5,29.0,759.0,923.16,642.64
2017,9,1,10,30,770.0,173.0,0.5,29.0,796.0,932.78,647.1
2017,9,1,10,45,779.5,175.5,0.55,29.5,825.5,941.51,650.99
2017,9,1,11,0,789.0,178.0,0.6,30.0,855.0,947.01,653.06
2017,9,1,11,15,795.5,179.5,0.6,30.0,876.5,945.38,651.31
2017,9,1,11,30,802.0,181.0,0.6,30.0,898.0,940.49,647.83
2017,9,1,11,45,811.0,178.5,0.6,30.5,913.0,930.68,640.28
2017,9,1,12,0,820.0,176.0,0.6,31.0,928.0,917.63,630.99
2017,9,1,12,15,821.5,176.5,0.65,31.0,932.5,897.66,619.85
2017,9,1,12,30,823.0,177.0,0.7,31.0,937.0,874.8,607.01
2017,9,1,12,45,826.0,174.0,0.75,31.0,934.0,847.14,591.15
2017,9,1,13,0,829.0,171.0,0.8,31.0,931.0,816.81,573.53
2017,9,1,13,15,825.5,170.0,0.85,31.0,918.5,780.85,552.17
2017,9,1,13,30,822.0,169.0,0.9,31.0,906.0,742.88,528.01
2017,9,1,13,45,446.5,286.0,1.0,31.0,685.5,556.0,399.82
2017,9,1,14,0,71.0,403.0,1.1,31.0,465.0,404.31,291.02
2017,9,1,14,15,436.0,280.5,1.2,31.0,636.5,495.62,360.57
2017,9,1,14,30,801.0,158.0,1.3,31.0,808.0,564.48,408.49
2017,9,1,14,45,789.5,155.0,1.4,31.0,772.0,513.81,370.41
2017,9,1,15,0,778.0,152.0,1.5,31.0,736.0,463.04,331.86
2017,9,1,15,15,763.0,148.0,1.55,31.0,693.5,405.42,287.07
2017,9,1,15,30,748.0,144.0,1.6,31.0,651.0,352.77,244.66
2017,9,1,15,45,729.5,138.5,1.7,31.0,603.0,298.95,200.82
2017,9,1,16,0,711.0,133.0,1.8,31.0,555.0,246.72,158.19
2017,9,1,16,15,684.5,127.5,1.75,30.5,503.0,195.06,117.97
2017,9,1,16,30,658.0,122.0,1.7,30.0,451.0,146.34,83.95
2017,9,1,16,45,624.0,114.0,1.7,30.0,396.5,98.51,58.63
2017,9,1,17,0,590.0,106.0,1.7,30.0,342.0,70.75,53.67
2017,9,1,17,15,540.5,96.5,1.6,29.0,287.0,67.1,51.04
2017,9,1,17,30,491.0,87.0,1.5,28.0,232.0,62.47,47.42
2017,9,1,17,45,422.0,74.5,1.4,27.0,179.5,54.86,41.07
2017,9,1,18,0,353.0,62.0,1.3,26.0,127.0,46.84,34.07
2017,9,1,18,15,251.5,44.5,1.3,25.5,82.5,34.33,22.89
2017,9,1,18,30,150.0,27.0,1.3,25.0,38.0,21.22,8.82
2017,9,1,18,45,75.0,13.5,1.35,24.5,19.0,12.87,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,2,6,15,58.5,11.5,1.85,19.5,15.5,36.26,0.0
2017,9,2,6,30,117.0,23.0,2.1,20.0,31.0,105.63,53.22
2017,9,2,6,45,218.0,42.0,2.4,21.0,74.0,194.38,150.24
2017,9,2,7,0,319.0,61.0,2.7,22.0,117.0,284.4,227.21
2017,9,2,7,15,391.0,74.5,2.65,22.5,168.5,357.91,288.71
2017,9,2,7,30,463.0,88.0,2.6,23.0,220.0,437.24,352.23
2017,9,2,7,45,514.5,97.5,2.55,24.0,274.5,506.62,404.45
2017,9,2,8,0,566.0,107.0,2.5,25.0,329.0,575.23,453.81
2017,9,2,8,15,602.5,115.0,2.5,25.5,383.0,632.15,493.57
2017,9,2,8,30,639.0,123.0,2.5,26.0,437.0,689.32,531.6
2017,9,2,8,45,664.5,129.5,2.5,27.0,488.5,735.36,559.65
2017,9,2,9,0,690.0,136.0,2.5,28.0,540.0,780.28,586.26
2017,9,2,9,15,710.5,141.0,2.35,28.5,588.0,817.58,607.24
2017,9,2,9,30,731.0,146.0,2.2,29.0,636.0,852.94,626.43
2017,9,2,9,45,743.5,151.0,2.1,29.5,677.5,878.69,639.31
2017,9,2,10,0,756.0,156.0,2.0,30.0,719.0,901.76,650.34
2017,9,2,10,15,767.5,159.5,1.95,30.0,755.0,914.46,656.46
2017,9,2,10,30,779.0,163.0,1.9,30.0,791.0,929.28,664.11
2017,9,2,10,45,785.0,166.5,1.9,30.5,819.5,935.72,665.71
2017,9,2,11,0,791.0,170.0,1.9,31.0,848.0,938.92,665.47
2017,9,2,11,15,797.0,171.5,1.95,31.0,869.0,936.81,663.94
2017,9,2,11,30,803.0,173.0,2.0,31.0,890.0,931.45,660.53
2017,9,2,11,45,798.5,179.0,2.05,31.0,901.0,917.68,651.93
2017,9,2,12,0,794.0,185.0,2.1,31.0,912.0,900.91,641.57
2017,9,2,12,15,795.0,185.5,2.15,31.0,916.5,880.88,629.18
2017,9,2,12,30,796.0,186.0,2.2,31.0,921.0,858.06,615.02
2017,9,2,12,45,794.0,186.5,2.3,31.5,916.5,830.14,596.69
2017,9,2,13,0,792.0,187.0,2.4,32.0,912.0,799.88,576.79
2017,9,2,13,15,788.0,186.0,2.45,32.0,899.0,764.59,553.49
2017,9,2,13,30,784.0,185.0,2.5,32.0,886.0,727.45,528.31
2017,9,2,13,45,777.5,183.5,2.6,32.0,865.0,686.51,500.26
2017,9,2,14,0,771.0,182.0,2.7,32.0,844.0,644.29,470.61
2017,9,2,14,15,762.0,179.5,2.7,31.5,815.0,598.64,438.34
2017,9,2,14,30,753.0,177.0,2.7,31.0,786.0,548.96,402.35
2017,9,2,14,45,724.0,182.5,2.75,31.0,746.5,498.5,363.98
2017,9,2,15,0,695.0,188.0,2.8,31.0,707.0,449.74,325.97
2017,9,2,15,15,678.0,183.0,2.8,31.0,665.0,398.94,285.56
2017,9,2,15,30,661.0,178.0,2.8,31.0,623.0,349.29,245.22
2017,9,2,15,45,639.0,171.5,2.8,31.0,576.0,298.47,203.76
2017,9,2,16,0,617.0,165.0,2.8,31.0,529.0,249.82,164.26
2017,9,2,16,15,588.0,157.0,2.65,30.5,478.0,201.28,126.96
2017,9,2,16,30,559.0,149.0,2.5,30.0,427.0,156.15,95.93
2017,9,2,16,45,521.5,139.0,2.45,29.5,374.0,111.86,72.73
2017,9,2,17,0,484.0,129.0,2.4,29.0,321.0,88.14,68.42
2017,9,2,17,15,434.0,115.5,2.2,28.5,267.5,81.09,62.88
2017,9,2,17,30,384.0,102.0,2.0,28.0,214.0,73.59,56.77
2017,9,2,17,45,317.5,85.0,1.8,27.5,163.5,62.87,47.71
2017,9,2,18,0,251.0,68.0,1.6,27.0,113.0,51.57,37.83
2017,9,2,18,15,168.0,46.0,1.6,26.5,71.5,37.17,25.01
2017,9,2,18,30,85.0,24.0,1.6,26.0,30.0,19.94,6.9
2017,9,2,18,45,42.5,12.0,1.6,25.5,15.0,11.44,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,15,26.0,10.5,1.4,20.5,12.0,21.22,0.0
2017,9,3,6,30,52.0,21.0,1.6,21.0,24.0,61.06,26.14
2017,9,3,6,45,128.0,44.5,1.8,21.5,64.0,139.99,106.54
2017,9,3,7,0,204.0,68.0,2.0,22.0,104.0,217.24,172.6
2017,9,3,7,15,307.0,76.0,1.9,22.5,152.5,307.15,247.19
2017,9,3,7,30,410.0,84.0,1.8,23.0,201.0,396.15,318.57
2017,9,3,7,45,398.5,107.5,1.7,24.0,242.0,431.84,343.94
2017,9,3,8,0,387.0,131.0,1.6,25.0,283.0,464.76,365.96
2017,9,3,8,15,376.0,157.0,1.6,25.5,322.5,498.41,388.49
2017,9,3,8,30,365.0,183.0,1.6,26.0,362.0,515.9,398.84
2017,9,3,8,45,477.0,178.0,1.6,27.0,439.5,626.18,476.62
2017,9,3,9,0,589.0,173.0,1.6,28.0,517.0,732.54,547.68
2017,9,3,9,15,611.5,179.5,1.6,28.0,563.5,771.07,571.43
2017,9,3,9,30,634.0,186.0,1.6,28.0,610.0,807.91,594.08
2017,9,3,9,45,514.5,248.0,1.65,28.5,606.5,767.11,561.45
2017,9,3,10,0,395.0,310.0,1.7,29.0,603.0,712.34,519.98
2017,9,3,10,15,396.5,325.0,1.75,29.0,631.5,728.93,530.67
2017,9,3,10,30,398.0,340.0,1.8,29.0,660.0,743.61,539.5
2017,9,3,10,45,373.5,366.5,1.9,29.5,675.5,743.85,537.3
2017,9,3,11,0,349.0,393.0,2.0,30.0,691.0,741.86,533.83
2017,9,3,11,15,383.5,385.0,2.05,30.0,720.0,757.82,545.08
2017,9,3,11,30,418.0,377.0,2.1,30.0,749.0,778.98,559.42
2017,9,3,11,45,409.5,387.0,2.2,30.5,756.0,768.24,550.92
2017,9,3,12,0,401.0,397.0,2.3,31.0,763.0,751.15,538.63
2017,9,3,12,15,388.5,405.5,2.35,31.0,761.5,733.56,526.65
2017,9,3,12,30,376.0,414.0,2.4,31.0,760.0,714.88,513.91
2017,9,3,12,45,428.5,396.5,2.45,31.0,789.0,725.58,522.35
2017,9,3,13,0,481.0,379.0,2.5,31.0,818.0,730.18,526.37
2017,9,3,13,15,491.0,368.5,2.55,31.0,811.5,704.73,509.44
2017,9,3,13,30,501.0,358.0,2.6,31.0,805.0,677.52,491.24
2017,9,3,13,45,513.0,342.0,2.65,31.0,790.0,645.2,469.31
2017,9,3,14,0,525.0,326.0,2.7,31.0,775.0,611.08,445.66
2017,9,3,14,15,584.0,285.5,2.7,31.0,769.0,581.84,425.21
2017,9,3,14,30,643.0,245.0,2.7,31.0,763.0,545.42,398.7
2017,9,3,14,45,620.5,239.0,2.75,31.0,720.0,493.54,359.91
2017,9,3,15,0,598.0,233.0,2.8,31.0,677.0,443.18,321.41
2017,9,3,15,15,553.5,229.5,2.75,30.5,622.0,388.62,279.8
2017,9,3,15,30,509.0,226.0,2.7,30.0,567.0,337.51,240.28
2017,9,3,15,45,545.5,195.0,2.7,30.0,536.0,290.93,201.35
2017,9,3,16,0,582.0,164.0,2.7,30.0,505.0,239.25,158.0
2017,9,3,16,15,534.0,160.5,2.6,29.5,451.0,194.05,124.16
2017,9,3,16,30,486.0,157.0,2.5,29.0,397.0,152.93,96.99
2017,9,3,16,45,437.5,150.5,2.45,29.0,347.0,115.04,78.1
2017,9,3,17,0,389.0,144.0,2.4,29.0,297.0,98.81,77.29
2017,9,3,17,15,347.5,126.5,2.15,28.0,247.0,94.52,74.24
2017,9,3,17,30,306.0,109.0,1.9,27.0,197.0,82.86,64.8
2017,9,3,17,45,252.0,88.5,1.7,26.5,150.0,68.56,52.67
2017,9,3,18,0,198.0,68.0,1.5,26.0,103.0,53.67,39.7
2017,9,3,18,15,125.5,45.0,1.5,25.5,64.0,36.33,24.33
2017,9,3,18,30,53.0,22.0,1.5,25.0,25.0,18.33,4.69
2017,9,3,18,45,26.5,11.0,1.5,24.5,12.5,10.48,0.0
2017,9,3,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,15,33.0,10.0,1.35,19.5,12.0,23.72,0.0
2017,9,4,6,30,66.0,20.0,1.6,20.0,24.0,65.78,25.98
2017,9,4,6,45,145.0,43.0,1.85,21.0,64.5,146.59,111.82
2017,9,4,7,0,224.0,66.0,2.1,22.0,105.0,225.67,179.42
2017,9,4,7,15,289.5,85.0,2.05,22.5,154.5,307.6,247.17
2017,9,4,7,30,355.0,104.0,2.0,23.0,204.0,384.48,308.68
2017,9,4,7,45,407.5,118.0,1.95,24.0,257.5,450.6,358.77
2017,9,4,8,0,460.0,132.0,1.9,25.0,311.0,519.7,408.85
2017,9,4,8,15,498.5,143.0,1.85,25.5,363.5,576.69,448.75
2017,9,4,8,30,537.0,154.0,1.8,26.0,416.0,634.61,488.0
2017,9,4,8,45,570.5,161.0,1.75,26.5,467.5,684.09,520.12
2017,9,4,9,0,604.0,168.0,1.7,27.0,519.0,739.07,554.98
2017,9,4,9,15,626.5,174.5,1.7,27.5,566.0,777.83,578.09
2017,9,4,9,30,649.0,181.0,1.7,28.0,613.0,814.85,599.67
2017,9,4,9,45,666.5,186.0,1.75,28.5,655.5,843.64,616.05
2017,9,4,10,0,684.0,191.0,1.8,29.0,698.0,870.06,630.87
2017,9,4,10,15,697.0,195.5,1.85,29.0,733.5,889.13,642.2
2017,9,4,10,30,710.0,200.0,1.9,29.0,769.0,905.37,651.86
2017,9,4,10,45,722.0,201.5,2.0,29.5,798.5,914.53,656.31
2017,9,4,11,0,734.0,203.0,2.1,30.0,828.0,920.64,658.96
2017,9,4,11,15,740.5,205.0,2.15,30.0,849.0,918.99,657.63
2017,9,4,11,30,747.0,207.0,2.2,30.0,870.0,914.2,654.49
2017,9,4,11,45,783.0,187.0,2.3,30.5,891.0,907.16,649.18
2017,9,4,12,0,819.0,167.0,2.4,31.0,912.0,901.25,644.7
2017,9,4,12,15,820.5,167.0,2.45,31.0,916.5,880.72,631.73
2017,9,4,12,30,822.0,167.0,2.5,31.0,921.0,857.31,617.03
2017,9,4,12,45,824.0,164.5,2.6,31.0,917.5,829.21,599.57
2017,9,4,13,0,826.0,162.0,2.7,31.0,914.0,798.48,580.27
2017,9,4,13,15,823.0,161.0,2.75,31.0,901.5,762.91,557.21
2017,9,4,13,30,820.0,160.0,2.8,31.0,889.0,725.29,531.3
2017,9,4,13,45,817.5,157.0,2.85,31.0,868.5,684.34,502.62
2017,9,4,14,0,815.0,154.0,2.9,31.0,848.0,641.67,472.05
2017,9,4,14,15,807.0,151.5,2.9,31.0,819.5,594.7,437.5
2017,9,4,14,30,799.0,149.0,2.9,31.0,791.0,546.86,401.44
2017,9,4,14,45,782.5,149.0,2.9,31.0,753.5,496.44,362.54
2017,9,4,15,0,766.0,149.0,2.9,31.0,716.0,446.42,322.93
2017,9,4,15,15,751.0,145.0,2.85,30.5,674.0,389.42,277.84
2017,9,4,15,30,736.0,141.0,2.8,30.0,632.0,337.45,235.34
2017,9,4,15,45,720.5,134.5,2.8,30.0,585.0,284.36,191.07
2017,9,4,16,0,705.0,128.0,2.8,30.0,538.0,232.56,148.19
2017,9,4,16,15,678.5,122.0,2.65,29.5,486.5,181.07,108.24
2017,9,4,16,30,652.0,116.0,2.5,29.0,435.0,132.53,75.35
2017,9,4,16,45,621.0,107.5,2.45,29.0,381.5,85.06,52.54
2017,9,4,17,0,590.0,99.0,2.4,29.0,328.0,66.12,50.11
2017,9,4,17,15,539.5,90.0,2.15,28.0,273.5,62.63,47.53
2017,9,4,17,30,489.0,81.0,1.9,27.0,219.0,58.89,44.6
2017,9,4,17,45,421.5,68.0,1.65,26.5,167.5,50.31,37.25
2017,9,4,18,0,354.0,55.0,1.4,26.0,116.0,41.71,29.62
2017,9,4,18,15,245.5,38.0,1.4,25.0,72.5,29.4,18.57
2017,9,4,18,30,137.0,21.0,1.4,24.0,29.0,16.51,2.13
2017,9,4,18,45,68.5,10.5,1.4,23.5,14.5,10.01,0.0
2017,9,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,15,55.5,11.0,1.5,20.5,14.0,34.27,0.0
2017,9,5,6,30,111.0,22.0,1.8,21.0,28.0,99.44,36.96
2017,9,5,6,45,217.0,39.5,2.1,22.0,70.0,189.97,145.14
2017,9,5,7,0,323.0,57.0,2.4,23.0,112.0,280.28,222.47
2017,9,5,7,15,398.0,69.5,2.35,23.5,163.5,354.19,284.17
2017,9,5,7,30,473.0,82.0,2.3,24.0,215.0,434.24,348.06
2017,9,5,7,45,524.5,91.0,2.25,25.0,269.0,503.95,400.27
2017,9,5,8,0,576.0,100.0,2.2,26.0,323.0,571.94,448.86
2017,9,5,8,15,613.0,107.5,2.0,26.5,377.0,628.66,486.96
2017,9,5,8,30,650.0,115.0,1.8,27.0,431.0,685.68,523.11
2017,9,5,8,45,675.0,121.0,1.65,27.5,482.0,730.77,549.87
2017,9,5,9,0,700.0,127.0,1.5,28.0,533.0,774.7,574.97
2017,9,5,9,15,720.0,131.5,1.35,28.5,580.5,810.97,594.1
2017,9,5,9,30,740.0,136.0,1.2,29.0,628.0,845.27,611.34
2017,9,5,9,45,752.5,141.5,1.1,29.5,670.0,866.94,620.66
2017,9,5,10,0,765.0,147.0,1.0,30.0,712.0,890.64,631.19
2017,9,5,10,15,776.5,150.0,1.1,30.0,747.5,907.82,641.91
2017,9,5,10,30,788.0,153.0,1.2,30.0,783.0,921.96,650.9
2017,9,5,10,45,794.5,156.0,1.3,30.5,811.5,928.22,653.79
2017,9,5,11,0,801.0,159.0,1.4,31.0,840.0,931.21,654.83
2017,9,5,11,15,806.5,161.0,1.5,31.0,861.0,928.95,654.02
2017,9,5,11,30,812.0,163.0,1.6,31.0,882.0,923.4,651.27
2017,9,5,11,45,812.0,166.0,1.7,31.5,894.0,910.58,642.74
2017,9,5,12,0,812.0,169.0,1.8,32.0,906.0,894.68,632.36
2017,9,5,12,15,812.5,169.5,1.85,32.0,910.0,873.81,619.62
2017,9,5,12,30,813.0,170.0,1.9,32.0,914.0,850.13,605.12
2017,9,5,12,45,811.5,169.5,2.0,32.0,909.0,821.2,587.63
2017,9,5,13,0,810.0,169.0,2.1,32.0,904.0,789.86,568.41
2017,9,5,13,15,806.5,168.5,2.15,32.0,891.0,754.78,545.67
2017,9,5,13,30,803.0,168.0,2.2,32.0,878.0,717.73,520.57
2017,9,5,13,45,635.0,252.5,2.25,32.0,806.0,643.48,466.91
2017,9,5,14,0,467.0,337.0,2.3,32.0,734.0,580.61,420.79
2017,9,5,14,15,618.0,249.5,2.3,32.0,755.5,565.24,411.36
2017,9,5,14,30,769.0,162.0,2.3,32.0,777.0,539.36,392.58
2017,9,5,14,45,736.0,170.0,2.3,32.0,736.5,485.3,351.54
2017,9,5,15,0,703.0,178.0,2.3,32.0,696.0,436.54,313.52
2017,9,5,15,15,686.0,173.0,2.25,31.5,653.5,385.41,273.42
2017,9,5,15,30,669.0,168.0,2.2,31.0,611.0,335.41,233.27
2017,9,5,15,45,636.0,166.0,2.2,31.0,562.0,285.17,192.62
2017,9,5,16,0,603.0,164.0,2.2,31.0,513.0,238.38,155.25
2017,9,5,16,15,573.0,155.5,2.1,30.5,462.0,190.89,119.52
2017,9,5,16,30,543.0,147.0,2.0,30.0,411.0,145.7,89.71
2017,9,5,16,45,493.0,139.5,1.95,30.0,356.5,104.21,70.68
2017,9,5,17,0,443.0,132.0,1.9,30.0,302.0,90.87,70.42
2017,9,5,17,15,392.0,117.0,1.75,29.0,249.5,82.74,64.12
2017,9,5,17,30,341.0,102.0,1.6,28.0,197.0,74.1,57.17
2017,9,5,17,45,267.0,83.0,1.5,27.5,147.0,64.7,49.15
2017,9,5,18,0,193.0,64.0,1.4,27.0,97.0,50.72,36.95
2017,9,5,18,15,121.5,40.0,1.4,26.5,58.0,32.52,20.83
2017,9,5,18,30,50.0,16.0,1.4,26.0,19.0,13.52,0.0
2017,9,5,18,45,25.0,8.0,1.4,25.5,9.5,7.63,0.0
2017,9,5,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,20.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,6,6,15,15.0,6.5,3.55,18.0,7.5,12.61,0.0
2017,9,6,6,30,30.0,13.0,3.7,18.0,15.0,35.75,7.9
2017,9,6,6,45,85.5,40.0,3.9,18.5,53.0,110.55,83.6
2017,9,6,7,0,141.0,67.0,4.1,19.0,91.0,179.81,143.94
2017,9,6,7,15,85.5,84.0,4.2,19.5,100.5,158.19,127.25
2017,9,6,7,30,30.0,101.0,4.3,20.0,110.0,131.45,104.51
2017,9,6,7,45,37.0,124.5,4.45,20.5,138.0,162.26,129.83
2017,9,6,8,0,44.0,148.0,4.6,21.0,166.0,193.13,154.56
2017,9,6,8,15,237.5,169.0,4.65,21.5,282.5,390.57,316.06
2017,9,6,8,30,431.0,190.0,4.7,22.0,399.0,588.87,469.98
2017,9,6,8,45,473.0,198.5,4.8,22.5,452.0,643.78,509.0
2017,9,6,9,0,515.0,207.0,4.9,23.0,505.0,699.14,548.19
2017,9,6,9,15,539.5,216.0,4.9,23.5,552.0,739.54,575.08
2017,9,6,9,30,564.0,225.0,4.9,24.0,599.0,778.74,600.73
2017,9,6,9,45,596.5,225.5,4.95,24.5,644.0,814.37,624.15
2017,9,6,10,0,629.0,226.0,5.0,25.0,689.0,852.76,649.14
2017,9,6,10,15,644.0,231.0,4.95,25.0,725.5,873.49,662.01
2017,9,6,10,30,659.0,236.0,4.9,25.0,762.0,891.51,673.07
2017,9,6,10,45,679.5,234.0,4.85,25.5,794.0,904.69,679.76
2017,9,6,11,0,700.0,232.0,4.8,26.0,826.0,914.89,684.08
2017,9,6,11,15,707.5,234.5,4.7,26.5,847.5,914.42,680.89
2017,9,6,11,30,715.0,237.0,4.6,27.0,869.0,910.87,675.81
2017,9,6,11,45,768.5,207.5,4.6,27.5,895.5,913.99,676.13
2017,9,6,12,0,822.0,178.0,4.6,28.0,922.0,909.87,671.65
2017,9,6,12,15,823.5,178.0,4.55,28.0,926.5,888.96,657.12
2017,9,6,12,30,825.0,178.0,4.5,28.0,931.0,865.16,640.84
2017,9,6,12,45,833.0,172.5,4.45,28.0,929.5,838.7,622.81
2017,9,6,13,0,841.0,167.0,4.4,28.0,928.0,809.3,602.79
2017,9,6,13,15,838.5,166.0,4.3,28.0,915.0,773.35,577.68
2017,9,6,13,30,836.0,165.0,4.2,28.0,902.0,735.28,549.96
2017,9,6,13,45,840.0,158.0,4.15,28.5,883.0,694.21,518.98
2017,9,6,14,0,844.0,151.0,4.1,29.0,864.0,650.88,485.88
2017,9,6,14,15,836.0,148.5,4.0,29.0,834.5,602.51,449.21
2017,9,6,14,30,828.0,146.0,3.9,29.0,805.0,553.2,411.02
2017,9,6,14,45,828.0,138.0,3.85,29.0,771.0,502.21,370.76
2017,9,6,15,0,828.0,130.0,3.8,29.0,737.0,449.95,328.37
2017,9,6,15,15,813.5,126.5,3.7,28.5,693.5,395.12,283.58
2017,9,6,15,30,799.0,123.0,3.6,28.0,650.0,340.9,238.25
2017,9,6,15,45,791.5,114.5,3.55,28.0,603.0,285.13,190.68
2017,9,6,16,0,784.0,106.0,3.5,28.0,556.0,229.67,143.91
2017,9,6,16,15,758.0,101.5,3.25,27.5,502.5,175.51,101.74
2017,9,6,16,30,732.0,97.0,3.0,27.0,449.0,118.31,63.19
2017,9,6,16,45,708.5,88.5,2.75,26.5,394.5,66.64,40.93
2017,9,6,17,0,685.0,80.0,2.5,26.0,340.0,52.29,39.07
2017,9,6,17,15,634.5,73.0,2.2,25.0,283.0,49.66,37.1
2017,9,6,17,30,584.0,66.0,1.9,24.0,226.0,46.86,34.86
2017,9,6,17,45,516.0,55.5,1.6,23.0,172.0,40.84,29.65
2017,9,6,18,0,448.0,45.0,1.3,22.0,118.0,34.44,23.87
2017,9,6,18,15,320.0,31.5,1.25,21.5,73.0,24.75,14.79
2017,9,6,18,30,192.0,18.0,1.2,21.0,28.0,14.44,0.0
2017,9,6,18,45,96.0,9.0,1.2,20.5,14.0,8.58,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,105.0,9.5,1.2,13.5,15.0,53.82,0.0
2017,9,7,6,30,210.0,19.0,1.4,14.0,30.0,142.44,39.45
2017,9,7,6,45,330.5,32.5,1.65,14.5,75.5,241.44,189.27
2017,9,7,7,0,451.0,46.0,1.9,15.0,121.0,341.0,277.81
2017,9,7,7,15,526.5,55.0,1.8,15.5,176.0,418.13,343.51
2017,9,7,7,30,602.0,64.0,1.7,16.0,231.0,500.64,409.99
2017,9,7,7,45,646.5,71.5,1.65,17.0,287.5,564.25,457.77
2017,9,7,8,0,691.0,79.0,1.6,18.0,344.0,629.47,503.18
2017,9,7,8,15,725.0,84.5,1.9,19.0,400.5,685.12,541.87
2017,9,7,8,30,759.0,90.0,2.2,20.0,457.0,737.15,576.94
2017,9,7,8,45,780.5,95.0,2.5,21.5,510.0,781.38,604.54
2017,9,7,9,0,802.0,100.0,2.8,23.0,563.0,823.96,630.36
2017,9,7,9,15,820.0,103.5,2.85,23.5,612.0,859.73,651.88
2017,9,7,9,30,838.0,107.0,2.9,24.0,661.0,893.13,671.61
2017,9,7,9,45,848.5,111.5,2.95,24.5,704.0,918.19,685.57
2017,9,7,10,0,859.0,116.0,3.0,25.0,747.0,940.17,697.53
2017,9,7,10,15,869.5,118.0,3.0,25.0,783.5,948.53,701.5
2017,9,7,10,30,880.0,120.0,3.0,25.0,820.0,961.35,708.69
2017,9,7,10,45,885.0,123.0,3.05,25.5,849.0,966.68,710.01
2017,9,7,11,0,890.0,126.0,3.1,26.0,878.0,968.5,709.24
2017,9,7,11,15,895.0,127.0,3.1,26.0,899.5,964.77,706.02
2017,9,7,11,30,900.0,128.0,3.1,26.0,921.0,957.55,700.7
2017,9,7,11,45,901.0,130.0,3.15,26.5,933.5,944.23,690.54
2017,9,7,12,0,902.0,132.0,3.2,27.0,946.0,927.58,678.35
2017,9,7,12,15,903.0,132.0,3.2,27.0,950.0,905.79,663.88
2017,9,7,12,30,904.0,132.0,3.2,27.0,954.0,880.91,647.44
2017,9,7,12,45,903.0,131.5,3.25,27.0,949.0,850.99,627.94
2017,9,7,13,0,902.0,131.0,3.3,27.0,944.0,818.34,606.53
2017,9,7,13,15,898.5,130.5,3.35,27.0,930.0,781.26,581.98
2017,9,7,13,30,895.0,130.0,3.4,27.0,916.0,741.9,554.93
2017,9,7,13,45,890.0,128.5,3.45,27.5,894.0,698.6,522.6
2017,9,7,14,0,885.0,127.0,3.5,28.0,872.0,653.5,488.38
2017,9,7,14,15,877.0,125.0,3.5,27.5,842.0,604.68,452.43
2017,9,7,14,30,869.0,123.0,3.5,27.0,812.0,554.73,414.54
2017,9,7,14,45,855.0,122.5,3.5,27.0,773.5,498.26,369.97
2017,9,7,15,0,841.0,122.0,3.5,27.0,735.0,445.2,326.67
2017,9,7,15,15,826.0,119.0,3.45,27.0,691.0,389.95,280.62
2017,9,7,15,30,811.0,116.0,3.4,27.0,647.0,335.34,234.19
2017,9,7,15,45,792.5,111.5,3.4,27.0,598.0,279.52,186.68
2017,9,7,16,0,774.0,107.0,3.4,27.0,549.0,225.22,141.18
2017,9,7,16,15,748.0,102.0,3.25,26.5,495.5,165.77,95.02
2017,9,7,16,30,722.0,97.0,3.1,26.0,442.0,114.28,61.42
2017,9,7,16,45,687.0,91.0,3.0,25.5,386.0,64.94,42.13
2017,9,7,17,0,652.0,85.0,2.9,25.0,330.0,56.22,42.61
2017,9,7,17,15,600.5,77.0,2.55,24.0,273.5,53.0,40.13
2017,9,7,17,30,549.0,69.0,2.2,23.0,217.0,49.56,37.32
2017,9,7,17,45,473.5,58.0,1.9,22.0,163.5,43.21,31.8
2017,9,7,18,0,398.0,47.0,1.6,21.0,110.0,36.47,25.66
2017,9,7,18,15,274.0,31.5,1.6,20.5,66.5,24.94,14.84
2017,9,7,18,30,150.0,16.0,1.6,20.0,23.0,12.69,0.0
2017,9,7,18,45,75.0,8.0,1.6,19.5,11.5,7.63,0.0
2017,9,7,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,15,81.0,9.5,1.25,13.5,14.0,43.48,0.0
2017,9,8,6,30,162.0,19.0,1.5,14.0,28.0,118.76,22.81
2017,9,8,6,45,280.5,34.5,1.75,15.0,72.0,217.03,169.21
2017,9,8,7,0,399.0,50.0,2.0,16.0,116.0,315.1,255.87
2017,9,8,7,15,475.5,61.0,2.05,16.5,169.5,393.1,322.55
2017,9,8,7,30,552.0,72.0,2.1,17.0,223.0,476.53,390.59
2017,9,8,7,45,607.5,78.5,2.2,18.0,280.5,544.68,443.17
2017,9,8,8,0,663.0,85.0,2.3,19.0,338.0,615.2,494.69
2017,9,8,8,15,698.0,90.5,2.5,20.0,393.5,670.57,532.77
2017,9,8,8,30,733.0,96.0,2.7,21.0,449.0,725.96,569.83
2017,9,8,8,45,759.0,100.5,2.95,22.0,502.5,768.4,596.97
2017,9,8,9,0,785.0,105.0,3.2,23.0,556.0,813.61,625.65
2017,9,8,9,15,803.5,108.5,3.15,23.5,604.5,849.34,646.78
2017,9,8,9,30,822.0,112.0,3.1,24.0,653.0,882.75,666.06
2017,9,8,9,45,836.0,114.5,3.1,24.5,696.5,908.35,680.16
2017,9,8,10,0,850.0,117.0,3.1,25.0,740.0,931.03,692.32
2017,9,8,10,15,860.5,119.5,3.05,25.0,776.5,939.75,696.2
2017,9,8,10,30,871.0,122.0,3.0,25.0,813.0,952.95,703.29
2017,9,8,10,45,879.0,123.0,2.95,25.5,842.5,958.86,704.25
2017,9,8,11,0,887.0,124.0,2.9,26.0,872.0,961.35,703.15
2017,9,8,11,15,892.0,125.0,2.85,26.0,893.0,957.58,699.51
2017,9,8,11,30,897.0,126.0,2.8,26.0,914.0,950.34,693.8
2017,9,8,11,45,905.0,123.5,2.75,26.5,928.5,938.88,684.15
2017,9,8,12,0,913.0,121.0,2.7,27.0,943.0,923.97,672.45
2017,9,8,12,15,913.5,121.5,2.65,27.0,946.5,902.07,657.65
2017,9,8,12,30,914.0,122.0,2.6,27.0,950.0,877.04,640.92
2017,9,8,12,45,913.0,121.5,2.6,27.5,945.5,846.89,619.97
2017,9,8,13,0,912.0,121.0,2.6,28.0,941.0,813.96,597.24
2017,9,8,13,15,909.0,120.5,2.55,28.0,927.0,776.94,572.59
2017,9,8,13,30,906.0,120.0,2.5,28.0,913.0,737.58,545.67
2017,9,8,13,45,900.5,119.0,2.5,28.0,891.0,693.97,514.47
2017,9,8,14,0,895.0,118.0,2.5,28.0,869.0,648.58,481.3
2017,9,8,14,15,887.0,116.5,2.45,28.0,839.0,599.76,444.66
2017,9,8,14,30,879.0,115.0,2.4,28.0,809.0,549.79,406.23
2017,9,8,14,45,763.5,159.5,2.4,28.0,742.0,480.32,353.04
2017,9,8,15,0,648.0,204.0,2.4,28.0,675.0,427.1,311.45
2017,9,8,15,15,681.0,175.0,2.4,27.5,643.0,376.67,270.77
2017,9,8,15,30,714.0,146.0,2.4,27.0,611.0,322.44,225.55
2017,9,8,15,45,749.0,124.0,2.4,27.0,578.5,270.54,180.31
2017,9,8,16,0,784.0,102.0,2.4,27.0,546.0,219.58,135.86
2017,9,8,16,15,758.0,97.5,2.25,26.5,492.5,165.56,94.42
2017,9,8,16,30,732.0,93.0,2.1,26.0,439.0,108.71,57.45
2017,9,8,16,45,693.0,88.0,2.0,25.5,382.5,59.62,45.22
2017,9,8,17,0,654.0,83.0,1.9,25.0,326.0,54.96,41.54
2017,9,8,17,15,602.0,75.5,1.75,24.0,269.5,52.06,39.33
2017,9,8,17,30,550.0,68.0,1.6,23.0,213.0,48.98,36.83
2017,9,8,17,45,467.0,57.5,1.5,22.5,159.5,43.02,31.55
2017,9,8,18,0,384.0,47.0,1.4,22.0,106.0,36.74,25.72
2017,9,8,18,15,192.0,34.0,1.45,21.5,63.5,26.49,15.8
2017,9,8,18,30,0.0,21.0,1.5,21.0,21.0,18.62,0.0
2017,9,8,18,45,0.0,10.5,1.6,21.0,10.5,10.01,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,48.5,8.5,1.35,15.5,11.0,28.65,0.0
2017,9,9,6,30,97.0,17.0,1.6,16.0,22.0,82.22,6.42
2017,9,9,6,45,203.5,36.5,1.9,16.5,64.5,178.18,137.2
2017,9,9,7,0,310.0,56.0,2.2,17.0,107.0,270.25,218.63
2017,9,9,7,15,384.5,70.5,2.15,17.5,158.5,345.27,282.76
2017,9,9,7,30,459.0,85.0,2.1,18.0,210.0,426.3,348.97
2017,9,9,7,45,519.0,94.0,2.05,19.0,266.0,499.86,405.6
2017,9,9,8,0,579.0,103.0,2.0,20.0,322.0,573.58,459.72
2017,9,9,8,15,616.5,110.5,2.15,21.0,377.0,630.5,499.84
2017,9,9,8,30,654.0,118.0,2.3,22.0,432.0,687.66,538.19
2017,9,9,8,45,687.0,122.0,2.45,23.0,485.5,736.84,569.8
2017,9,9,9,0,720.0,126.0,2.6,24.0,539.0,785.2,600.18
2017,9,9,9,15,740.5,131.0,2.6,24.0,587.0,822.57,623.84
2017,9,9,9,30,761.0,136.0,2.6,24.0,635.0,857.89,645.94
2017,9,9,9,45,782.5,136.5,2.65,24.5,679.5,882.26,659.6
2017,9,9,10,0,804.0,137.0,2.7,25.0,724.0,908.84,674.81
2017,9,9,10,15,815.0,139.5,2.75,25.5,760.0,925.0,683.03
2017,9,9,10,30,826.0,142.0,2.8,26.0,796.0,937.99,689.32
2017,9,9,10,45,839.0,141.5,2.85,26.5,826.5,946.35,692.7
2017,9,9,11,0,852.0,141.0,2.9,27.0,857.0,951.34,694.03
2017,9,9,11,15,857.5,142.0,2.95,27.0,878.0,940.48,686.52
2017,9,9,11,30,863.0,143.0,3.0,27.0,899.0,933.72,681.96
2017,9,9,11,45,866.0,144.0,3.05,27.5,911.5,921.36,672.46
2017,9,9,12,0,869.0,145.0,3.1,28.0,924.0,905.76,660.99
2017,9,9,12,15,869.5,145.5,3.15,28.0,928.0,884.39,647.12
2017,9,9,12,30,870.0,146.0,3.2,28.0,932.0,860.05,631.32
2017,9,9,12,45,869.0,145.0,3.25,28.5,927.0,830.33,610.69
2017,9,9,13,0,868.0,144.0,3.3,29.0,922.0,798.0,588.32
2017,9,9,13,15,864.5,143.5,3.3,29.0,908.0,761.81,564.2
2017,9,9,13,30,861.0,143.0,3.3,29.0,894.0,723.46,536.92
2017,9,9,13,45,854.5,142.0,3.35,29.0,871.5,680.14,505.77
2017,9,9,14,0,848.0,141.0,3.4,29.0,849.0,635.01,472.62
2017,9,9,14,15,839.5,139.0,3.45,29.0,819.0,586.57,436.27
2017,9,9,14,30,831.0,137.0,3.5,29.0,789.0,537.23,398.26
2017,9,9,14,45,815.0,136.5,3.55,29.0,751.0,485.06,357.12
2017,9,9,15,0,799.0,136.0,3.6,29.0,713.0,433.19,315.11
2017,9,9,15,15,783.5,132.0,3.6,28.5,669.5,379.13,270.98
2017,9,9,15,30,768.0,128.0,3.6,28.0,626.0,325.86,226.5
2017,9,9,15,45,746.0,124.0,3.6,28.0,576.5,266.54,176.95
2017,9,9,16,0,724.0,120.0,3.6,28.0,527.0,214.23,133.75
2017,9,9,16,15,696.0,114.5,3.45,27.5,474.5,162.25,94.4
2017,9,9,16,30,668.0,109.0,3.3,27.0,422.0,113.4,64.06
2017,9,9,16,45,628.5,102.0,3.2,27.0,366.5,66.67,50.89
2017,9,9,17,0,589.0,95.0,3.1,27.0,311.0,64.53,49.29
2017,9,9,17,15,535.0,85.0,2.75,26.0,255.5,60.04,45.78
2017,9,9,17,30,481.0,75.0,2.4,25.0,200.0,55.23,41.83
2017,9,9,17,45,400.5,62.0,2.05,24.0,148.5,46.32,34.11
2017,9,9,18,0,320.0,49.0,1.7,23.0,97.0,37.51,26.18
2017,9,9,18,15,205.0,31.0,1.7,22.0,56.5,24.16,13.6
2017,9,9,18,30,90.0,13.0,1.7,21.0,16.0,12.39,0.0
2017,9,9,18,45,45.0,6.5,1.7,20.5,8.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
