Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,10,6,15,39.5,8.0,1.9,15.5,10.0,24.31,0.0
2017,9,10,6,30,79.0,16.0,2.2,16.0,20.0,71.55,0.0
2017,9,10,6,45,177.0,36.5,2.55,16.5,60.5,164.46,125.99
2017,9,10,7,0,275.0,57.0,2.9,17.0,101.0,251.52,203.59
2017,9,10,7,15,348.0,73.0,2.9,17.5,152.0,325.78,267.57
2017,9,10,7,30,421.0,89.0,2.9,18.0,203.0,405.9,333.88
2017,9,10,7,45,480.0,99.5,2.95,19.0,258.0,474.38,387.83
2017,9,10,8,0,539.0,110.0,3.0,20.0,313.0,546.26,442.13
2017,9,10,8,15,577.5,118.5,3.1,21.0,367.0,608.41,486.83
2017,9,10,8,30,616.0,127.0,3.2,22.0,421.0,666.26,526.84
2017,9,10,8,45,647.5,133.0,3.35,23.0,473.5,715.42,559.03
2017,9,10,9,0,679.0,139.0,3.5,24.0,526.0,763.74,589.94
2017,9,10,9,15,700.5,144.0,3.5,24.5,574.0,800.97,612.93
2017,9,10,9,30,722.0,149.0,3.5,25.0,622.0,836.26,634.33
2017,9,10,9,45,739.0,153.0,3.5,25.5,664.5,864.12,650.4
2017,9,10,10,0,756.0,157.0,3.5,26.0,707.0,889.41,664.66
2017,9,10,10,15,768.5,160.0,3.5,26.0,743.5,901.72,671.46
2017,9,10,10,30,781.0,163.0,3.5,26.0,780.0,916.2,679.94
2017,9,10,10,45,791.5,164.5,3.55,26.5,809.5,924.09,683.04
2017,9,10,11,0,802.0,166.0,3.6,27.0,839.0,928.71,684.15
2017,9,10,11,15,808.5,167.5,3.6,27.0,860.5,926.32,681.79
2017,9,10,11,30,815.0,169.0,3.6,27.0,882.0,920.61,677.42
2017,9,10,11,45,820.5,169.0,3.65,27.5,895.0,909.22,668.38
2017,9,10,12,0,826.0,169.0,3.7,28.0,908.0,894.59,657.36
2017,9,10,12,15,827.5,169.5,3.7,28.0,912.5,873.88,643.41
2017,9,10,12,30,829.0,170.0,3.7,28.0,917.0,850.25,627.59
2017,9,10,12,45,832.5,167.0,3.75,28.5,913.5,822.13,607.79
2017,9,10,13,0,836.0,164.0,3.8,29.0,910.0,791.28,586.16
2017,9,10,13,15,832.5,163.0,3.8,29.0,896.5,754.55,560.59
2017,9,10,13,30,829.0,162.0,3.8,29.0,883.0,715.8,532.8
2017,9,10,13,45,828.0,157.5,3.85,29.0,862.5,673.69,502.36
2017,9,10,14,0,827.0,153.0,3.9,29.0,842.0,629.73,469.88
2017,9,10,14,15,818.0,151.0,3.95,29.0,812.0,581.85,433.68
2017,9,10,14,30,809.0,149.0,4.0,29.0,782.0,533.17,395.95
2017,9,10,14,45,797.0,146.0,4.05,29.0,744.5,481.71,355.17
2017,9,10,15,0,785.0,143.0,4.1,29.0,707.0,430.22,313.28
2017,9,10,15,15,548.5,210.0,4.1,28.5,592.5,354.74,256.86
2017,9,10,15,30,312.0,277.0,4.1,28.0,478.0,309.73,225.86
2017,9,10,15,45,514.0,200.0,4.1,28.0,500.5,270.25,187.45
2017,9,10,16,0,716.0,123.0,4.1,28.0,523.0,211.92,132.22
2017,9,10,16,15,687.0,117.5,3.9,27.5,470.0,160.36,93.56
2017,9,10,16,30,658.0,112.0,3.7,27.0,417.0,112.07,64.31
2017,9,10,16,45,622.0,103.5,3.5,27.0,362.0,67.78,51.86
2017,9,10,17,0,586.0,95.0,3.3,27.0,307.0,64.86,49.58
2017,9,10,17,15,530.0,85.0,2.9,26.0,252.0,60.36,46.05
2017,9,10,17,30,474.0,75.0,2.5,25.0,197.0,55.56,42.09
2017,9,10,17,45,394.5,61.5,2.1,24.0,145.5,46.05,33.85
2017,9,10,18,0,315.0,48.0,1.7,23.0,94.0,36.82,25.53
2017,9,10,18,15,194.5,30.0,1.7,22.5,54.5,23.42,12.64
2017,9,10,18,30,74.0,12.0,1.7,22.0,15.0,11.44,0.0
2017,9,10,18,45,37.0,6.0,1.7,21.5,7.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,6,15,51.0,8.5,1.15,16.5,11.0,29.58,0.0
2017,9,11,6,30,102.0,17.0,1.4,17.0,22.0,83.69,0.0
2017,9,11,6,45,211.0,35.0,1.7,17.5,63.0,179.68,136.72
2017,9,11,7,0,320.0,53.0,2.0,18.0,104.0,271.02,217.95
2017,9,11,7,15,398.0,66.5,2.1,19.0,156.0,347.06,282.44
2017,9,11,7,30,476.0,80.0,2.2,20.0,208.0,432.96,351.81
2017,9,11,7,45,527.5,90.0,2.35,21.0,262.5,499.41,403.21
2017,9,11,8,0,579.0,100.0,2.5,22.0,317.0,568.01,454.13
2017,9,11,8,15,617.0,107.5,2.65,22.5,372.0,625.07,495.37
2017,9,11,8,30,655.0,115.0,2.8,23.0,427.0,682.4,534.97
2017,9,11,8,45,679.0,122.5,2.95,23.5,478.5,728.03,565.26
2017,9,11,9,0,703.0,130.0,3.1,24.0,530.0,772.38,594.21
2017,9,11,9,15,724.0,135.0,3.2,24.5,578.0,809.6,617.51
2017,9,11,9,30,745.0,140.0,3.3,25.0,626.0,844.82,639.22
2017,9,11,9,45,758.5,145.0,3.4,25.5,668.5,870.94,654.55
2017,9,11,10,0,772.0,150.0,3.5,26.0,711.0,889.6,664.83
2017,9,11,10,15,784.0,153.0,3.55,26.0,747.0,906.71,675.22
2017,9,11,10,30,796.0,156.0,3.6,26.0,783.0,920.73,683.64
2017,9,11,10,45,807.0,157.5,3.65,26.5,812.5,929.03,687.01
2017,9,11,11,0,818.0,159.0,3.7,27.0,842.0,934.02,688.34
2017,9,11,11,15,823.5,160.5,3.7,27.0,863.0,930.57,685.27
2017,9,11,11,30,829.0,162.0,3.7,27.0,884.0,923.78,680.18
2017,9,11,11,45,827.0,166.0,3.75,27.5,895.0,909.48,669.19
2017,9,11,12,0,825.0,170.0,3.8,28.0,906.0,892.07,656.29
2017,9,11,12,15,826.5,170.5,3.8,28.0,910.0,871.29,642.29
2017,9,11,12,30,828.0,171.0,3.8,28.0,914.0,847.59,626.39
2017,9,11,12,45,829.5,168.5,3.8,28.5,909.5,818.29,605.52
2017,9,11,13,0,831.0,166.0,3.8,29.0,905.0,786.38,582.94
2017,9,11,13,15,827.5,165.0,3.8,29.0,891.5,749.75,557.18
2017,9,11,13,30,824.0,164.0,3.8,29.0,878.0,711.11,529.42
2017,9,11,13,45,820.0,161.0,3.8,29.0,856.5,668.53,498.4
2017,9,11,14,0,816.0,158.0,3.8,29.0,835.0,624.37,465.57
2017,9,11,14,15,807.5,155.5,3.8,29.0,805.0,576.76,429.46
2017,9,11,14,30,799.0,153.0,3.8,29.0,775.0,528.35,391.85
2017,9,11,14,45,773.5,157.0,3.8,29.0,735.0,477.32,351.35
2017,9,11,15,0,748.0,161.0,3.8,29.0,695.0,422.7,307.42
2017,9,11,15,15,731.0,156.5,3.75,29.0,651.5,369.77,263.75
2017,9,11,15,30,714.0,152.0,3.7,29.0,608.0,317.92,220.29
2017,9,11,15,45,698.5,143.5,3.65,29.0,561.0,264.53,175.64
2017,9,11,16,0,683.0,135.0,3.6,29.0,514.0,212.52,133.21
2017,9,11,16,15,653.5,128.5,3.45,28.5,461.5,162.12,96.11
2017,9,11,16,30,624.0,122.0,3.3,28.0,409.0,115.12,68.47
2017,9,11,16,45,590.0,111.5,3.15,27.5,354.5,74.4,57.31
2017,9,11,17,0,556.0,101.0,3.0,27.0,300.0,70.11,54.03
2017,9,11,17,15,499.5,90.0,2.55,26.0,245.5,64.98,49.98
2017,9,11,17,30,443.0,79.0,2.1,25.0,191.0,57.96,44.12
2017,9,11,17,45,366.0,64.0,1.7,24.0,140.0,48.08,35.54
2017,9,11,18,0,289.0,49.0,1.3,23.0,89.0,37.71,26.21
2017,9,11,18,15,173.5,30.0,1.3,22.5,50.5,23.49,12.25
2017,9,11,18,30,58.0,11.0,1.3,22.0,12.0,10.48,0.0
2017,9,11,18,45,29.0,5.5,1.3,21.5,6.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,12,6,15,67.5,8.5,1.6,15.0,11.5,8.1,0.0
2017,9,12,6,30,135.0,17.0,1.9,16.0,23.0,98.64,0.0
2017,9,12,6,45,262.5,33.0,2.2,17.0,66.5,204.34,155.69
2017,9,12,7,0,390.0,49.0,2.5,18.0,110.0,306.13,246.4
2017,9,12,7,15,470.0,60.0,2.55,19.0,164.0,385.35,313.7
2017,9,12,7,30,550.0,71.0,2.6,20.0,218.0,470.23,382.29
2017,9,12,7,45,601.5,79.5,2.65,21.0,275.0,537.47,433.95
2017,9,12,8,0,653.0,88.0,2.7,22.0,332.0,606.8,484.67
2017,9,12,8,15,689.5,94.5,2.7,23.0,388.0,663.82,523.0
2017,9,12,8,30,726.0,101.0,2.7,24.0,444.0,720.91,560.03
2017,9,12,8,45,749.0,107.0,2.7,25.0,497.0,765.89,587.31
2017,9,12,9,0,772.0,113.0,2.7,26.0,550.0,805.11,609.97
2017,9,12,9,15,791.0,117.0,2.75,26.0,598.5,841.18,632.83
2017,9,12,9,30,810.0,121.0,2.8,26.0,647.0,874.93,653.99
2017,9,12,9,45,821.0,125.5,2.85,26.5,689.5,899.42,667.56
2017,9,12,10,0,832.0,130.0,2.9,27.0,732.0,920.9,679.17
2017,9,12,10,15,842.5,132.5,2.9,27.5,768.0,936.55,686.61
2017,9,12,10,30,853.0,135.0,2.9,28.0,804.0,948.93,692.02
2017,9,12,10,45,858.0,138.0,2.95,28.5,832.5,953.35,692.76
2017,9,12,11,0,863.0,141.0,3.0,29.0,861.0,954.29,691.44
2017,9,12,11,15,868.0,142.5,3.0,29.0,881.5,950.16,688.01
2017,9,12,11,30,873.0,144.0,3.0,29.0,902.0,936.1,678.31
2017,9,12,11,45,875.0,145.0,3.05,29.5,914.0,922.43,668.08
2017,9,12,12,0,877.0,146.0,3.1,30.0,926.0,905.51,655.84
2017,9,12,12,15,877.5,146.5,3.1,30.0,929.5,883.69,641.48
2017,9,12,12,30,878.0,147.0,3.1,30.0,933.0,858.89,625.23
2017,9,12,12,45,877.0,146.0,3.1,30.5,927.5,828.67,604.19
2017,9,12,13,0,876.0,145.0,3.1,31.0,922.0,795.83,581.46
2017,9,12,13,15,872.5,144.5,3.05,31.0,907.5,759.14,556.67
2017,9,12,13,30,869.0,144.0,3.0,31.0,893.0,720.25,528.96
2017,9,12,13,45,863.0,142.0,2.95,31.5,870.5,675.78,495.93
2017,9,12,14,0,857.0,140.0,2.9,32.0,848.0,629.54,461.13
2017,9,12,14,15,848.5,138.0,2.85,32.0,817.0,580.58,424.61
2017,9,12,14,30,840.0,136.0,2.8,32.0,786.0,530.71,386.48
2017,9,12,14,45,818.5,137.5,2.75,32.0,746.0,477.36,344.88
2017,9,12,15,0,797.0,139.0,2.7,32.0,706.0,424.89,302.93
2017,9,12,15,15,780.0,135.5,2.65,31.5,661.0,370.87,259.48
2017,9,12,15,30,763.0,132.0,2.6,31.0,616.0,312.47,211.99
2017,9,12,15,45,730.0,130.5,2.55,31.0,564.5,258.1,167.46
2017,9,12,16,0,697.0,129.0,2.5,31.0,513.0,206.99,126.9
2017,9,12,16,15,666.0,122.5,2.2,30.5,459.0,155.72,89.95
2017,9,12,16,30,635.0,116.0,1.9,30.0,405.0,108.01,62.97
2017,9,12,16,45,571.0,112.5,1.65,29.5,346.5,75.54,57.74
2017,9,12,17,0,507.0,109.0,1.4,29.0,288.0,76.12,58.55
2017,9,12,17,15,449.5,96.0,1.3,28.0,233.5,68.8,52.73
2017,9,12,17,30,392.0,83.0,1.2,27.0,179.0,61.07,46.33
2017,9,12,17,45,296.0,66.0,1.1,26.0,127.5,49.68,36.53
2017,9,12,18,0,200.0,49.0,1.0,25.0,76.0,37.73,25.9
2017,9,12,18,15,100.0,28.0,1.0,24.5,41.5,23.12,11.24
2017,9,12,18,30,0.0,7.0,1.0,24.0,7.0,6.67,0.0
2017,9,12,18,45,0.0,3.5,1.05,23.5,3.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,6,15,27.5,6.0,1.3,17.5,7.5,5.72,0.0
2017,9,13,6,30,55.0,12.0,1.5,18.0,15.0,51.9,0.0
2017,9,13,6,45,144.5,34.0,1.7,19.0,54.0,143.93,107.03
2017,9,13,7,0,234.0,56.0,1.9,20.0,93.0,226.32,179.86
2017,9,13,7,15,305.0,74.5,1.9,20.5,143.0,300.26,242.47
2017,9,13,7,30,376.0,93.0,1.9,21.0,193.0,379.79,307.2
2017,9,13,7,45,445.5,97.5,1.9,21.5,243.0,445.62,359.16
2017,9,13,8,0,515.0,102.0,1.9,22.0,293.0,521.43,416.49
2017,9,13,8,15,469.0,132.5,1.9,23.0,328.0,533.71,421.69
2017,9,13,8,30,423.0,163.0,1.9,24.0,363.0,545.71,426.4
2017,9,13,8,45,416.5,187.5,1.95,25.5,403.0,578.14,445.78
2017,9,13,9,0,410.0,212.0,2.0,27.0,443.0,608.14,462.66
2017,9,13,9,15,424.0,229.5,1.8,27.5,487.0,645.83,485.55
2017,9,13,9,30,438.0,247.0,1.6,28.0,531.0,682.07,506.57
2017,9,13,9,45,463.5,254.0,1.45,28.5,572.5,715.68,525.97
2017,9,13,10,0,489.0,261.0,1.3,29.0,614.0,747.87,543.83
2017,9,13,10,15,480.5,280.0,1.1,29.5,641.5,759.77,546.46
2017,9,13,10,30,472.0,299.0,0.9,30.0,669.0,769.07,547.29
2017,9,13,10,45,491.0,308.5,0.75,30.5,705.5,791.42,557.54
2017,9,13,11,0,510.0,318.0,0.6,31.0,742.0,811.33,565.67
2017,9,13,11,15,496.5,333.0,0.5,31.5,754.0,804.53,557.21
2017,9,13,11,30,483.0,348.0,0.4,32.0,766.0,795.46,547.82
2017,9,13,11,45,488.0,354.5,0.35,32.5,782.0,792.43,543.61
2017,9,13,12,0,493.0,361.0,0.3,33.0,798.0,787.08,537.96
2017,9,13,12,15,495.0,363.0,0.4,33.0,803.0,772.73,530.39
2017,9,13,12,30,497.0,365.0,0.5,33.0,808.0,756.43,521.62
2017,9,13,12,45,497.0,361.5,0.6,33.0,803.0,731.75,507.49
2017,9,13,13,0,497.0,358.0,0.7,33.0,798.0,705.62,492.16
2017,9,13,13,15,508.5,346.5,0.8,33.0,790.0,679.31,476.58
2017,9,13,13,30,520.0,335.0,0.9,33.0,782.0,651.07,459.22
2017,9,13,13,45,435.5,354.5,1.0,33.5,722.5,586.75,415.33
2017,9,13,14,0,351.0,374.0,1.1,34.0,663.0,531.25,376.92
2017,9,13,14,15,345.0,360.5,1.15,34.0,635.5,494.96,352.29
2017,9,13,14,30,339.0,347.0,1.2,34.0,608.0,458.87,327.08
2017,9,13,14,45,365.0,322.0,1.3,34.0,590.5,427.99,304.99
2017,9,13,15,0,391.0,297.0,1.4,34.0,573.0,394.38,279.96
2017,9,13,15,15,319.5,290.5,1.45,33.5,507.0,339.72,241.09
2017,9,13,15,30,248.0,284.0,1.5,33.0,441.0,292.4,207.75
2017,9,13,15,45,261.0,257.5,1.6,33.0,411.0,256.81,180.33
2017,9,13,16,0,274.0,231.0,1.7,33.0,381.0,220.03,152.04
2017,9,13,16,15,355.5,191.0,1.7,32.0,364.5,179.87,120.18
2017,9,13,16,30,437.0,151.0,1.7,31.0,348.0,122.96,80.43
2017,9,13,16,45,427.0,137.5,1.7,30.5,309.0,93.73,72.5
2017,9,13,17,0,417.0,124.0,1.7,30.0,270.0,87.0,67.34
2017,9,13,17,15,362.5,107.5,1.7,29.0,217.5,77.41,59.71
2017,9,13,17,30,308.0,91.0,1.7,28.0,165.0,67.26,51.31
2017,9,13,17,45,248.0,69.5,1.7,27.0,118.5,52.54,38.71
2017,9,13,18,0,188.0,48.0,1.7,26.0,72.0,37.04,25.1
2017,9,13,18,15,105.0,26.5,1.8,25.5,39.0,21.93,9.52
2017,9,13,18,30,22.0,5.0,1.9,25.0,6.0,4.77,0.0
2017,9,13,18,45,11.0,2.5,2.05,24.5,3.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,6,15,15.0,6.5,2.65,20.5,7.0,0.0,0.0
2017,9,14,6,30,30.0,13.0,3.0,21.0,14.0,30.41,0.0
2017,9,14,6,45,116.0,36.5,3.35,21.5,52.5,122.76,89.36
2017,9,14,7,0,202.0,60.0,3.7,22.0,91.0,203.96,161.05
2017,9,14,7,15,276.0,79.0,3.85,22.5,140.5,288.13,232.04
2017,9,14,7,30,350.0,98.0,4.0,23.0,190.0,368.59,298.3
2017,9,14,7,45,424.0,107.0,4.15,24.0,245.0,441.97,356.43
2017,9,14,8,0,498.0,116.0,4.3,25.0,300.0,520.05,415.97
2017,9,14,8,15,538.5,125.5,4.3,25.5,353.0,577.16,457.82
2017,9,14,8,30,579.0,135.0,4.3,26.0,406.0,640.61,503.0
2017,9,14,8,45,618.5,138.5,4.3,26.5,459.0,692.24,538.39
2017,9,14,9,0,658.0,142.0,4.3,27.0,512.0,743.37,572.06
2017,9,14,9,15,680.0,147.0,4.3,27.5,559.0,780.18,594.95
2017,9,14,9,30,702.0,152.0,4.3,28.0,606.0,815.1,616.3
2017,9,14,9,45,722.0,154.5,4.35,29.0,648.5,843.25,631.69
2017,9,14,10,0,742.0,157.0,4.4,30.0,691.0,868.96,645.3
2017,9,14,10,15,754.0,160.5,4.4,30.5,726.0,885.77,653.9
2017,9,14,10,30,766.0,164.0,4.4,31.0,761.0,894.94,657.49
2017,9,14,10,45,775.5,166.0,4.45,31.5,789.0,902.03,660.07
2017,9,14,11,0,785.0,168.0,4.5,32.0,817.0,905.9,660.65
2017,9,14,11,15,790.5,169.5,4.5,32.0,837.0,902.36,657.57
2017,9,14,11,30,796.0,171.0,4.5,32.0,857.0,895.59,652.52
2017,9,14,11,45,804.0,168.5,4.5,32.5,870.0,883.84,643.01
2017,9,14,12,0,812.0,166.0,4.5,33.0,883.0,868.9,631.55
2017,9,14,12,15,812.5,166.5,4.5,33.0,886.0,847.41,617.13
2017,9,14,12,30,813.0,167.0,4.5,33.0,889.0,823.1,600.9
2017,9,14,12,45,811.0,166.5,4.5,33.5,883.5,793.22,579.74
2017,9,14,13,0,809.0,166.0,4.5,34.0,878.0,760.96,556.74
2017,9,14,13,15,804.5,165.0,4.5,34.0,863.5,724.25,530.85
2017,9,14,13,30,800.0,164.0,4.5,34.0,849.0,685.67,503.25
2017,9,14,13,45,793.0,162.5,4.55,34.0,826.5,643.39,472.66
2017,9,14,14,0,786.0,161.0,4.6,34.0,804.0,599.83,440.5
2017,9,14,14,15,776.0,159.0,4.6,34.0,774.0,553.15,405.27
2017,9,14,14,30,766.0,157.0,4.6,34.0,744.0,505.89,368.76
2017,9,14,14,45,749.5,155.5,4.6,34.0,706.5,451.68,326.44
2017,9,14,15,0,733.0,154.0,4.6,34.0,669.0,401.53,286.07
2017,9,14,15,15,715.5,149.5,4.6,33.5,626.0,349.39,244.01
2017,9,14,15,30,698.0,145.0,4.6,33.0,583.0,298.42,202.17
2017,9,14,15,45,674.5,139.5,4.6,33.0,534.5,246.74,159.78
2017,9,14,16,0,651.0,134.0,4.6,33.0,486.0,197.38,120.76
2017,9,14,16,15,620.0,127.0,4.5,32.5,434.5,148.61,86.55
2017,9,14,16,30,589.0,120.0,4.4,32.0,383.0,103.47,62.55
2017,9,14,16,45,546.0,111.0,4.3,31.5,329.5,75.03,56.94
2017,9,14,17,0,503.0,102.0,4.2,31.0,276.0,71.46,54.27
2017,9,14,17,15,443.5,90.0,3.85,30.0,223.0,64.7,48.9
2017,9,14,17,30,384.0,78.0,3.5,29.0,170.0,57.56,42.97
2017,9,14,17,45,300.0,62.0,3.15,28.5,121.5,46.84,33.65
2017,9,14,18,0,216.0,46.0,2.8,28.0,73.0,35.58,23.56
2017,9,14,18,15,108.0,23.0,2.9,27.5,36.5,17.98,5.81
2017,9,14,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,6,15,14.0,6.5,2.9,21.0,7.0,0.0,0.0
2017,9,15,6,30,28.0,13.0,3.0,21.0,14.0,25.3,0.0
2017,9,15,6,45,108.0,36.5,3.2,21.5,51.5,119.08,85.93
2017,9,15,7,0,188.0,60.0,3.4,22.0,89.0,196.22,154.52
2017,9,15,7,15,261.5,79.5,3.5,22.5,137.5,269.3,216.75
2017,9,15,7,30,335.0,99.0,3.6,23.0,186.0,359.56,290.61
2017,9,15,7,45,398.5,111.5,3.75,23.5,239.5,429.26,346.27
2017,9,15,8,0,462.0,124.0,3.9,24.0,293.0,502.82,403.07
2017,9,15,8,15,357.0,158.0,3.85,24.5,301.5,464.42,369.94
2017,9,15,8,30,252.0,192.0,3.8,25.0,310.0,430.35,339.75
2017,9,15,8,45,273.0,213.5,3.8,26.0,355.0,476.32,372.4
2017,9,15,9,0,294.0,235.0,3.8,27.0,400.0,522.11,403.78
2017,9,15,9,15,482.5,200.0,3.75,27.5,498.5,661.45,507.16
2017,9,15,9,30,671.0,165.0,3.7,28.0,597.0,800.46,604.51
2017,9,15,9,45,698.0,164.5,3.65,28.5,640.5,831.02,621.64
2017,9,15,10,0,725.0,164.0,3.6,29.0,684.0,859.34,637.78
2017,9,15,10,15,738.0,167.5,3.55,29.0,719.5,876.77,647.78
2017,9,15,10,30,751.0,171.0,3.5,29.0,755.0,891.26,655.94
2017,9,15,10,45,766.0,170.0,3.5,29.5,784.0,895.15,656.11
2017,9,15,11,0,781.0,169.0,3.5,30.0,813.0,900.89,657.74
2017,9,15,11,15,787.0,170.5,3.45,30.5,833.5,897.74,653.31
2017,9,15,11,30,793.0,172.0,3.4,31.0,854.0,891.35,646.96
2017,9,15,11,45,809.5,164.5,3.4,31.5,869.0,882.04,639.17
2017,9,15,12,0,826.0,157.0,3.4,32.0,884.0,869.3,629.28
2017,9,15,12,15,826.5,157.0,3.35,32.0,887.0,847.07,614.25
2017,9,15,12,30,827.0,157.0,3.3,32.0,890.0,821.98,597.46
2017,9,15,12,45,826.0,156.5,3.3,32.5,884.5,792.52,576.87
2017,9,15,13,0,825.0,156.0,3.3,33.0,879.0,760.58,554.61
2017,9,15,13,15,821.0,155.0,3.25,33.0,864.5,723.71,528.66
2017,9,15,13,30,817.0,154.0,3.2,33.0,850.0,684.88,500.97
2017,9,15,13,45,810.5,152.0,3.2,33.0,828.0,641.83,470.01
2017,9,15,14,0,804.0,150.0,3.2,33.0,806.0,597.4,437.41
2017,9,15,14,15,795.0,148.0,3.2,33.0,775.5,550.48,402.23
2017,9,15,14,30,786.0,146.0,3.2,33.0,745.0,502.83,365.61
2017,9,15,14,45,774.0,142.5,3.2,33.0,708.0,452.11,325.81
2017,9,15,15,0,762.0,139.0,3.2,33.0,671.0,401.42,285.03
2017,9,15,15,15,744.5,135.0,3.25,32.5,627.5,343.87,239.0
2017,9,15,15,30,727.0,131.0,3.3,32.0,584.0,291.83,196.25
2017,9,15,15,45,705.0,126.0,3.35,32.0,536.0,239.38,153.11
2017,9,15,16,0,683.0,121.0,3.4,32.0,488.0,189.01,113.29
2017,9,15,16,15,652.0,115.0,3.4,31.5,435.5,139.3,78.78
2017,9,15,16,30,621.0,109.0,3.4,31.0,383.0,93.14,55.25
2017,9,15,16,45,578.5,101.0,3.4,31.0,329.0,67.39,50.73
2017,9,15,17,0,536.0,93.0,3.4,31.0,275.0,64.8,48.73
2017,9,15,17,15,475.5,82.5,3.2,30.0,221.5,59.8,44.79
2017,9,15,17,30,415.0,72.0,3.0,29.0,168.0,53.19,39.28
2017,9,15,17,45,326.5,57.0,2.8,28.0,119.5,43.09,30.55
2017,9,15,18,0,238.0,42.0,2.6,27.0,71.0,32.49,21.03
2017,9,15,18,15,119.0,21.0,2.7,26.5,35.5,16.43,3.76
2017,9,15,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,6,15,22.5,6.5,2.0,21.5,7.5,0.0,0.0
2017,9,16,6,30,45.0,13.0,2.3,22.0,15.0,33.07,0.0
2017,9,16,6,45,145.0,34.0,2.65,22.5,53.0,144.6,104.11
2017,9,16,7,0,245.0,55.0,3.0,23.0,91.0,230.38,180.95
2017,9,16,7,15,324.0,70.5,3.1,23.5,140.5,305.1,244.43
2017,9,16,7,30,403.0,86.0,3.2,24.0,190.0,386.39,310.96
2017,9,16,7,45,465.0,96.0,3.35,24.5,244.0,454.68,365.1
2017,9,16,8,0,527.0,106.0,3.5,25.0,298.0,526.64,420.11
2017,9,16,8,15,567.0,114.0,3.45,25.5,351.0,588.25,464.73
2017,9,16,8,30,607.0,122.0,3.4,26.0,404.0,645.65,504.93
2017,9,16,8,45,643.0,125.5,3.35,27.0,456.5,694.67,536.13
2017,9,16,9,0,679.0,129.0,3.3,28.0,509.0,743.05,566.0
2017,9,16,9,15,477.5,207.0,3.25,28.0,485.5,663.81,504.67
2017,9,16,9,30,276.0,285.0,3.2,28.0,462.0,566.35,428.59
2017,9,16,9,45,251.5,310.5,3.15,28.5,480.5,572.58,430.52
2017,9,16,10,0,227.0,336.0,3.1,29.0,499.0,563.98,421.62
2017,9,16,10,15,508.0,241.5,3.05,29.5,629.0,739.62,550.03
2017,9,16,10,30,789.0,147.0,3.0,30.0,759.0,893.73,653.09
2017,9,16,10,45,801.0,147.0,3.0,30.5,787.5,900.94,654.28
2017,9,16,11,0,813.0,147.0,3.0,31.0,816.0,904.88,654.65
2017,9,16,11,15,818.5,148.5,3.0,31.0,836.5,901.17,651.5
2017,9,16,11,30,824.0,150.0,3.0,31.0,857.0,894.15,646.39
2017,9,16,11,45,807.5,163.5,3.0,31.5,864.0,876.6,633.26
2017,9,16,12,0,791.0,177.0,3.0,32.0,871.0,856.16,618.44
2017,9,16,12,15,792.0,177.0,3.0,32.0,874.0,834.81,604.38
2017,9,16,12,30,793.0,177.0,3.0,32.0,877.0,810.7,588.55
2017,9,16,12,45,793.0,175.5,3.0,32.5,871.5,781.78,568.37
2017,9,16,13,0,793.0,174.0,3.0,33.0,866.0,750.45,545.76
2017,9,16,13,15,788.5,173.0,3.0,33.0,852.0,714.13,520.47
2017,9,16,13,30,784.0,172.0,3.0,33.0,838.0,676.0,493.51
2017,9,16,13,45,778.5,169.5,3.0,33.5,816.0,634.29,462.63
2017,9,16,14,0,773.0,167.0,3.0,34.0,794.0,591.24,430.27
2017,9,16,14,15,763.0,164.0,3.0,33.5,763.5,544.23,396.11
2017,9,16,14,30,753.0,161.0,3.0,33.0,733.0,492.98,357.97
2017,9,16,14,45,747.0,154.0,3.0,33.0,697.5,442.88,318.77
2017,9,16,15,0,741.0,147.0,3.0,33.0,662.0,392.34,278.16
2017,9,16,15,15,723.5,143.0,3.0,33.0,619.0,340.3,235.72
2017,9,16,15,30,706.0,139.0,3.0,33.0,576.0,289.41,193.68
2017,9,16,15,45,683.5,133.0,3.0,33.0,527.5,237.27,151.25
2017,9,16,16,0,661.0,127.0,3.0,33.0,479.0,187.32,112.31
2017,9,16,16,15,629.5,120.5,3.0,32.5,427.5,138.56,79.17
2017,9,16,16,30,598.0,114.0,3.0,32.0,376.0,93.47,57.12
2017,9,16,16,45,555.5,105.0,3.0,31.5,322.5,70.92,53.55
2017,9,16,17,0,513.0,96.0,3.0,31.0,269.0,67.66,51.11
2017,9,16,17,15,452.0,84.5,2.7,30.0,216.0,60.98,45.76
2017,9,16,17,30,391.0,73.0,2.4,29.0,163.0,54.06,39.98
2017,9,16,17,45,304.5,57.5,2.15,28.5,115.0,43.58,30.84
2017,9,16,18,0,218.0,42.0,1.9,28.0,67.0,32.59,20.89
2017,9,16,18,15,109.0,21.0,1.95,27.5,33.5,16.49,2.18
2017,9,16,18,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,15,34.0,7.0,1.55,21.5,8.0,0.0,0.0
2017,9,17,6,30,68.0,14.0,1.8,22.0,16.0,44.48,0.0
2017,9,17,6,45,188.0,32.0,2.05,22.5,55.5,163.2,117.06
2017,9,17,7,0,308.0,50.0,2.3,23.0,95.0,257.92,202.39
2017,9,17,7,15,391.0,62.5,2.4,23.5,146.0,333.89,266.87
2017,9,17,7,30,474.0,75.0,2.5,24.0,197.0,420.59,337.13
2017,9,17,7,45,499.0,86.0,2.65,24.5,242.5,469.17,375.22
2017,9,17,8,0,524.0,97.0,2.8,25.0,288.0,517.94,411.95
2017,9,17,8,15,598.5,101.0,2.8,25.5,352.0,595.83,469.26
2017,9,17,8,30,673.0,105.0,2.8,26.0,416.0,676.34,525.07
2017,9,17,8,45,699.5,110.5,2.85,26.5,468.0,721.54,554.16
2017,9,17,9,0,726.0,116.0,2.9,27.0,520.0,765.54,582.06
2017,9,17,9,15,746.5,120.5,2.85,27.5,567.5,801.66,603.48
2017,9,17,9,30,767.0,125.0,2.8,28.0,615.0,831.63,620.42
2017,9,17,9,45,777.0,130.5,2.75,28.5,655.5,855.21,632.91
2017,9,17,10,0,787.0,136.0,2.7,29.0,696.0,875.86,643.41
2017,9,17,10,15,798.5,139.0,2.6,29.5,731.5,892.12,650.63
2017,9,17,10,30,810.0,142.0,2.5,30.0,767.0,905.22,655.81
2017,9,17,10,45,816.5,144.5,2.45,30.5,794.5,909.97,656.05
2017,9,17,11,0,823.0,147.0,2.4,31.0,822.0,911.39,654.34
2017,9,17,11,15,828.0,148.5,2.35,31.0,842.0,907.06,650.41
2017,9,17,11,30,833.0,150.0,2.3,31.0,862.0,899.38,644.53
2017,9,17,11,45,838.5,149.0,2.25,31.5,874.0,886.31,634.06
2017,9,17,12,0,844.0,148.0,2.2,32.0,886.0,869.99,621.71
2017,9,17,12,15,844.0,148.0,2.15,32.0,888.5,846.9,606.39
2017,9,17,12,30,844.0,148.0,2.1,32.0,891.0,820.94,589.32
2017,9,17,12,45,842.5,147.5,2.1,32.5,885.0,790.59,568.65
2017,9,17,13,0,841.0,147.0,2.1,33.0,879.0,757.72,546.36
2017,9,17,13,15,836.5,146.0,2.1,33.0,864.0,719.94,520.54
2017,9,17,13,30,832.0,145.0,2.1,33.0,849.0,680.18,492.87
2017,9,17,13,45,825.5,143.5,2.1,33.0,826.0,636.96,462.25
2017,9,17,14,0,819.0,142.0,2.1,33.0,803.0,592.33,429.91
2017,9,17,14,15,809.5,140.0,2.15,33.0,772.5,544.48,394.65
2017,9,17,14,30,800.0,138.0,2.2,33.0,742.0,495.91,357.83
2017,9,17,14,45,787.5,135.0,2.25,33.0,704.5,444.74,318.07
2017,9,17,15,0,775.0,132.0,2.3,33.0,667.0,393.63,277.22
2017,9,17,15,15,758.0,128.5,2.35,32.5,623.5,340.99,234.87
2017,9,17,15,30,741.0,125.0,2.4,32.0,580.0,284.1,188.71
2017,9,17,15,45,719.5,120.0,2.5,32.0,532.0,231.14,145.46
2017,9,17,16,0,698.0,115.0,2.6,32.0,484.0,180.18,105.72
2017,9,17,16,15,667.5,109.0,2.6,31.5,431.5,129.89,71.86
2017,9,17,16,30,637.0,103.0,2.6,31.0,379.0,83.09,50.02
2017,9,17,16,45,596.5,95.0,2.65,31.0,325.0,63.36,47.41
2017,9,17,17,0,556.0,87.0,2.7,31.0,271.0,60.53,45.18
2017,9,17,17,15,494.0,77.0,2.45,30.0,217.0,55.72,41.36
2017,9,17,17,30,432.0,67.0,2.2,29.0,163.0,50.64,37.09
2017,9,17,17,45,341.5,52.5,2.0,28.0,115.0,39.83,27.73
2017,9,17,18,0,251.0,38.0,1.8,27.0,67.0,29.49,18.34
2017,9,17,18,15,125.5,19.0,1.9,26.5,33.5,14.93,0.0
2017,9,17,18,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,6,15,32.5,6.5,0.9,21.5,7.5,0.0,0.0
2017,9,18,6,30,65.0,13.0,1.1,22.0,15.0,42.04,0.0
2017,9,18,6,45,187.0,30.5,1.3,22.5,53.5,160.23,113.61
2017,9,18,7,0,309.0,48.0,1.5,23.0,92.0,255.2,199.42
2017,9,18,7,15,392.5,60.0,1.6,23.5,143.0,330.7,263.16
2017,9,18,7,30,476.0,72.0,1.7,24.0,194.0,417.57,333.03
2017,9,18,7,45,537.0,79.5,1.85,25.0,248.5,486.49,385.89
2017,9,18,8,0,598.0,87.0,2.0,26.0,303.0,558.2,438.61
2017,9,18,8,15,636.0,93.5,2.0,26.5,357.0,613.74,477.12
2017,9,18,8,30,674.0,100.0,2.0,27.0,411.0,669.56,514.1
2017,9,18,8,45,701.5,105.0,2.05,27.5,462.0,714.88,542.99
2017,9,18,9,0,729.0,110.0,2.1,28.0,513.0,759.07,570.58
2017,9,18,9,15,601.5,168.5,2.05,28.5,521.5,729.72,546.51
2017,9,18,9,30,474.0,227.0,2.0,29.0,530.0,685.88,510.55
2017,9,18,9,45,502.0,234.0,1.95,29.5,573.5,721.81,533.21
2017,9,18,10,0,530.0,241.0,1.9,30.0,617.0,756.24,553.8
2017,9,18,10,15,520.0,260.5,1.85,30.0,645.0,767.74,559.07
2017,9,18,10,30,510.0,280.0,1.8,30.0,673.0,776.46,562.72
2017,9,18,10,45,672.5,207.0,1.75,30.5,744.5,846.89,610.2
2017,9,18,11,0,835.0,134.0,1.7,31.0,816.0,905.95,644.75
2017,9,18,11,15,840.0,135.0,1.7,31.0,836.0,901.08,640.36
2017,9,18,11,30,845.0,136.0,1.7,31.0,856.0,887.08,630.99
2017,9,18,11,45,616.5,260.5,1.7,31.5,790.0,804.53,574.31
2017,9,18,12,0,388.0,385.0,1.7,32.0,724.0,707.59,504.05
2017,9,18,12,15,600.0,274.0,1.7,32.0,799.5,766.01,548.26
2017,9,18,12,30,812.0,163.0,1.7,32.0,875.0,806.74,577.54
2017,9,18,12,45,811.5,162.0,1.75,32.5,869.5,777.38,557.47
2017,9,18,13,0,811.0,161.0,1.8,33.0,864.0,745.56,535.73
2017,9,18,13,15,806.5,160.0,1.85,33.0,849.0,708.65,510.92
2017,9,18,13,30,802.0,159.0,1.9,33.0,834.0,669.86,484.31
2017,9,18,13,45,521.5,274.5,1.95,33.0,709.0,561.57,406.22
2017,9,18,14,0,241.0,390.0,2.0,33.0,584.0,477.88,344.85
2017,9,18,14,15,505.5,270.0,2.1,32.5,656.0,491.88,357.36
2017,9,18,14,30,770.0,150.0,2.2,32.0,728.0,488.76,354.24
2017,9,18,14,45,737.0,156.0,2.3,32.0,687.0,433.82,311.7
2017,9,18,15,0,704.0,162.0,2.4,32.0,646.0,384.59,272.59
2017,9,18,15,15,685.5,157.5,2.45,31.5,603.0,333.82,231.87
2017,9,18,15,30,667.0,153.0,2.5,31.0,560.0,284.4,191.62
2017,9,18,15,45,647.0,145.0,2.65,31.0,512.5,233.44,150.31
2017,9,18,16,0,627.0,137.0,2.8,31.0,465.0,184.48,112.46
2017,9,18,16,15,463.5,151.0,2.75,30.5,379.5,143.31,90.63
2017,9,18,16,30,300.0,165.0,2.7,30.0,294.0,125.85,90.27
2017,9,18,16,45,274.0,146.5,2.7,30.0,251.5,107.08,83.88
2017,9,18,17,0,248.0,128.0,2.7,30.0,209.0,95.34,74.36
2017,9,18,17,15,303.0,101.0,2.6,29.0,180.5,77.38,59.68
2017,9,18,17,30,358.0,74.0,2.5,28.0,152.0,55.1,40.96
2017,9,18,17,45,274.0,56.5,2.4,27.5,105.5,43.03,30.4
2017,9,18,18,0,190.0,39.0,2.3,27.0,59.0,30.35,18.86
2017,9,18,18,15,95.0,19.5,2.35,26.5,29.5,15.38,0.0
2017,9,18,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,6,15,13.5,5.5,2.8,23.0,6.0,0.0,0.0
2017,9,19,6,30,27.0,11.0,3.0,23.0,12.0,22.75,0.0
2017,9,19,6,45,122.0,32.0,3.2,23.5,48.0,118.99,82.17
2017,9,19,7,0,217.0,53.0,3.4,24.0,84.0,211.43,164.71
2017,9,19,7,15,298.5,69.0,3.6,24.5,132.5,286.45,228.5
2017,9,19,7,30,380.0,85.0,3.8,25.0,181.0,368.3,295.81
2017,9,19,7,45,444.0,95.0,4.0,25.5,234.0,436.51,350.3
2017,9,19,8,0,508.0,105.0,4.2,26.0,287.0,508.59,405.89
2017,9,19,8,15,265.0,137.0,4.25,26.0,233.5,366.49,291.93
2017,9,19,8,30,22.0,169.0,4.3,26.0,180.0,185.44,143.62
2017,9,19,8,45,124.0,205.0,4.35,26.5,273.0,330.27,258.73
2017,9,19,9,0,226.0,241.0,4.4,27.0,366.0,456.79,355.24
2017,9,19,9,15,273.0,256.5,4.35,27.5,420.5,528.53,406.93
2017,9,19,9,30,320.0,272.0,4.3,28.0,475.0,587.82,448.73
2017,9,19,9,45,335.5,284.0,4.3,28.5,509.5,615.29,466.43
2017,9,19,10,0,351.0,296.0,4.3,29.0,544.0,641.66,483.3
2017,9,19,10,15,359.5,316.5,4.3,29.0,581.5,669.61,501.75
2017,9,19,10,30,368.0,337.0,4.3,29.0,619.0,695.64,518.75
2017,9,19,10,45,391.5,332.5,4.3,29.5,642.5,706.89,525.28
2017,9,19,11,0,415.0,328.0,4.3,30.0,666.0,725.76,536.93
2017,9,19,11,15,391.0,356.5,4.3,30.0,681.5,715.97,528.5
2017,9,19,11,30,367.0,385.0,4.3,30.0,697.0,713.32,525.06
2017,9,19,11,45,335.5,401.0,4.3,30.5,689.5,690.21,506.66
2017,9,19,12,0,304.0,417.0,4.3,31.0,682.0,666.4,487.98
2017,9,19,12,15,573.5,277.0,4.3,31.0,777.0,744.86,549.24
2017,9,19,12,30,843.0,137.0,4.3,31.0,872.0,800.38,590.7
2017,9,19,12,45,841.5,136.5,4.3,31.0,866.0,770.94,570.33
2017,9,19,13,0,840.0,136.0,4.3,31.0,860.0,739.0,548.7
2017,9,19,13,15,486.0,277.0,4.3,31.0,694.5,589.88,437.49
2017,9,19,13,30,132.0,418.0,4.3,31.0,529.0,461.08,339.22
2017,9,19,13,45,168.0,406.0,4.3,31.0,543.0,461.77,340.61
2017,9,19,14,0,204.0,394.0,4.3,31.0,557.0,459.16,338.85
2017,9,19,14,15,503.0,260.0,4.25,30.5,641.0,480.02,356.07
2017,9,19,14,30,802.0,126.0,4.2,30.0,725.0,479.65,354.33
2017,9,19,14,45,770.0,132.5,4.2,30.0,684.0,428.53,312.81
2017,9,19,15,0,738.0,139.0,4.2,30.0,643.0,374.84,268.92
2017,9,19,15,15,682.5,150.0,4.1,30.0,592.5,323.69,226.88
2017,9,19,15,30,627.0,161.0,4.0,30.0,542.0,277.92,189.33
2017,9,19,15,45,528.5,173.5,3.95,30.0,475.5,230.96,153.83
2017,9,19,16,0,430.0,186.0,3.9,30.0,409.0,192.96,127.9
2017,9,19,16,15,283.0,182.0,3.65,29.5,322.5,156.66,108.4
2017,9,19,16,30,136.0,178.0,3.4,29.0,236.0,136.92,102.13
2017,9,19,16,45,125.5,153.5,3.2,29.0,201.0,117.47,92.88
2017,9,19,17,0,115.0,129.0,3.0,29.0,166.0,100.63,79.09
2017,9,19,17,15,97.0,105.0,2.75,28.5,132.0,83.48,64.9
2017,9,19,17,30,79.0,81.0,2.5,28.0,98.0,65.74,49.85
2017,9,19,17,45,51.5,57.5,2.25,27.5,67.5,49.48,35.7
2017,9,19,18,0,24.0,34.0,2.0,27.0,37.0,30.21,18.53
2017,9,19,18,15,12.0,17.0,1.95,26.5,18.5,15.48,0.0
2017,9,19,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
