Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,4,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,6,15,16.0,5.5,3.25,23.5,6.0,0.0,0.0
2017,9,20,6,30,32.0,11.0,3.4,24.0,12.0,24.97,0.0
2017,9,20,6,45,136.0,30.5,3.6,24.5,48.0,134.89,92.16
2017,9,20,7,0,240.0,50.0,3.8,25.0,84.0,219.57,170.47
2017,9,20,7,15,324.5,64.5,3.95,25.5,133.0,295.34,234.93
2017,9,20,7,30,409.0,79.0,4.1,26.0,182.0,378.24,302.99
2017,9,20,7,45,473.0,88.0,4.35,26.5,235.0,446.25,357.29
2017,9,20,8,0,537.0,97.0,4.6,27.0,288.0,523.68,416.9
2017,9,20,8,15,327.0,146.0,4.65,27.5,268.5,423.59,335.47
2017,9,20,8,30,117.0,195.0,4.7,28.0,249.0,313.98,244.99
2017,9,20,8,45,205.5,212.5,4.8,28.5,320.5,404.92,315.68
2017,9,20,9,0,294.0,230.0,4.9,29.0,392.0,512.91,396.42
2017,9,20,9,15,232.0,261.5,4.85,29.5,396.5,485.6,372.13
2017,9,20,9,30,170.0,293.0,4.8,30.0,401.0,467.47,354.96
2017,9,20,9,45,472.0,211.5,4.8,30.5,538.0,667.66,506.3
2017,9,20,10,0,774.0,130.0,4.8,31.0,675.0,850.97,634.03
2017,9,20,10,15,786.0,132.5,4.75,31.0,709.5,866.78,642.14
2017,9,20,10,30,798.0,135.0,4.7,31.0,744.0,879.52,649.22
2017,9,20,10,45,808.0,135.5,4.7,31.5,772.0,885.12,650.58
2017,9,20,11,0,818.0,136.0,4.7,32.0,800.0,887.44,649.92
2017,9,20,11,15,823.5,137.5,4.65,32.0,819.5,883.48,646.32
2017,9,20,11,30,829.0,139.0,4.6,32.0,839.0,876.2,640.71
2017,9,20,11,45,834.5,138.0,4.6,32.5,851.0,863.07,630.27
2017,9,20,12,0,840.0,137.0,4.6,33.0,863.0,842.31,614.88
2017,9,20,12,15,840.5,137.0,4.55,33.0,865.5,820.42,599.94
2017,9,20,12,30,841.0,137.0,4.5,33.0,868.0,795.69,583.14
2017,9,20,12,45,838.5,137.5,4.5,33.5,862.0,766.4,562.29
2017,9,20,13,0,836.0,138.0,4.5,34.0,856.0,734.65,539.71
2017,9,20,13,15,832.0,137.0,4.45,34.0,841.5,698.68,513.8
2017,9,20,13,30,828.0,136.0,4.4,34.0,827.0,659.41,485.21
2017,9,20,13,45,820.5,135.0,4.4,34.0,804.0,616.21,453.42
2017,9,20,14,0,813.0,134.0,4.4,34.0,781.0,571.69,419.98
2017,9,20,14,15,804.0,132.0,4.4,33.5,750.5,524.42,384.56
2017,9,20,14,30,795.0,130.0,4.4,33.0,720.0,476.4,347.51
2017,9,20,14,45,613.0,198.0,4.4,33.0,639.5,411.7,297.8
2017,9,20,15,0,431.0,266.0,4.4,33.0,559.0,365.99,263.38
2017,9,20,15,15,579.0,193.5,4.35,32.5,558.5,325.74,228.22
2017,9,20,15,30,727.0,121.0,4.3,32.0,558.0,267.36,176.55
2017,9,20,15,45,701.5,116.5,4.3,32.0,509.5,215.07,133.83
2017,9,20,16,0,676.0,112.0,4.3,32.0,461.0,165.26,95.66
2017,9,20,16,15,643.5,106.5,4.15,31.5,409.0,116.87,64.71
2017,9,20,16,30,611.0,101.0,4.0,31.0,357.0,72.22,47.37
2017,9,20,16,45,564.5,93.5,3.85,31.0,303.5,63.07,47.22
2017,9,20,17,0,518.0,86.0,3.7,31.0,250.0,60.61,45.27
2017,9,20,17,15,451.0,75.5,3.5,30.5,198.0,55.33,40.92
2017,9,20,17,30,384.0,65.0,3.3,30.0,146.0,48.49,35.03
2017,9,20,17,45,285.5,50.0,3.1,29.5,99.5,38.14,25.96
2017,9,20,18,0,187.0,35.0,2.9,29.0,53.0,27.31,15.8
2017,9,20,18,15,93.5,17.5,2.95,28.5,26.5,13.87,0.0
2017,9,20,18,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,7.0,5.0,2.6,24.0,5.0,0.0,0.0
2017,9,21,6,30,14.0,10.0,2.7,24.0,10.0,15.84,0.0
2017,9,21,6,45,120.5,30.5,2.8,24.0,46.0,115.38,77.17
2017,9,21,7,0,227.0,51.0,2.9,24.0,82.0,213.65,165.93
2017,9,21,7,15,314.5,65.5,3.05,24.5,131.0,290.27,231.07
2017,9,21,7,30,402.0,80.0,3.2,25.0,180.0,374.35,300.07
2017,9,21,7,45,478.0,86.5,3.4,25.5,235.0,446.72,357.84
2017,9,21,8,0,554.0,93.0,3.6,26.0,290.0,529.96,421.69
2017,9,21,8,15,595.5,100.0,3.7,26.0,343.5,586.93,464.27
2017,9,21,8,30,637.0,107.0,3.8,26.0,397.0,644.42,505.66
2017,9,21,8,45,677.5,108.5,3.9,26.5,449.5,694.65,539.54
2017,9,21,9,0,718.0,110.0,4.0,27.0,502.0,744.43,572.46
2017,9,21,9,15,486.5,196.0,4.0,27.0,472.5,652.77,501.87
2017,9,21,9,30,255.0,282.0,4.0,27.0,443.0,541.13,413.67
2017,9,21,9,45,207.5,308.5,4.0,27.5,445.5,515.37,392.17
2017,9,21,10,0,160.0,335.0,4.0,28.0,448.0,500.11,377.85
2017,9,21,10,15,85.5,284.0,3.95,28.5,345.0,362.97,274.38
2017,9,21,10,30,11.0,233.0,3.9,29.0,242.0,232.38,173.81
2017,9,21,10,45,110.0,316.0,3.9,29.5,405.5,423.8,318.15
2017,9,21,11,0,209.0,399.0,3.9,30.0,569.0,593.73,439.55
2017,9,21,11,15,222.5,398.0,3.9,30.0,582.5,597.84,441.5
2017,9,21,11,30,236.0,397.0,3.9,30.0,596.0,600.93,443.56
2017,9,21,11,45,547.0,263.0,3.95,30.5,732.0,739.16,546.79
2017,9,21,12,0,858.0,129.0,4.0,31.0,868.0,846.64,621.25
2017,9,21,12,15,858.5,129.0,4.0,31.0,870.5,824.38,605.42
2017,9,21,12,30,859.0,129.0,4.0,31.0,873.0,799.21,588.49
2017,9,21,12,45,856.5,129.0,4.05,31.5,866.5,768.97,567.17
2017,9,21,13,0,854.0,129.0,4.1,32.0,860.0,736.23,544.16
2017,9,21,13,15,850.5,128.0,4.15,32.0,845.5,699.57,518.01
2017,9,21,13,30,847.0,127.0,4.2,32.0,831.0,660.81,489.8
2017,9,21,13,45,838.5,127.0,4.3,32.0,807.5,617.96,458.16
2017,9,21,14,0,830.0,127.0,4.4,32.0,784.0,571.49,423.2
2017,9,21,14,15,820.5,125.0,4.45,32.0,753.5,523.22,385.94
2017,9,21,14,30,811.0,123.0,4.5,32.0,723.0,474.22,347.15
2017,9,21,14,45,422.5,196.5,4.55,32.0,508.0,331.8,242.29
2017,9,21,15,0,34.0,270.0,4.6,32.0,293.0,244.83,181.28
2017,9,21,15,15,101.5,271.5,4.6,31.5,333.5,260.45,192.08
2017,9,21,15,30,169.0,273.0,4.6,31.0,374.0,260.77,190.19
2017,9,21,15,45,85.0,213.5,4.6,31.0,264.5,195.18,143.2
2017,9,21,16,0,1.0,154.0,4.6,31.0,155.0,137.77,102.8
2017,9,21,16,15,166.5,154.0,4.5,30.5,223.5,134.19,95.17
2017,9,21,16,30,332.0,154.0,4.4,30.0,292.0,113.77,89.3
2017,9,21,16,45,399.5,125.0,4.3,30.0,267.0,86.8,67.21
2017,9,21,17,0,467.0,96.0,4.2,30.0,242.0,68.35,51.95
2017,9,21,17,15,396.5,83.5,3.85,29.0,190.0,60.97,45.92
2017,9,21,17,30,326.0,71.0,3.5,28.0,138.0,53.21,39.28
2017,9,21,17,45,223.0,53.5,3.15,27.5,93.0,40.98,28.5
2017,9,21,18,0,120.0,36.0,2.8,27.0,48.0,29.34,17.24
2017,9,21,18,15,60.0,18.0,2.75,26.5,24.0,17.16,0.0
2017,9,21,18,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,13.0,5.0,2.35,22.0,5.5,0.0,0.0
2017,9,22,6,30,26.0,10.0,2.5,22.0,11.0,21.21,0.0
2017,9,22,6,45,141.5,29.0,2.65,22.5,47.0,133.53,88.99
2017,9,22,7,0,257.0,48.0,2.8,23.0,83.0,225.42,175.71
2017,9,22,7,15,347.0,60.5,2.95,23.5,132.0,302.04,241.35
2017,9,22,7,30,437.0,73.0,3.1,24.0,181.0,386.43,310.92
2017,9,22,7,45,501.5,81.0,3.3,24.5,234.5,459.64,369.21
2017,9,22,8,0,566.0,89.0,3.5,25.0,288.0,532.51,425.23
2017,9,22,8,15,606.5,95.5,3.55,25.5,341.5,588.35,466.12
2017,9,22,8,30,647.0,102.0,3.6,26.0,395.0,644.64,505.3
2017,9,22,8,45,683.0,104.5,3.65,27.0,446.5,692.52,536.21
2017,9,22,9,0,719.0,107.0,3.7,28.0,498.0,739.75,565.89
2017,9,22,9,15,363.5,151.0,3.7,28.5,349.0,495.53,383.15
2017,9,22,9,30,8.0,195.0,3.7,29.0,200.0,195.09,146.62
2017,9,22,9,45,9.0,207.5,3.75,29.5,214.0,207.69,156.09
2017,9,22,10,0,10.0,220.0,3.8,30.0,228.0,220.25,164.92
2017,9,22,10,15,12.0,230.0,3.85,30.0,239.5,231.14,172.83
2017,9,22,10,30,14.0,240.0,3.9,30.0,251.0,241.99,180.71
2017,9,22,10,45,420.0,185.5,3.95,30.5,523.5,584.23,442.53
2017,9,22,11,0,826.0,131.0,4.0,31.0,796.0,883.83,649.23
2017,9,22,11,15,831.0,132.0,4.0,31.0,815.5,878.72,643.11
2017,9,22,11,30,836.0,133.0,4.0,31.0,835.0,864.85,633.33
2017,9,22,11,45,519.0,282.5,4.05,31.5,720.5,732.49,537.98
2017,9,22,12,0,202.0,432.0,4.1,32.0,606.0,587.27,428.28
2017,9,22,12,15,293.0,408.0,4.1,32.0,661.0,631.62,461.72
2017,9,22,12,30,384.0,384.0,4.1,32.0,716.0,665.83,486.85
2017,9,22,12,45,280.0,407.0,4.2,32.0,648.0,591.49,432.82
2017,9,22,13,0,176.0,430.0,4.3,32.0,580.0,521.77,381.92
2017,9,22,13,15,484.5,292.5,4.3,32.0,695.5,596.4,440.87
2017,9,22,13,30,793.0,155.0,4.3,32.0,811.0,647.45,480.23
2017,9,22,13,45,550.5,261.0,4.35,32.0,710.5,558.08,412.24
2017,9,22,14,0,308.0,367.0,4.4,32.0,610.0,487.14,358.17
2017,9,22,14,15,267.0,359.0,4.4,32.0,563.5,439.85,323.53
2017,9,22,14,30,226.0,351.0,4.4,32.0,517.0,401.04,294.75
2017,9,22,14,45,149.0,325.5,4.45,32.0,433.0,333.74,245.62
2017,9,22,15,0,72.0,300.0,4.5,32.0,349.0,280.77,207.37
2017,9,22,15,15,390.5,212.5,4.5,31.5,447.0,280.13,199.54
2017,9,22,15,30,709.0,125.0,4.5,31.0,545.0,259.6,171.41
2017,9,22,15,45,687.5,119.0,4.55,31.0,497.5,208.02,129.2
2017,9,22,16,0,666.0,113.0,4.6,31.0,450.0,158.52,91.6
2017,9,22,16,15,632.0,107.0,4.55,30.5,398.0,110.5,62.05
2017,9,22,16,30,598.0,101.0,4.5,30.0,346.0,66.42,50.09
2017,9,22,16,45,553.0,92.5,4.5,29.5,293.0,62.91,47.43
2017,9,22,17,0,508.0,84.0,4.5,29.0,240.0,59.58,44.82
2017,9,22,17,15,438.0,73.5,4.2,28.5,188.5,53.67,39.86
2017,9,22,17,30,368.0,63.0,3.9,28.0,137.0,47.19,34.19
2017,9,22,17,45,266.0,47.5,3.65,27.5,92.0,36.37,24.6
2017,9,22,18,0,164.0,32.0,3.4,27.0,47.0,25.04,13.51
2017,9,22,18,15,82.0,16.0,3.2,26.5,23.5,15.25,0.0
2017,9,22,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,32.0,5.0,1.3,20.5,6.0,0.0,0.0
2017,9,23,6,30,64.0,10.0,1.6,21.0,12.0,38.17,0.0
2017,9,23,6,45,200.0,26.0,1.9,21.5,49.5,156.46,103.35
2017,9,23,7,0,336.0,42.0,2.2,22.0,87.0,260.85,203.88
2017,9,23,7,15,424.5,52.5,2.35,22.5,137.5,339.82,271.71
2017,9,23,7,30,513.0,63.0,2.5,23.0,188.0,425.32,341.95
2017,9,23,7,45,572.5,70.0,2.65,24.0,243.0,492.91,394.81
2017,9,23,8,0,632.0,77.0,2.8,25.0,298.0,563.25,447.41
2017,9,23,8,15,317.5,112.0,2.9,25.5,223.5,386.36,307.44
2017,9,23,8,30,3.0,147.0,3.0,26.0,149.0,146.63,112.13
2017,9,23,8,45,30.0,187.0,3.2,26.5,203.5,220.63,170.77
2017,9,23,9,0,57.0,227.0,3.4,27.0,258.0,286.55,221.26
2017,9,23,9,15,91.5,257.5,3.45,27.5,312.0,348.04,267.49
2017,9,23,9,30,126.0,288.0,3.5,28.0,366.0,422.61,322.26
2017,9,23,9,45,480.5,196.5,3.55,29.0,526.0,654.18,497.24
2017,9,23,10,0,835.0,105.0,3.6,30.0,686.0,870.03,644.56
2017,9,23,10,15,845.5,107.0,3.65,30.0,721.0,877.67,647.1
2017,9,23,10,30,856.0,109.0,3.7,30.0,756.0,888.91,653.69
2017,9,23,10,45,863.5,110.0,3.75,30.5,783.5,893.08,654.35
2017,9,23,11,0,871.0,111.0,3.8,31.0,811.0,893.88,652.96
2017,9,23,11,15,579.0,257.0,3.85,31.0,727.0,785.18,576.77
2017,9,23,11,30,287.0,403.0,3.9,31.0,643.0,656.63,480.54
2017,9,23,11,45,570.0,268.5,3.95,31.5,753.5,759.86,558.64
2017,9,23,12,0,853.0,134.0,4.0,32.0,864.0,841.05,615.08
2017,9,23,12,15,853.5,134.0,4.0,32.0,866.0,818.69,599.4
2017,9,23,12,30,854.0,134.0,4.0,32.0,868.0,793.44,582.47
2017,9,23,12,45,560.5,275.0,4.05,32.5,755.0,679.96,498.78
2017,9,23,13,0,267.0,416.0,4.1,33.0,642.0,573.29,417.48
2017,9,23,13,15,553.0,274.5,4.1,32.5,733.0,624.38,459.85
2017,9,23,13,30,839.0,133.0,4.1,32.0,824.0,653.4,484.34
2017,9,23,13,45,831.5,132.0,4.15,32.0,800.5,609.7,451.62
2017,9,23,14,0,824.0,131.0,4.2,32.0,777.0,564.66,417.5
2017,9,23,14,15,814.5,129.0,4.2,32.0,746.0,516.62,380.27
2017,9,23,14,30,805.0,127.0,4.2,32.0,715.0,467.87,341.54
2017,9,23,14,45,773.0,133.0,4.25,32.0,673.5,416.57,300.19
2017,9,23,15,0,741.0,139.0,4.3,32.0,632.0,362.56,256.2
2017,9,23,15,15,722.0,135.0,4.35,31.5,588.5,310.47,213.32
2017,9,23,15,30,703.0,131.0,4.4,31.0,545.0,259.72,171.25
2017,9,23,15,45,677.0,126.0,4.45,31.0,496.0,208.53,129.8
2017,9,23,16,0,651.0,121.0,4.5,31.0,447.0,159.95,93.52
2017,9,23,16,15,616.5,114.0,4.45,30.5,395.0,112.14,64.73
2017,9,23,16,30,582.0,107.0,4.4,30.0,343.0,71.08,53.98
2017,9,23,16,45,532.0,98.5,4.35,30.0,289.5,68.18,51.74
2017,9,23,17,0,482.0,90.0,4.3,30.0,236.0,64.35,48.61
2017,9,23,17,15,413.5,78.0,4.0,29.0,184.5,57.18,42.7
2017,9,23,17,30,345.0,66.0,3.7,28.0,133.0,49.65,36.21
2017,9,23,17,45,246.0,48.5,3.45,27.5,88.0,37.27,25.27
2017,9,23,18,0,147.0,31.0,3.2,27.0,43.0,24.3,12.47
2017,9,23,18,15,73.5,15.5,3.15,26.5,21.5,14.77,0.0
2017,9,23,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,6,15,15.5,4.5,1.95,21.0,5.0,0.0,0.0
2017,9,24,6,30,31.0,9.0,2.2,21.0,10.0,22.39,0.0
2017,9,24,6,45,151.0,27.5,2.45,21.5,46.0,134.03,85.81
2017,9,24,7,0,271.0,46.0,2.7,22.0,82.0,229.48,179.04
2017,9,24,7,15,361.0,59.0,2.9,22.5,131.5,306.97,245.87
2017,9,24,7,30,451.0,72.0,3.1,23.0,181.0,395.42,318.93
2017,9,24,7,45,530.0,76.5,3.3,24.0,236.5,471.09,378.95
2017,9,24,8,0,609.0,81.0,3.5,25.0,292.0,550.51,439.41
2017,9,24,8,15,305.5,112.5,3.6,25.5,218.5,377.38,301.27
2017,9,24,8,30,2.0,144.0,3.7,26.0,145.0,142.67,109.13
2017,9,24,8,45,125.5,188.5,3.8,26.5,256.0,310.64,243.81
2017,9,24,9,0,249.0,233.0,3.9,27.0,367.0,476.63,370.23
2017,9,24,9,15,250.0,256.0,3.9,27.5,401.0,505.07,388.51
2017,9,24,9,30,251.0,279.0,3.9,28.0,435.0,532.14,406.07
2017,9,24,9,45,545.0,190.0,3.9,28.5,559.0,701.69,533.64
2017,9,24,10,0,839.0,101.0,3.9,29.0,683.0,859.79,641.42
2017,9,24,10,15,491.0,234.0,3.85,29.5,579.0,703.67,526.73
2017,9,24,10,30,143.0,367.0,3.8,30.0,475.0,510.28,378.88
2017,9,24,10,45,139.0,381.0,3.8,30.5,489.5,516.56,382.54
2017,9,24,11,0,135.0,395.0,3.8,31.0,504.0,522.02,384.82
2017,9,24,11,15,273.5,375.0,3.75,31.0,601.0,625.03,460.33
2017,9,24,11,30,412.0,355.0,3.7,31.0,698.0,721.4,528.73
2017,9,24,11,45,620.5,251.0,3.7,31.5,775.5,784.88,575.4
2017,9,24,12,0,829.0,147.0,3.7,32.0,853.0,835.13,609.73
2017,9,24,12,15,829.5,147.0,3.7,32.0,855.0,812.35,593.99
2017,9,24,12,30,830.0,147.0,3.7,32.0,857.0,786.73,576.86
2017,9,24,12,45,829.5,145.5,3.75,32.0,850.5,756.22,556.61
2017,9,24,13,0,829.0,144.0,3.8,32.0,844.0,723.2,533.59
2017,9,24,13,15,825.0,143.0,3.8,32.0,829.0,685.94,506.81
2017,9,24,13,30,821.0,142.0,3.8,32.0,814.0,646.72,478.16
2017,9,24,13,45,816.5,138.5,3.85,32.0,791.0,603.19,446.04
2017,9,24,14,0,812.0,135.0,3.9,32.0,768.0,558.16,412.04
2017,9,24,14,15,520.0,240.5,3.95,32.0,640.5,460.75,338.8
2017,9,24,14,30,228.0,346.0,4.0,32.0,513.0,395.48,290.22
2017,9,24,14,45,499.5,234.0,4.05,32.0,572.0,386.29,280.38
2017,9,24,15,0,771.0,122.0,4.1,32.0,631.0,359.71,253.13
2017,9,24,15,15,449.5,193.5,4.1,31.5,486.0,278.2,195.83
2017,9,24,15,30,128.0,265.0,4.1,31.0,341.0,242.4,177.41
2017,9,24,15,45,68.5,216.5,4.2,31.0,257.0,192.45,141.76
2017,9,24,16,0,9.0,168.0,4.3,31.0,173.0,149.28,111.48
2017,9,24,16,15,5.0,150.0,4.25,30.5,152.5,132.12,98.99
2017,9,24,16,30,1.0,132.0,4.2,30.0,132.0,115.67,90.94
2017,9,24,16,45,0.5,111.5,4.2,29.5,111.5,98.51,77.15
2017,9,24,17,0,0.0,91.0,4.2,29.0,91.0,81.15,62.9
2017,9,24,17,15,185.5,75.0,3.95,28.5,110.5,58.76,44.1
2017,9,24,17,30,371.0,59.0,3.7,28.0,130.0,44.36,31.73
2017,9,24,17,45,262.5,44.0,3.45,27.5,85.5,33.8,22.33
2017,9,24,18,0,154.0,29.0,3.2,27.0,41.0,22.76,10.71
2017,9,24,18,15,77.0,14.5,3.15,26.5,20.5,13.82,0.0
2017,9,24,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,10.5,4.5,1.85,21.0,4.5,0.0,0.0
2017,9,25,6,30,21.0,9.0,2.1,21.0,9.0,17.9,0.0
2017,9,25,6,45,138.0,27.0,2.35,21.5,43.5,125.97,78.07
2017,9,25,7,0,255.0,45.0,2.6,22.0,78.0,219.07,170.49
2017,9,25,7,15,347.0,57.5,2.75,22.5,126.5,296.09,236.94
2017,9,25,7,30,439.0,70.0,2.9,23.0,175.0,384.67,310.13
2017,9,25,7,45,507.5,77.0,3.05,23.5,229.0,455.46,366.92
2017,9,25,8,0,576.0,84.0,3.2,24.0,283.0,529.51,424.12
2017,9,25,8,15,397.5,134.5,3.25,24.5,282.5,471.08,374.96
2017,9,25,8,30,219.0,185.0,3.3,25.0,282.0,379.08,299.69
2017,9,25,8,45,227.0,209.0,3.4,25.5,321.0,415.78,326.59
2017,9,25,9,0,235.0,233.0,3.5,26.0,360.0,451.75,351.94
2017,9,25,9,15,204.0,259.5,3.5,26.5,376.5,457.06,352.93
2017,9,25,9,30,173.0,286.0,3.5,27.0,393.0,459.96,352.22
2017,9,25,9,45,252.5,294.5,3.55,27.5,463.0,549.03,417.54
2017,9,25,10,0,332.0,303.0,3.6,28.0,533.0,626.22,472.49
2017,9,25,10,15,339.0,319.0,3.6,28.0,564.0,647.27,485.9
2017,9,25,10,30,346.0,335.0,3.6,28.0,595.0,666.62,498.38
2017,9,25,10,45,314.0,357.5,3.65,28.5,600.0,656.49,488.45
2017,9,25,11,0,282.0,380.0,3.7,29.0,605.0,644.64,477.6
2017,9,25,11,15,381.5,353.5,3.75,29.0,665.5,695.96,515.65
2017,9,25,11,30,481.0,327.0,3.8,29.0,726.0,751.59,555.59
2017,9,25,11,45,678.0,219.5,3.85,29.0,790.0,800.15,593.69
2017,9,25,12,0,875.0,112.0,3.9,29.0,854.0,831.46,615.56
2017,9,25,12,15,636.0,242.5,3.9,29.0,782.5,748.67,555.73
2017,9,25,12,30,397.0,373.0,3.9,29.0,711.0,660.63,488.45
2017,9,25,12,45,428.0,344.0,3.95,29.5,706.0,640.62,474.61
2017,9,25,13,0,459.0,315.0,4.0,30.0,701.0,615.73,456.82
2017,9,25,13,15,481.5,313.5,4.0,30.0,712.0,606.57,450.0
2017,9,25,13,30,504.0,312.0,4.0,30.0,723.0,594.4,440.7
2017,9,25,13,45,404.5,337.0,4.05,30.0,660.5,532.82,394.91
2017,9,25,14,0,305.0,362.0,4.1,30.0,598.0,476.87,353.25
2017,9,25,14,15,285.5,350.0,4.05,29.5,564.0,437.5,324.65
2017,9,25,14,30,266.0,338.0,4.0,29.0,530.0,399.71,296.74
2017,9,25,14,45,457.0,258.0,4.0,29.0,567.0,386.84,284.26
2017,9,25,15,0,648.0,178.0,4.0,29.0,604.0,357.01,255.85
2017,9,25,15,15,346.0,208.0,3.9,29.0,433.5,264.71,190.11
2017,9,25,15,30,44.0,238.0,3.8,29.0,263.0,209.99,157.03
2017,9,25,15,45,171.5,219.0,3.75,29.0,305.0,203.93,147.54
2017,9,25,16,0,299.0,200.0,3.7,29.0,347.0,182.44,126.43
2017,9,25,16,15,283.0,179.0,3.5,28.5,305.5,144.9,102.2
2017,9,25,16,30,267.0,158.0,3.3,28.0,264.0,114.25,90.47
2017,9,25,16,45,237.5,137.0,3.15,27.5,221.0,101.11,79.94
2017,9,25,17,0,208.0,116.0,3.0,27.0,178.0,87.34,68.62
2017,9,25,17,15,170.5,94.0,2.7,26.5,137.0,72.23,55.85
2017,9,25,17,30,133.0,72.0,2.4,26.0,96.0,58.78,44.12
2017,9,25,17,45,79.5,49.0,2.15,26.0,62.0,40.89,28.25
2017,9,25,18,0,26.0,26.0,1.9,26.0,28.0,23.23,10.26
2017,9,25,18,15,13.0,13.0,1.9,25.5,14.0,12.39,0.0
2017,9,25,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,8.0,21.5,1.95,22.0,22.5,27.04,11.78
2017,9,26,7,0,16.0,43.0,2.2,22.0,45.0,58.51,41.56
2017,9,26,7,15,36.5,66.5,2.25,22.5,74.0,97.86,75.0
2017,9,26,7,30,57.0,90.0,2.3,23.0,103.0,137.51,108.29
2017,9,26,7,45,72.0,113.5,2.4,23.5,135.5,174.33,138.49
2017,9,26,8,0,87.0,137.0,2.5,24.0,168.0,211.66,168.33
2017,9,26,8,15,68.5,157.0,2.55,24.0,184.0,220.46,174.35
2017,9,26,8,30,50.0,177.0,2.6,24.0,200.0,227.84,179.04
2017,9,26,8,45,52.0,199.5,2.7,24.5,225.0,253.16,197.88
2017,9,26,9,0,54.0,222.0,2.8,25.0,250.0,278.19,216.13
2017,9,26,9,15,127.5,252.5,2.75,25.5,328.5,384.43,297.57
2017,9,26,9,30,201.0,283.0,2.7,26.0,407.0,479.95,368.08
2017,9,26,9,45,121.5,285.0,2.7,26.5,362.0,411.6,313.6
2017,9,26,10,0,42.0,287.0,2.7,27.0,317.0,329.49,249.26
2017,9,26,10,15,27.5,264.0,2.65,27.0,283.5,289.4,218.66
2017,9,26,10,30,13.0,241.0,2.6,27.0,250.0,241.98,182.26
2017,9,26,10,45,10.0,217.5,2.55,27.0,225.0,215.37,161.9
2017,9,26,11,0,7.0,194.0,2.5,27.0,200.0,189.37,141.9
2017,9,26,11,15,29.0,281.5,2.45,27.0,305.5,299.75,225.36
2017,9,26,11,30,51.0,369.0,2.4,27.0,411.0,403.02,300.68
2017,9,26,11,45,26.5,259.0,2.4,27.5,281.0,270.94,202.43
2017,9,26,12,0,2.0,149.0,2.4,28.0,151.0,141.1,103.92
2017,9,26,12,15,1.0,134.5,2.4,28.0,135.5,126.53,92.93
2017,9,26,12,30,0.0,120.0,2.4,28.0,120.0,112.1,81.82
2017,9,26,12,45,3.5,156.5,2.4,28.0,160.0,148.53,109.9
2017,9,26,13,0,7.0,193.0,2.4,28.0,200.0,184.37,137.19
2017,9,26,13,15,29.0,276.5,2.4,27.5,301.0,273.61,204.88
2017,9,26,13,30,51.0,360.0,2.4,27.0,402.0,357.41,267.07
2017,9,26,13,45,48.0,346.5,2.4,27.0,385.0,338.51,252.96
2017,9,26,14,0,45.0,333.0,2.4,27.0,368.0,319.99,239.49
2017,9,26,14,15,23.0,243.5,2.4,27.0,261.5,229.06,171.87
2017,9,26,14,30,1.0,154.0,2.4,27.0,155.0,142.43,106.2
2017,9,26,14,45,0.5,115.0,2.4,27.0,115.5,106.93,78.97
2017,9,26,15,0,0.0,76.0,2.4,27.0,76.0,70.83,50.81
2017,9,26,15,15,0.0,92.5,2.35,26.5,92.5,86.23,63.31
2017,9,26,15,30,0.0,109.0,2.3,26.0,109.0,100.8,75.19
2017,9,26,15,45,0.0,121.5,2.25,26.0,121.5,111.21,83.67
2017,9,26,16,0,0.0,134.0,2.2,26.0,134.0,120.72,91.5
2017,9,26,16,15,0.0,118.0,2.05,25.5,118.0,106.32,80.49
2017,9,26,16,30,0.0,102.0,1.9,25.0,102.0,92.14,72.94
2017,9,26,16,45,0.0,85.5,1.75,25.0,85.5,77.8,61.01
2017,9,26,17,0,0.0,69.0,1.6,25.0,69.0,63.32,48.75
2017,9,26,17,15,0.0,53.5,1.45,24.5,53.5,49.51,36.94
2017,9,26,17,30,0.0,38.0,1.3,24.0,38.0,35.3,24.54
2017,9,26,17,45,0.0,24.5,1.15,24.0,24.5,22.74,13.34
2017,9,26,18,0,0.0,11.0,1.0,24.0,11.0,10.19,0.87
2017,9,26,18,15,0.0,5.5,0.95,23.5,5.5,5.24,0.0
2017,9,26,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,18.0,1.8,21.5,18.0,16.71,4.7
2017,9,27,7,0,0.0,36.0,2.0,22.0,36.0,35.45,22.85
2017,9,27,7,15,4.0,59.0,2.05,22.0,60.0,62.6,45.86
2017,9,27,7,30,8.0,82.0,2.1,22.0,84.0,89.03,68.14
2017,9,27,7,45,17.5,104.5,2.15,22.0,110.0,118.17,92.43
2017,9,27,8,0,27.0,127.0,2.2,22.0,136.0,156.82,123.96
2017,9,27,8,15,69.0,156.5,2.15,22.5,185.5,220.24,175.2
2017,9,27,8,30,111.0,186.0,2.1,23.0,235.0,297.29,235.49
2017,9,27,8,45,137.5,211.0,2.1,23.5,279.5,346.69,272.55
2017,9,27,9,0,164.0,236.0,2.1,24.0,324.0,396.56,309.19
2017,9,27,9,15,121.5,254.5,2.05,24.0,323.0,381.5,295.28
2017,9,27,9,30,79.0,273.0,2.0,24.0,322.0,351.85,270.85
2017,9,27,9,45,162.5,295.5,1.95,24.5,404.5,458.46,350.78
2017,9,27,10,0,246.0,318.0,1.9,25.0,487.0,553.49,418.88
2017,9,27,10,15,197.0,340.0,1.9,25.5,479.5,531.48,399.33
2017,9,27,10,30,148.0,362.0,1.9,26.0,472.0,507.84,379.54
2017,9,27,10,45,178.5,375.5,1.9,26.5,513.5,543.89,404.51
2017,9,27,11,0,209.0,389.0,1.9,27.0,555.0,578.71,427.85
2017,9,27,11,15,171.5,399.5,1.95,27.0,538.0,550.23,406.35
2017,9,27,11,30,134.0,410.0,2.0,27.0,521.0,521.69,385.17
2017,9,27,11,45,84.0,379.0,2.1,27.5,449.0,435.92,322.83
2017,9,27,12,0,34.0,348.0,2.2,28.0,377.0,360.36,266.96
2017,9,27,12,15,58.5,377.0,2.25,28.0,426.5,403.5,298.99
2017,9,27,12,30,83.0,406.0,2.3,28.0,476.0,444.25,328.42
2017,9,27,12,45,61.5,381.5,2.4,28.0,433.5,399.75,296.08
2017,9,27,13,0,40.0,357.0,2.5,28.0,391.0,357.17,265.19
2017,9,27,13,15,32.5,333.0,2.5,28.0,360.0,326.28,242.78
2017,9,27,13,30,25.0,309.0,2.5,28.0,329.0,298.63,222.56
2017,9,27,13,45,32.0,315.5,2.55,28.0,341.0,302.4,225.7
2017,9,27,14,0,39.0,322.0,2.6,28.0,353.0,307.22,229.47
2017,9,27,14,15,25.0,275.0,2.55,27.5,294.5,261.0,195.63
2017,9,27,14,30,11.0,228.0,2.5,27.0,236.0,211.79,159.24
2017,9,27,14,45,5.5,170.5,2.45,27.0,174.5,158.19,118.62
2017,9,27,15,0,0.0,113.0,2.4,27.0,113.0,104.78,77.49
2017,9,27,15,15,111.5,183.5,2.3,27.0,247.5,185.65,137.47
2017,9,27,15,30,223.0,254.0,2.2,27.0,382.0,252.08,183.56
2017,9,27,15,45,111.5,182.0,2.1,27.0,246.0,166.01,121.3
2017,9,27,16,0,0.0,110.0,2.0,27.0,110.0,100.65,75.18
2017,9,27,16,15,0.0,96.5,1.8,26.5,96.5,88.51,65.98
2017,9,27,16,30,0.0,83.0,1.6,26.0,83.0,76.46,59.48
2017,9,27,16,45,0.0,69.5,1.45,25.5,69.5,64.44,49.57
2017,9,27,17,0,0.0,56.0,1.3,25.0,56.0,52.07,39.16
2017,9,27,17,15,0.0,43.0,1.2,24.5,43.0,39.95,28.74
2017,9,27,17,30,0.0,30.0,1.1,24.0,30.0,27.84,18.16
2017,9,27,17,45,0.0,19.0,1.0,24.0,19.0,17.62,9.02
2017,9,27,18,0,0.0,8.0,0.9,24.0,8.0,7.4,0.0
2017,9,27,18,15,0.0,4.0,1.0,23.5,4.0,3.81,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,4.0,2.85,21.0,4.0,3.7,0.0
2017,9,28,7,0,0.0,8.0,3.0,21.0,8.0,7.4,0.31
2017,9,28,7,15,0.0,14.0,3.1,21.5,14.0,12.97,5.06
2017,9,28,7,30,0.0,20.0,3.2,22.0,20.0,18.54,9.79
2017,9,28,7,45,0.0,26.5,3.35,22.5,26.5,24.58,14.84
2017,9,28,8,0,0.0,33.0,3.5,23.0,33.0,30.63,19.81
2017,9,28,8,15,0.0,83.5,3.5,23.0,83.5,78.56,59.18
2017,9,28,8,30,0.0,134.0,3.5,23.0,134.0,130.62,101.14
2017,9,28,8,45,0.0,107.0,3.5,23.5,107.0,101.18,76.85
2017,9,28,9,0,0.0,80.0,3.5,24.0,80.0,74.5,54.97
2017,9,28,9,15,0.0,115.0,3.4,24.5,115.0,108.31,81.74
2017,9,28,9,30,0.0,150.0,3.3,25.0,150.0,142.71,108.45
2017,9,28,9,45,5.0,182.5,3.25,25.5,186.0,178.95,136.35
2017,9,28,10,0,10.0,215.0,3.2,26.0,222.0,215.19,163.77
2017,9,28,10,15,9.0,212.0,3.15,26.0,218.5,210.44,159.65
2017,9,28,10,30,8.0,209.0,3.1,26.0,215.0,205.88,155.82
2017,9,28,10,45,19.5,263.5,3.05,26.5,278.5,268.87,203.36
2017,9,28,11,0,31.0,318.0,3.0,27.0,342.0,340.8,256.25
2017,9,28,11,15,33.5,323.5,2.95,27.0,350.5,345.54,259.24
2017,9,28,11,30,36.0,329.0,2.9,27.0,359.0,350.05,262.3
2017,9,28,11,45,51.0,351.5,2.9,27.0,394.5,381.25,285.33
2017,9,28,12,0,66.0,374.0,2.9,27.0,430.0,411.08,307.07
2017,9,28,12,15,61.5,379.0,2.9,27.0,431.0,407.44,303.99
2017,9,28,12,30,57.0,384.0,2.9,27.0,432.0,403.66,301.01
2017,9,28,12,45,62.5,385.5,2.9,27.5,438.0,403.78,300.6
2017,9,28,13,0,68.0,387.0,2.9,28.0,444.0,403.22,299.69
2017,9,28,13,15,71.0,382.0,2.95,28.0,440.5,394.55,293.55
2017,9,28,13,30,74.0,377.0,3.0,28.0,437.0,385.47,287.12
2017,9,28,13,45,83.5,370.0,3.05,28.0,436.0,377.91,281.85
2017,9,28,14,0,93.0,363.0,3.1,28.0,435.0,369.3,275.69
2017,9,28,14,15,84.0,343.5,3.15,27.5,406.5,340.61,255.13
2017,9,28,14,30,75.0,324.0,3.2,27.0,378.0,312.95,235.19
2017,9,28,14,45,94.5,311.0,3.25,27.0,375.0,302.03,226.84
2017,9,28,15,0,114.0,298.0,3.3,27.0,372.0,288.88,216.38
2017,9,28,15,15,206.0,269.0,3.3,27.0,390.5,274.66,202.6
2017,9,28,15,30,298.0,240.0,3.3,27.0,409.0,249.81,179.36
2017,9,28,15,45,287.0,218.0,3.3,27.0,368.5,210.45,148.84
2017,9,28,16,0,276.0,196.0,3.3,27.0,328.0,172.5,121.12
2017,9,28,16,15,269.5,172.0,3.15,26.5,288.5,134.87,97.14
2017,9,28,16,30,263.0,148.0,3.0,26.0,249.0,107.96,86.01
2017,9,28,16,45,239.5,126.5,2.95,25.5,207.5,94.25,74.85
2017,9,28,17,0,216.0,105.0,2.9,25.0,166.0,79.9,62.86
2017,9,28,17,15,182.0,83.5,2.7,24.5,127.0,64.88,49.97
2017,9,28,17,30,148.0,62.0,2.5,24.0,88.0,49.22,36.22
2017,9,28,17,45,85.5,41.5,2.3,23.5,55.0,35.09,23.38
2017,9,28,18,0,23.0,21.0,2.1,23.0,22.0,18.34,2.95
2017,9,28,18,15,11.5,10.5,2.2,23.0,11.0,10.01,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,4.5,3.8,20.0,4.5,4.16,0.0
2017,9,29,7,0,0.0,9.0,3.8,20.0,9.0,8.33,1.07
2017,9,29,7,15,0.0,15.5,3.8,20.0,15.5,14.36,6.27
2017,9,29,7,30,0.0,22.0,3.8,20.0,22.0,20.39,11.46
2017,9,29,7,45,0.0,29.0,3.8,20.5,29.0,26.9,16.94
2017,9,29,8,0,0.0,36.0,3.8,21.0,36.0,33.42,22.33
2017,9,29,8,15,0.0,29.0,3.85,21.5,29.0,26.91,16.8
2017,9,29,8,30,0.0,22.0,3.9,22.0,22.0,20.42,11.3
2017,9,29,8,45,0.0,45.0,3.95,22.5,45.0,41.83,28.84
2017,9,29,9,0,0.0,68.0,4.0,23.0,68.0,63.29,46.15
2017,9,29,9,15,0.0,96.0,3.95,23.0,96.0,89.68,67.3
2017,9,29,9,30,0.0,124.0,3.9,23.0,124.0,116.91,88.88
2017,9,29,9,45,0.0,135.0,3.85,23.5,135.0,127.44,96.78
2017,9,29,10,0,0.0,146.0,3.8,24.0,146.0,137.93,104.6
2017,9,29,10,15,0.0,134.5,3.75,24.0,134.5,126.53,95.39
2017,9,29,10,30,0.0,123.0,3.7,24.0,123.0,115.37,86.43
2017,9,29,10,45,0.0,130.0,3.65,24.5,130.0,121.99,91.32
2017,9,29,11,0,0.0,137.0,3.6,25.0,137.0,128.58,96.15
2017,9,29,11,15,0.5,141.0,3.6,25.0,141.5,132.7,99.27
2017,9,29,11,30,1.0,145.0,3.6,25.0,146.0,136.79,102.38
2017,9,29,11,45,4.5,173.0,3.65,25.0,176.5,165.97,125.05
2017,9,29,12,0,8.0,201.0,3.7,25.0,207.0,194.81,147.28
2017,9,29,12,15,4.5,174.0,3.7,25.0,177.5,166.21,125.07
2017,9,29,12,30,1.0,147.0,3.7,25.0,148.0,138.02,103.16
2017,9,29,12,45,9.0,215.0,3.7,25.0,223.0,206.65,156.38
2017,9,29,13,0,17.0,283.0,3.7,25.0,298.0,273.67,207.39
2017,9,29,13,15,21.5,297.0,3.65,25.0,315.0,287.55,217.82
2017,9,29,13,30,26.0,311.0,3.6,25.0,332.0,298.38,226.07
2017,9,29,13,45,35.0,318.0,3.6,25.0,345.0,305.69,231.77
2017,9,29,14,0,44.0,325.0,3.6,25.0,358.0,311.65,236.41
2017,9,29,14,15,34.0,296.0,3.55,25.0,321.0,277.59,210.79
2017,9,29,14,30,24.0,267.0,3.5,25.0,284.0,250.38,190.4
2017,9,29,14,45,71.0,281.5,3.45,25.0,328.0,269.67,204.74
2017,9,29,15,0,118.0,296.0,3.4,25.0,372.0,281.88,212.82
2017,9,29,15,15,137.0,275.0,3.3,24.5,357.0,259.75,195.21
2017,9,29,15,30,156.0,254.0,3.2,24.0,342.0,235.61,175.79
2017,9,29,15,45,83.0,209.0,3.15,24.0,255.5,186.01,140.1
2017,9,29,16,0,10.0,164.0,3.1,24.0,169.0,144.98,111.31
2017,9,29,16,15,5.5,145.0,2.95,23.5,147.5,127.05,97.86
2017,9,29,16,30,1.0,126.0,2.8,23.0,126.0,110.38,89.13
2017,9,29,16,45,0.5,104.5,2.7,23.0,104.5,92.42,74.06
2017,9,29,17,0,0.0,83.0,2.6,23.0,83.0,74.24,58.52
2017,9,29,17,15,0.0,62.5,2.55,22.5,62.5,56.6,43.26
2017,9,29,17,30,0.0,42.0,2.5,22.0,42.0,38.7,27.52
2017,9,29,17,45,0.0,25.0,2.45,22.0,25.0,23.21,13.57
2017,9,29,18,0,0.0,8.0,2.4,22.0,8.0,7.41,0.0
2017,9,29,18,15,0.0,4.0,2.55,21.5,4.0,3.81,0.0
2017,9,29,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
