Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,6,45,134.5,19.5,2.95,16.5,35.5,107.41,51.01
2017,9,30,7,0,269.0,39.0,3.1,17.0,71.0,215.88,169.69
2017,9,30,7,15,359.0,52.0,3.1,17.5,119.5,294.79,239.76
2017,9,30,7,30,449.0,65.0,3.1,18.0,168.0,379.76,311.86
2017,9,30,7,45,519.0,72.0,3.15,19.0,222.0,450.72,369.55
2017,9,30,8,0,589.0,79.0,3.2,20.0,276.0,525.08,427.34
2017,9,30,8,15,629.5,85.5,3.15,20.5,329.0,580.4,468.61
2017,9,30,8,30,670.0,92.0,3.1,21.0,382.0,636.11,507.89
2017,9,30,8,45,704.5,95.0,3.1,22.0,433.5,682.79,538.39
2017,9,30,9,0,739.0,98.0,3.1,23.0,485.0,725.32,565.08
2017,9,30,9,15,759.5,101.5,3.05,23.5,531.0,759.35,586.0
2017,9,30,9,30,780.0,105.0,3.0,24.0,577.0,791.19,605.1
2017,9,30,9,45,798.0,107.0,3.0,24.5,618.5,816.73,619.88
2017,9,30,10,0,816.0,109.0,3.0,25.0,660.0,839.53,632.74
2017,9,30,10,15,827.0,111.0,3.0,25.0,694.0,853.29,640.68
2017,9,30,10,30,838.0,113.0,3.0,25.0,728.0,863.85,646.61
2017,9,30,10,45,846.5,114.0,3.05,25.5,755.5,861.98,643.32
2017,9,30,11,0,855.0,115.0,3.1,26.0,783.0,862.99,642.25
2017,9,30,11,15,860.0,116.0,3.1,26.0,801.5,857.63,637.94
2017,9,30,11,30,865.0,117.0,3.1,26.0,820.0,848.93,631.55
2017,9,30,11,45,857.5,123.5,3.1,26.5,828.0,832.03,618.55
2017,9,30,12,0,850.0,130.0,3.1,27.0,836.0,812.13,603.69
2017,9,30,12,15,850.0,130.5,3.1,27.0,837.5,789.55,588.31
2017,9,30,12,30,850.0,131.0,3.1,27.0,839.0,764.11,571.02
2017,9,30,12,45,848.5,130.0,3.1,27.5,832.0,733.47,548.97
2017,9,30,13,0,847.0,129.0,3.1,28.0,825.0,700.34,523.88
2017,9,30,13,15,842.5,128.5,3.1,28.0,809.5,663.36,496.72
2017,9,30,13,30,838.0,128.0,3.1,28.0,794.0,623.37,466.9
2017,9,30,13,45,830.5,126.5,3.1,28.0,770.0,579.26,433.47
2017,9,30,14,0,823.0,125.0,3.1,28.0,746.0,533.83,398.26
2017,9,30,14,15,813.0,123.0,3.05,28.0,715.0,485.7,360.04
2017,9,30,14,30,803.0,121.0,3.0,28.0,684.0,436.95,320.38
2017,9,30,14,45,779.5,122.0,3.0,28.0,643.5,385.42,277.92
2017,9,30,15,0,756.0,123.0,3.0,28.0,603.0,335.14,235.67
2017,9,30,15,15,737.0,119.0,2.95,27.5,559.5,278.39,188.49
2017,9,30,15,30,718.0,115.0,2.9,27.0,516.0,227.43,145.97
2017,9,30,15,45,695.0,109.5,2.85,27.0,467.5,176.28,105.21
2017,9,30,16,0,672.0,104.0,2.8,27.0,419.0,127.37,71.18
2017,9,30,16,15,636.0,97.5,2.55,26.5,367.0,79.81,48.35
2017,9,30,16,30,600.0,91.0,2.3,26.0,315.0,60.89,46.38
2017,9,30,16,45,552.5,82.0,2.05,25.5,262.5,56.97,43.26
2017,9,30,17,0,505.0,73.0,1.8,25.0,210.0,52.81,39.78
2017,9,30,17,15,429.5,61.5,1.6,24.0,159.0,46.1,34.0
2017,9,30,17,30,354.0,50.0,1.4,23.0,108.0,39.01,27.62
2017,9,30,17,45,244.5,34.0,1.25,22.5,66.5,26.37,16.01
2017,9,30,18,0,135.0,18.0,1.1,22.0,25.0,14.18,0.0
2017,9,30,18,15,67.5,9.0,1.1,21.5,12.5,8.58,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,166.5,17.5,0.65,17.5,37.0,122.27,52.49
2017,10,1,7,0,333.0,35.0,0.7,18.0,74.0,245.59,190.27
2017,10,1,7,15,426.0,46.0,0.7,18.5,124.0,325.2,259.34
2017,10,1,7,30,519.0,57.0,0.7,19.0,174.0,412.03,330.16
2017,10,1,7,45,578.0,64.0,0.75,19.5,228.0,477.94,382.0
2017,10,1,8,0,637.0,71.0,0.8,20.0,282.0,546.52,433.49
2017,10,1,8,15,676.0,76.5,0.95,21.0,335.5,600.9,471.89
2017,10,1,8,30,715.0,82.0,1.1,22.0,389.0,652.12,506.2
2017,10,1,8,45,743.5,86.0,1.3,23.0,440.5,696.82,535.46
2017,10,1,9,0,772.0,90.0,1.5,24.0,492.0,740.22,563.2
2017,10,1,9,15,792.0,93.0,1.45,24.5,538.5,773.81,582.46
2017,10,1,9,30,812.0,96.0,1.4,25.0,585.0,805.11,599.89
2017,10,1,9,45,826.0,99.0,1.4,25.5,626.0,828.76,612.56
2017,10,1,10,0,840.0,102.0,1.4,26.0,667.0,849.47,623.32
2017,10,1,10,15,850.5,104.0,1.4,26.0,701.5,856.71,626.55
2017,10,1,10,30,861.0,106.0,1.4,26.0,736.0,867.14,632.14
2017,10,1,10,45,867.5,108.0,1.45,26.5,762.5,870.77,632.79
2017,10,1,11,0,874.0,110.0,1.5,27.0,789.0,870.97,631.43
2017,10,1,11,15,878.5,111.0,1.55,27.0,808.0,865.0,627.48
2017,10,1,11,30,883.0,112.0,1.6,27.0,827.0,855.63,621.49
2017,10,1,11,45,885.5,112.5,1.7,27.5,837.0,840.73,611.32
2017,10,1,12,0,888.0,113.0,1.8,28.0,847.0,822.56,599.09
2017,10,1,12,15,888.5,113.0,1.85,28.0,848.5,799.17,584.15
2017,10,1,12,30,889.0,113.0,1.9,28.0,850.0,772.78,567.22
2017,10,1,12,45,886.0,113.0,1.95,28.5,842.5,740.99,545.51
2017,10,1,13,0,883.0,113.0,2.0,29.0,835.0,706.66,520.93
2017,10,1,13,15,878.5,112.5,2.05,29.0,819.0,668.53,493.87
2017,10,1,13,30,874.0,112.0,2.1,29.0,803.0,628.3,464.69
2017,10,1,13,45,866.0,111.0,2.2,29.0,778.5,583.76,431.9
2017,10,1,14,0,858.0,110.0,2.3,29.0,754.0,537.81,397.08
2017,10,1,14,15,848.5,108.5,2.35,29.0,722.5,489.53,359.34
2017,10,1,14,30,839.0,107.0,2.4,29.0,691.0,436.18,316.81
2017,10,1,14,45,825.0,104.5,2.45,29.0,652.0,383.44,273.56
2017,10,1,15,0,811.0,102.0,2.5,29.0,613.0,330.88,229.44
2017,10,1,15,15,793.0,99.0,2.5,28.5,568.5,277.33,184.53
2017,10,1,15,30,775.0,96.0,2.5,28.0,524.0,224.89,140.84
2017,10,1,15,45,749.5,92.5,2.5,28.0,474.5,172.36,99.43
2017,10,1,16,0,724.0,89.0,2.5,28.0,425.0,117.12,61.47
2017,10,1,16,15,689.0,83.5,2.3,27.5,372.5,67.57,39.24
2017,10,1,16,30,654.0,78.0,2.1,27.0,320.0,51.3,38.08
2017,10,1,16,45,603.0,71.5,1.95,26.5,266.0,48.9,36.22
2017,10,1,17,0,552.0,65.0,1.8,26.0,212.0,46.39,34.14
2017,10,1,17,15,474.5,55.5,1.65,25.0,160.0,41.13,29.6
2017,10,1,17,30,397.0,46.0,1.5,24.0,108.0,35.62,24.58
2017,10,1,17,45,272.0,31.5,1.35,23.5,66.0,24.98,14.61
2017,10,1,18,0,147.0,17.0,1.2,23.0,24.0,13.66,0.0
2017,10,1,18,15,73.5,8.5,1.2,22.5,12.0,8.1,0.0
2017,10,1,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,6,45,126.0,20.0,1.2,19.5,34.0,102.88,37.06
2017,10,2,7,0,252.0,40.0,1.3,20.0,68.0,207.92,159.7
2017,10,2,7,15,345.5,53.5,1.5,20.5,116.5,285.14,227.35
2017,10,2,7,30,439.0,67.0,1.7,21.0,165.0,373.4,300.67
2017,10,2,7,45,505.0,75.5,1.95,21.5,218.0,442.95,357.01
2017,10,2,8,0,571.0,84.0,2.2,22.0,271.0,515.54,413.64
2017,10,2,8,15,613.5,90.5,2.45,22.5,324.0,571.47,455.73
2017,10,2,8,30,656.0,97.0,2.7,23.0,377.0,627.88,496.64
2017,10,2,8,45,479.0,155.5,2.95,24.0,373.5,569.02,447.42
2017,10,2,9,0,302.0,214.0,3.2,25.0,370.0,491.17,383.56
2017,10,2,9,15,288.0,239.0,3.25,25.5,399.5,510.75,396.07
2017,10,2,9,30,274.0,264.0,3.3,26.0,429.0,528.17,406.35
2017,10,2,9,45,282.5,280.0,3.35,26.5,460.5,552.51,422.29
2017,10,2,10,0,291.0,296.0,3.4,27.0,492.0,575.63,437.15
2017,10,2,10,15,567.0,204.0,3.4,27.0,609.0,727.62,551.28
2017,10,2,10,30,843.0,112.0,3.4,27.0,726.0,861.12,643.27
2017,10,2,10,45,855.0,111.0,3.45,27.5,753.5,860.08,639.59
2017,10,2,11,0,867.0,110.0,3.5,28.0,781.0,861.8,638.95
2017,10,2,11,15,547.5,254.0,3.55,28.0,681.5,733.16,546.95
2017,10,2,11,30,228.0,398.0,3.6,28.0,582.0,584.68,434.53
2017,10,2,11,45,547.0,260.0,3.65,28.5,708.5,712.22,531.99
2017,10,2,12,0,866.0,122.0,3.7,29.0,835.0,810.4,601.76
2017,10,2,12,15,866.0,122.0,3.75,29.0,836.0,786.97,585.19
2017,10,2,12,30,866.0,122.0,3.8,29.0,837.0,760.64,567.43
2017,10,2,12,45,549.0,262.0,3.85,29.5,714.0,638.3,475.34
2017,10,2,13,0,232.0,402.0,3.9,30.0,591.0,525.49,388.35
2017,10,2,13,15,544.5,259.5,3.9,30.0,691.0,583.82,435.36
2017,10,2,13,30,857.0,117.0,3.9,30.0,791.0,618.88,462.67
2017,10,2,13,45,851.0,114.5,3.95,30.0,767.0,574.8,428.76
2017,10,2,14,0,845.0,112.0,4.0,30.0,743.0,529.22,393.26
2017,10,2,14,15,835.0,110.5,3.95,29.5,711.5,477.72,353.08
2017,10,2,14,30,825.0,109.0,3.9,29.0,680.0,428.47,313.31
2017,10,2,14,45,789.5,115.5,3.9,29.0,637.0,376.49,270.23
2017,10,2,15,0,754.0,122.0,3.9,29.0,594.0,326.93,228.51
2017,10,2,15,15,734.0,118.5,3.8,28.5,550.0,270.56,181.56
2017,10,2,15,30,714.0,115.0,3.7,28.0,506.0,220.13,139.68
2017,10,2,15,45,686.5,110.0,3.6,28.0,457.0,169.2,99.85
2017,10,2,16,0,659.0,105.0,3.5,28.0,408.0,121.04,67.7
2017,10,2,16,15,620.5,98.5,3.2,27.5,356.0,74.52,47.68
2017,10,2,16,30,582.0,92.0,2.9,27.0,304.0,62.3,47.4
2017,10,2,16,45,524.5,84.0,2.65,26.5,251.0,59.23,44.99
2017,10,2,17,0,467.0,76.0,2.4,26.0,198.0,56.04,42.33
2017,10,2,17,15,382.0,64.0,2.2,25.5,148.0,47.77,35.13
2017,10,2,17,30,297.0,52.0,2.0,25.0,98.0,39.78,27.89
2017,10,2,17,45,148.5,35.5,1.85,24.5,58.5,27.69,16.46
2017,10,2,18,0,0.0,19.0,1.7,24.0,19.0,17.07,0.0
2017,10,2,18,15,0.0,9.5,1.7,24.0,9.5,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,10.0,18.5,1.15,22.5,20.0,24.58,2.77
2017,10,3,7,0,20.0,37.0,1.3,23.0,40.0,53.39,36.66
2017,10,3,7,15,41.5,59.5,1.45,23.0,68.5,92.13,69.85
2017,10,3,7,30,63.0,82.0,1.6,23.0,97.0,131.11,102.85
2017,10,3,7,45,79.5,105.5,1.75,23.5,129.0,179.05,142.09
2017,10,3,8,0,96.0,129.0,1.9,24.0,161.0,218.12,173.31
2017,10,3,8,15,100.0,154.0,2.0,24.5,192.0,250.61,198.24
2017,10,3,8,30,104.0,179.0,2.1,25.0,223.0,282.55,222.14
2017,10,3,8,45,52.0,137.0,2.25,25.5,159.0,180.15,140.29
2017,10,3,9,0,0.0,95.0,2.4,26.0,95.0,88.9,65.97
2017,10,3,9,15,0.0,79.0,2.5,26.5,79.0,73.58,53.52
2017,10,3,9,30,0.0,63.0,2.6,27.0,63.0,58.65,41.38
2017,10,3,9,45,0.0,107.0,2.75,27.5,107.0,100.18,73.96
2017,10,3,10,0,0.0,151.0,2.9,28.0,151.0,142.87,106.78
2017,10,3,10,15,2.5,168.0,2.95,28.0,170.0,161.31,120.8
2017,10,3,10,30,5.0,185.0,3.0,28.0,189.0,179.66,134.71
2017,10,3,10,45,5.5,189.0,3.1,28.5,193.5,183.53,137.17
2017,10,3,11,0,6.0,193.0,3.2,29.0,198.0,187.37,139.65
2017,10,3,11,15,3.0,151.0,3.3,29.0,153.5,144.28,106.61
2017,10,3,11,30,0.0,109.0,3.4,29.0,109.0,101.93,73.93
2017,10,3,11,45,116.0,257.0,3.5,29.5,352.5,346.29,261.26
2017,10,3,12,0,232.0,405.0,3.6,30.0,596.0,574.92,425.36
2017,10,3,12,15,180.0,407.0,3.6,30.0,555.0,526.41,388.57
2017,10,3,12,30,128.0,409.0,3.6,30.0,514.0,479.93,354.35
2017,10,3,12,45,64.5,278.0,3.65,30.0,331.0,304.61,226.82
2017,10,3,13,0,1.0,147.0,3.7,30.0,148.0,137.57,100.73
2017,10,3,13,15,4.0,175.5,3.7,30.0,179.0,165.44,122.28
2017,10,3,13,30,7.0,204.0,3.7,30.0,210.0,192.62,142.96
2017,10,3,13,45,3.5,112.5,3.75,30.0,115.5,106.68,77.48
2017,10,3,14,0,0.0,21.0,3.8,30.0,21.0,19.55,9.75
2017,10,3,14,15,20.0,153.5,3.8,29.5,167.5,148.74,110.47
2017,10,3,14,30,40.0,286.0,3.8,29.0,314.0,265.67,199.32
2017,10,3,14,45,67.0,284.0,3.85,29.0,327.5,267.97,200.5
2017,10,3,15,0,94.0,282.0,3.9,29.0,341.0,266.76,198.88
2017,10,3,15,15,89.5,260.0,3.9,28.5,312.5,239.69,178.66
2017,10,3,15,30,85.0,238.0,3.9,28.0,284.0,213.27,158.92
2017,10,3,15,45,42.5,127.0,3.95,28.0,150.0,117.05,86.02
2017,10,3,16,0,0.0,16.0,4.0,28.0,16.0,14.85,6.37
2017,10,3,16,15,0.0,13.5,3.9,27.5,13.5,12.52,4.55
2017,10,3,16,30,0.0,11.0,3.8,27.0,11.0,10.19,3.08
2017,10,3,16,45,0.0,9.0,3.75,27.0,9.0,8.34,1.49
2017,10,3,17,0,0.0,7.0,3.7,27.0,7.0,6.48,0.0
2017,10,3,17,15,0.0,5.0,3.6,26.5,5.0,4.63,0.0
2017,10,3,17,30,0.0,3.0,3.5,26.0,3.0,2.77,0.0
2017,10,3,17,45,0.0,1.5,3.4,25.5,1.5,1.39,0.0
2017,10,3,18,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,4,6,45,80.0,21.0,3.0,22.5,29.5,73.6,13.59
2017,10,4,7,0,160.0,42.0,3.1,23.0,59.0,152.63,114.58
2017,10,4,7,15,258.0,57.0,3.25,23.0,104.5,239.61,189.73
2017,10,4,7,30,356.0,72.0,3.4,23.0,150.0,325.09,261.84
2017,10,4,7,45,443.0,78.5,3.6,23.5,203.0,399.66,323.12
2017,10,4,8,0,530.0,85.0,3.8,24.0,256.0,485.66,391.03
2017,10,4,8,15,574.5,92.0,3.8,24.0,308.0,541.96,434.23
2017,10,4,8,30,619.0,99.0,3.8,24.0,360.0,598.94,476.79
2017,10,4,8,45,445.5,157.0,3.85,24.5,357.5,542.1,428.4
2017,10,4,9,0,272.0,215.0,3.9,25.0,355.0,466.85,366.09
2017,10,4,9,15,506.5,163.5,3.8,25.5,453.5,612.83,478.52
2017,10,4,9,30,741.0,112.0,3.7,26.0,552.0,756.65,580.83
2017,10,4,9,45,764.0,111.5,3.65,26.5,593.0,782.59,595.3
2017,10,4,10,0,787.0,111.0,3.6,27.0,634.0,806.0,608.65
2017,10,4,10,15,799.0,113.5,3.5,27.0,667.5,820.59,616.83
2017,10,4,10,30,811.0,116.0,3.4,27.0,701.0,832.06,622.99
2017,10,4,10,45,822.5,115.5,3.35,27.5,728.0,836.6,623.56
2017,10,4,11,0,834.0,115.0,3.3,28.0,755.0,832.63,618.53
2017,10,4,11,15,534.5,253.5,3.25,28.0,667.5,717.37,534.88
2017,10,4,11,30,235.0,392.0,3.2,28.0,580.0,582.51,432.36
2017,10,4,11,45,174.5,397.0,3.2,28.5,538.0,529.78,393.06
2017,10,4,12,0,114.0,402.0,3.2,29.0,496.0,473.72,350.83
2017,10,4,12,15,182.5,401.5,3.2,29.0,551.5,522.26,387.0
2017,10,4,12,30,251.0,401.0,3.2,29.0,607.0,564.23,417.46
2017,10,4,12,45,530.5,270.0,3.2,29.0,699.5,627.91,467.74
2017,10,4,13,0,810.0,139.0,3.2,29.0,792.0,671.36,501.9
2017,10,4,13,15,805.5,138.0,3.15,29.0,776.5,634.31,473.92
2017,10,4,13,30,801.0,137.0,3.1,29.0,761.0,595.42,444.59
2017,10,4,13,45,797.5,133.0,3.1,29.5,738.0,552.74,411.25
2017,10,4,14,0,794.0,129.0,3.1,30.0,715.0,508.55,376.13
2017,10,4,14,15,783.5,127.0,3.1,29.5,684.0,461.63,339.59
2017,10,4,14,30,773.0,125.0,3.1,29.0,653.0,414.22,301.56
2017,10,4,14,45,755.0,123.5,3.15,29.0,615.0,364.36,260.29
2017,10,4,15,0,737.0,122.0,3.2,29.0,577.0,310.66,215.47
2017,10,4,15,15,524.5,172.5,3.15,29.0,484.0,258.36,177.78
2017,10,4,15,30,312.0,223.0,3.1,29.0,391.0,230.45,162.2
2017,10,4,15,45,478.5,163.0,3.1,29.0,392.5,178.86,115.68
2017,10,4,16,0,645.0,103.0,3.1,29.0,394.0,112.6,62.7
2017,10,4,16,15,605.5,96.5,2.9,28.5,342.5,67.25,51.1
2017,10,4,16,30,566.0,90.0,2.7,28.0,291.0,61.3,46.38
2017,10,4,16,45,512.0,81.0,2.55,27.5,239.5,57.32,43.19
2017,10,4,17,0,458.0,72.0,2.4,27.0,188.0,53.14,39.66
2017,10,4,17,15,371.0,60.5,2.15,26.0,138.5,45.31,32.9
2017,10,4,17,30,284.0,49.0,1.9,25.0,89.0,37.62,25.94
2017,10,4,17,45,164.0,31.5,1.7,24.5,52.0,24.64,13.37
2017,10,4,18,0,44.0,14.0,1.5,24.0,15.0,13.34,0.0
2017,10,4,18,15,22.0,7.0,1.5,23.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,5,6,45,143.5,17.0,0.5,20.5,32.5,106.58,12.04
2017,10,5,7,0,287.0,34.0,0.5,21.0,65.0,217.47,163.88
2017,10,5,7,15,388.0,45.0,0.75,21.5,113.5,298.49,234.88
2017,10,5,7,30,489.0,56.0,1.0,22.0,162.0,387.42,308.25
2017,10,5,7,45,552.5,63.0,1.25,22.5,215.0,454.26,362.12
2017,10,5,8,0,616.0,70.0,1.5,23.0,268.0,524.12,416.25
2017,10,5,8,15,657.0,75.5,1.55,23.5,321.0,578.56,455.84
2017,10,5,8,30,698.0,81.0,1.6,24.0,374.0,633.39,493.38
2017,10,5,8,45,727.0,85.0,1.7,24.5,424.0,674.02,520.07
2017,10,5,9,0,756.0,89.0,1.8,25.0,474.0,716.84,547.88
2017,10,5,9,15,512.0,174.5,1.7,25.5,446.0,628.18,479.42
2017,10,5,9,30,268.0,260.0,1.6,26.0,418.0,516.01,391.53
2017,10,5,9,45,274.0,276.0,1.55,26.5,447.5,538.04,405.99
2017,10,5,10,0,280.0,292.0,1.5,27.0,477.0,558.83,418.43
2017,10,5,10,15,307.0,306.5,1.45,27.0,519.0,594.49,442.38
2017,10,5,10,30,334.0,321.0,1.4,27.0,561.0,628.75,464.89
2017,10,5,10,45,319.0,338.5,1.4,27.5,574.5,628.76,462.31
2017,10,5,11,0,304.0,356.0,1.4,28.0,588.0,627.11,458.99
2017,10,5,11,15,588.0,233.0,1.4,28.0,695.5,741.89,543.08
2017,10,5,11,30,872.0,110.0,1.4,28.0,803.0,831.02,602.65
2017,10,5,11,45,470.0,244.0,1.45,28.5,618.5,628.01,460.95
2017,10,5,12,0,68.0,378.0,1.5,29.0,434.0,414.2,302.96
2017,10,5,12,15,473.5,244.0,1.55,29.0,630.0,599.73,443.71
2017,10,5,12,30,879.0,110.0,1.6,29.0,826.0,748.14,548.45
2017,10,5,12,45,877.5,109.5,1.65,29.0,818.5,717.16,526.62
2017,10,5,13,0,876.0,109.0,1.7,29.0,811.0,683.58,503.17
2017,10,5,13,15,871.5,108.0,1.75,29.0,795.0,645.23,475.9
2017,10,5,13,30,867.0,107.0,1.8,29.0,779.0,604.83,446.5
2017,10,5,13,45,860.0,106.0,1.85,29.0,754.5,561.2,413.98
2017,10,5,14,0,853.0,105.0,1.9,29.0,730.0,516.1,379.43
2017,10,5,14,15,843.0,103.5,1.9,29.0,698.5,467.96,341.49
2017,10,5,14,30,833.0,102.0,1.9,29.0,667.0,414.68,298.78
2017,10,5,14,45,812.0,102.5,1.95,29.0,627.0,362.65,256.07
2017,10,5,15,0,791.0,103.0,2.0,29.0,587.0,311.51,213.23
2017,10,5,15,15,470.0,171.0,2.0,28.5,453.0,242.0,166.65
2017,10,5,15,30,149.0,239.0,2.0,28.0,319.0,217.48,158.89
2017,10,5,15,45,421.5,164.5,2.05,28.0,359.5,170.83,112.15
2017,10,5,16,0,694.0,90.0,2.1,28.0,400.0,102.9,54.46
2017,10,5,16,15,656.5,84.5,1.95,27.5,348.0,55.7,41.61
2017,10,5,16,30,619.0,79.0,1.8,27.0,296.0,53.01,39.58
2017,10,5,16,45,561.0,72.0,1.65,27.0,242.5,50.25,37.29
2017,10,5,17,0,503.0,65.0,1.5,27.0,189.0,47.39,34.78
2017,10,5,17,15,416.0,54.5,1.4,26.0,139.5,41.24,29.43
2017,10,5,17,30,329.0,44.0,1.3,25.0,90.0,34.81,23.52
2017,10,5,17,45,196.5,28.0,1.2,24.5,52.0,21.89,10.83
2017,10,5,18,0,64.0,12.0,1.1,24.0,14.0,11.44,0.0
2017,10,5,18,15,32.0,6.0,1.1,23.5,7.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,6,45,138.0,17.5,1.4,19.5,32.0,101.41,0.0
2017,10,6,7,0,276.0,35.0,1.6,20.0,64.0,211.96,160.55
2017,10,6,7,15,377.5,46.5,1.7,20.5,112.0,293.3,233.12
2017,10,6,7,30,479.0,58.0,1.8,21.0,160.0,382.47,307.54
2017,10,6,7,45,544.5,65.5,1.95,22.0,213.5,450.73,362.32
2017,10,6,8,0,610.0,73.0,2.1,23.0,267.0,522.1,416.99
2017,10,6,8,15,651.5,79.0,2.1,23.5,320.0,577.17,457.39
2017,10,6,8,30,693.0,85.0,2.1,24.0,373.0,632.63,495.83
2017,10,6,8,45,711.5,93.0,2.1,24.5,422.0,672.93,521.94
2017,10,6,9,0,730.0,101.0,2.1,25.0,471.0,711.49,546.3
2017,10,6,9,15,752.0,104.5,2.0,25.5,517.0,742.1,563.95
2017,10,6,9,30,774.0,108.0,1.9,26.0,563.0,774.26,582.34
2017,10,6,9,45,784.5,113.5,1.85,26.5,602.5,796.64,594.15
2017,10,6,10,0,795.0,119.0,1.8,27.0,642.0,816.07,603.97
2017,10,6,10,15,806.5,121.5,1.8,27.0,675.5,829.98,611.8
2017,10,6,10,30,818.0,124.0,1.8,27.0,709.0,840.72,617.69
2017,10,6,10,45,828.0,124.5,1.85,27.5,736.0,844.78,618.57
2017,10,6,11,0,838.0,125.0,1.9,28.0,763.0,845.51,617.46
2017,10,6,11,15,843.5,126.0,1.95,28.0,781.0,839.63,613.4
2017,10,6,11,30,849.0,127.0,2.0,28.0,799.0,830.4,607.3
2017,10,6,11,45,587.0,253.0,2.05,28.5,720.0,729.78,535.36
2017,10,6,12,0,325.0,379.0,2.1,29.0,641.0,623.74,456.22
2017,10,6,12,15,600.5,247.5,2.15,29.0,733.5,697.54,513.75
2017,10,6,12,30,876.0,116.0,2.2,29.0,826.0,748.02,551.99
2017,10,6,12,45,642.5,228.5,2.25,29.0,747.0,663.17,489.1
2017,10,6,13,0,409.0,341.0,2.3,29.0,668.0,582.93,429.14
2017,10,6,13,15,323.5,358.0,2.35,29.0,613.0,524.45,387.0
2017,10,6,13,30,238.0,375.0,2.4,29.0,558.0,472.65,349.12
2017,10,6,13,45,204.5,365.0,2.45,29.0,519.0,431.12,319.09
2017,10,6,14,0,171.0,355.0,2.5,29.0,480.0,392.2,290.69
2017,10,6,14,15,505.0,228.5,2.5,29.0,574.0,415.56,306.5
2017,10,6,14,30,839.0,102.0,2.5,29.0,668.0,413.36,298.79
2017,10,6,14,45,824.5,100.0,2.55,29.0,629.0,361.18,255.23
2017,10,6,15,0,810.0,98.0,2.6,29.0,590.0,309.24,211.24
2017,10,6,15,15,791.0,95.0,2.6,28.5,545.5,255.92,166.5
2017,10,6,15,30,772.0,92.0,2.6,28.0,501.0,203.85,123.68
2017,10,6,15,45,747.0,87.5,2.65,28.0,451.5,151.34,83.88
2017,10,6,16,0,722.0,83.0,2.7,28.0,402.0,101.26,53.33
2017,10,6,16,15,685.0,78.0,2.55,27.5,349.5,50.02,36.83
2017,10,6,16,30,648.0,73.0,2.4,27.0,297.0,48.72,35.95
2017,10,6,16,45,593.0,66.5,2.25,27.0,243.5,46.13,33.79
2017,10,6,17,0,538.0,60.0,2.1,27.0,190.0,43.44,31.42
2017,10,6,17,15,451.0,50.0,1.95,26.0,139.5,37.53,26.25
2017,10,6,17,30,364.0,40.0,1.8,25.0,89.0,31.33,20.54
2017,10,6,17,45,222.5,25.5,1.7,24.0,51.0,20.39,9.19
2017,10,6,18,0,81.0,11.0,1.6,23.0,13.0,10.48,0.0
2017,10,6,18,15,40.5,5.5,1.75,22.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,6,45,108.5,18.0,2.3,19.5,29.0,87.86,0.0
2017,10,7,7,0,217.0,36.0,2.5,20.0,58.0,182.44,137.34
2017,10,7,7,15,316.5,49.5,2.55,20.5,104.5,259.93,207.08
2017,10,7,7,30,416.0,63.0,2.6,21.0,151.0,349.16,282.16
2017,10,7,7,45,477.0,73.0,2.7,22.0,202.0,415.19,335.78
2017,10,7,8,0,538.0,83.0,2.8,23.0,253.0,484.04,389.23
2017,10,7,8,15,582.0,90.5,2.85,23.5,304.5,540.3,431.59
2017,10,7,8,30,626.0,98.0,2.9,24.0,356.0,597.19,473.0
2017,10,7,8,45,649.5,105.5,2.95,24.5,404.5,638.65,501.33
2017,10,7,9,0,673.0,113.0,3.0,25.0,453.0,678.81,527.88
2017,10,7,9,15,696.5,117.5,3.0,25.5,498.0,713.84,550.07
2017,10,7,9,30,720.0,122.0,3.0,26.0,543.0,746.97,570.62
2017,10,7,9,45,728.5,129.5,3.05,26.5,581.0,768.89,583.35
2017,10,7,10,0,737.0,137.0,3.1,27.0,619.0,787.95,594.17
2017,10,7,10,15,750.0,140.0,3.0,27.0,652.5,802.82,602.51
2017,10,7,10,30,763.0,143.0,2.9,27.0,686.0,811.44,606.65
2017,10,7,10,45,431.0,248.0,2.85,27.5,557.5,635.93,477.6
2017,10,7,11,0,99.0,353.0,2.8,28.0,429.0,432.53,322.87
2017,10,7,11,15,94.5,366.0,2.7,28.0,439.5,437.56,326.58
2017,10,7,11,30,90.0,379.0,2.6,28.0,450.0,442.08,329.04
2017,10,7,11,45,141.0,390.5,2.55,28.5,503.5,494.5,366.58
2017,10,7,12,0,192.0,402.0,2.5,29.0,557.0,536.99,396.17
2017,10,7,12,15,127.0,387.0,2.4,29.0,490.0,464.62,342.99
2017,10,7,12,30,62.0,372.0,2.3,29.0,423.0,393.1,290.46
2017,10,7,12,45,54.0,359.5,2.25,29.5,403.0,370.84,273.92
2017,10,7,13,0,46.0,347.0,2.2,30.0,383.0,349.27,257.7
2017,10,7,13,15,74.5,359.0,2.2,30.0,416.5,372.41,274.94
2017,10,7,13,30,103.0,371.0,2.2,30.0,450.0,392.47,289.51
2017,10,7,13,45,112.0,360.5,2.2,30.0,444.0,379.96,280.41
2017,10,7,14,0,121.0,350.0,2.2,30.0,438.0,362.98,268.08
2017,10,7,14,15,132.0,334.5,2.25,29.5,426.5,344.57,255.07
2017,10,7,14,30,143.0,319.0,2.3,29.0,415.0,325.04,240.87
2017,10,7,14,45,108.5,293.0,2.35,29.0,364.0,286.47,212.53
2017,10,7,15,0,74.0,267.0,2.4,29.0,313.0,247.03,183.73
2017,10,7,15,15,73.5,246.5,2.4,29.0,289.0,223.33,165.88
2017,10,7,15,30,73.0,226.0,2.4,29.0,265.0,199.8,148.1
2017,10,7,15,45,36.5,170.5,2.4,29.0,190.0,147.94,110.05
2017,10,7,16,0,0.0,115.0,2.4,29.0,115.0,103.92,77.46
2017,10,7,16,15,0.0,99.5,2.2,28.5,99.5,90.09,70.21
2017,10,7,16,30,0.0,84.0,2.0,28.0,84.0,76.57,59.22
2017,10,7,16,45,191.5,82.0,1.8,27.5,128.0,63.56,48.44
2017,10,7,17,0,383.0,80.0,1.6,27.0,172.0,59.08,44.62
2017,10,7,17,15,296.0,64.5,1.45,26.5,124.5,48.74,35.58
2017,10,7,17,30,209.0,49.0,1.3,26.0,77.0,37.92,25.81
2017,10,7,17,45,104.5,29.0,1.2,25.5,43.0,23.84,10.77
2017,10,7,18,0,0.0,9.0,1.1,25.0,9.0,8.58,0.0
2017,10,7,18,15,0.0,4.5,1.1,24.5,4.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,6,45,159.0,16.0,1.15,17.5,32.0,109.4,0.0
2017,10,8,7,0,318.0,32.0,1.2,18.0,64.0,228.81,172.57
2017,10,8,7,15,425.5,43.0,1.3,18.5,114.5,313.7,249.79
2017,10,8,7,30,533.0,54.0,1.4,19.0,165.0,407.05,327.77
2017,10,8,7,45,600.5,60.5,1.5,19.5,220.5,476.8,384.35
2017,10,8,8,0,668.0,67.0,1.6,20.0,276.0,549.71,440.83
2017,10,8,8,15,710.0,72.5,1.35,21.0,331.5,602.41,476.56
2017,10,8,8,30,752.0,78.0,1.1,22.0,387.0,659.4,512.02
2017,10,8,8,45,783.0,81.0,0.9,23.0,439.5,704.76,537.49
2017,10,8,9,0,814.0,84.0,0.7,24.0,492.0,748.79,560.53
2017,10,8,9,15,834.5,87.0,0.9,25.0,540.0,782.72,581.58
2017,10,8,9,30,855.0,90.0,1.1,26.0,588.0,814.22,600.8
2017,10,8,9,45,871.5,92.0,1.3,27.0,630.0,832.46,611.04
2017,10,8,10,0,888.0,94.0,1.5,28.0,672.0,853.96,623.42
2017,10,8,10,15,898.5,96.0,1.5,28.0,707.0,867.24,630.55
2017,10,8,10,30,909.0,98.0,1.5,28.0,742.0,877.12,635.68
2017,10,8,10,45,917.5,98.5,1.55,28.5,769.5,880.2,635.91
2017,10,8,11,0,926.0,99.0,1.6,29.0,797.0,879.72,634.07
2017,10,8,11,15,930.5,100.0,1.6,29.0,815.5,872.85,628.98
2017,10,8,11,30,935.0,101.0,1.6,29.0,834.0,862.4,621.8
2017,10,8,11,45,938.0,101.0,1.6,29.5,844.0,846.2,609.84
2017,10,8,12,0,941.0,101.0,1.6,30.0,854.0,826.56,595.84
2017,10,8,12,15,941.0,101.0,1.65,30.0,855.0,801.31,579.97
2017,10,8,12,30,941.0,101.0,1.7,30.0,856.0,772.92,562.02
2017,10,8,12,45,938.0,101.0,1.75,30.5,847.5,739.46,539.18
2017,10,8,13,0,935.0,101.0,1.8,31.0,839.0,703.31,513.02
2017,10,8,13,15,930.0,100.0,1.85,31.0,821.5,662.5,484.17
2017,10,8,13,30,925.0,99.0,1.9,31.0,804.0,619.52,453.05
2017,10,8,13,45,916.0,99.0,2.0,31.5,778.0,573.34,418.13
2017,10,8,14,0,907.0,99.0,2.1,32.0,752.0,525.72,381.2
2017,10,8,14,15,896.5,97.0,2.15,31.5,718.5,474.5,341.93
2017,10,8,14,30,886.0,95.0,2.2,31.0,685.0,422.49,300.68
2017,10,8,14,45,869.0,93.5,2.3,31.0,644.0,368.17,256.11
2017,10,8,15,0,852.0,92.0,2.4,31.0,603.0,308.75,206.93
2017,10,8,15,15,832.5,89.5,2.45,30.5,556.5,253.65,161.17
2017,10,8,15,30,813.0,87.0,2.5,30.0,510.0,199.8,117.57
2017,10,8,15,45,783.0,84.0,2.55,30.0,458.5,145.9,78.05
2017,10,8,16,0,753.0,81.0,2.6,30.0,407.0,94.97,49.25
2017,10,8,16,15,714.0,76.0,2.4,29.5,352.5,49.13,35.79
2017,10,8,16,30,675.0,71.0,2.2,29.0,298.0,47.75,34.82
2017,10,8,16,45,613.5,65.0,2.05,28.5,242.5,45.46,32.99
2017,10,8,17,0,552.0,59.0,1.9,28.0,187.0,43.13,30.98
2017,10,8,17,15,458.5,49.0,1.9,27.0,135.5,37.16,25.74
2017,10,8,17,30,365.0,39.0,1.9,26.0,84.0,30.92,19.93
2017,10,8,17,45,182.5,19.5,1.9,25.0,42.0,15.12,4.07
2017,10,8,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,6,45,116.5,17.0,2.3,20.5,28.5,88.55,0.0
2017,10,9,7,0,233.0,34.0,2.6,21.0,57.0,186.95,138.54
2017,10,9,7,15,339.0,47.0,2.8,21.5,104.5,269.44,213.43
2017,10,9,7,30,445.0,60.0,3.0,22.0,152.0,360.53,290.22
2017,10,9,7,45,515.0,68.0,3.25,23.0,205.0,430.49,347.32
2017,10,9,8,0,585.0,76.0,3.5,24.0,258.0,503.78,404.62
2017,10,9,8,15,629.0,82.5,3.6,24.5,310.5,559.92,447.09
2017,10,9,8,30,673.0,89.0,3.7,25.0,363.0,616.6,488.38
2017,10,9,8,45,705.0,93.0,3.8,26.0,413.5,661.24,517.87
2017,10,9,9,0,737.0,97.0,3.9,27.0,464.0,704.9,545.93
2017,10,9,9,15,758.5,100.5,4.0,27.5,510.0,735.12,564.91
2017,10,9,9,30,780.0,104.0,4.1,28.0,556.0,766.59,584.66
2017,10,9,9,45,795.0,107.5,4.2,28.5,596.0,790.25,598.76
2017,10,9,10,0,810.0,111.0,4.3,29.0,636.0,811.07,610.9
2017,10,9,10,15,821.5,113.5,4.3,29.5,669.5,824.83,617.8
2017,10,9,10,30,833.0,116.0,4.3,30.0,703.0,835.38,622.61
2017,10,9,10,45,840.0,118.0,4.35,30.5,729.0,838.32,622.55
2017,10,9,11,0,847.0,120.0,4.4,31.0,755.0,837.89,620.39
2017,10,9,11,15,852.0,121.0,4.4,31.0,772.5,826.64,612.08
2017,10,9,11,30,857.0,122.0,4.4,31.0,790.0,817.3,605.26
2017,10,9,11,45,863.0,120.5,4.4,31.5,800.5,802.99,593.98
2017,10,9,12,0,869.0,119.0,4.4,32.0,811.0,785.43,580.64
2017,10,9,12,15,869.0,119.0,4.4,32.0,811.5,761.67,564.33
2017,10,9,12,30,869.0,119.0,4.4,32.0,812.0,735.01,546.09
2017,10,9,12,45,865.5,119.0,4.4,32.0,804.0,703.2,522.96
2017,10,9,13,0,862.0,119.0,4.4,32.0,796.0,668.96,497.68
2017,10,9,13,15,857.5,118.0,4.35,32.0,779.5,630.96,469.17
2017,10,9,13,30,853.0,117.0,4.3,32.0,763.0,590.96,438.67
2017,10,9,13,45,844.5,116.0,4.3,32.5,738.5,544.76,402.35
2017,10,9,14,0,836.0,115.0,4.3,33.0,714.0,498.9,365.51
2017,10,9,14,15,825.0,113.0,4.25,32.5,681.5,450.07,327.04
2017,10,9,14,30,814.0,111.0,4.2,32.0,649.0,400.72,287.06
2017,10,9,14,45,797.5,109.0,4.2,32.0,610.0,349.28,244.17
2017,10,9,15,0,781.0,107.0,4.2,32.0,571.0,298.37,201.14
2017,10,9,15,15,760.5,103.5,4.15,31.5,526.5,246.11,157.74
2017,10,9,15,30,740.0,100.0,4.1,31.0,482.0,190.38,113.07
2017,10,9,15,45,710.0,96.0,4.05,31.0,432.5,139.49,76.15
2017,10,9,16,0,680.0,92.0,4.0,31.0,383.0,91.61,49.59
2017,10,9,16,15,639.5,86.0,3.7,30.5,331.0,56.62,41.9
2017,10,9,16,30,599.0,80.0,3.4,30.0,279.0,54.86,40.64
2017,10,9,16,45,536.5,72.0,3.15,29.5,226.0,51.31,37.76
2017,10,9,17,0,474.0,64.0,2.9,29.0,173.0,47.63,34.59
2017,10,9,17,15,379.5,52.5,2.65,28.0,124.0,40.52,28.38
2017,10,9,17,30,285.0,41.0,2.4,27.0,75.0,31.76,20.41
2017,10,9,17,45,142.5,20.5,2.15,26.5,37.5,16.03,3.57
2017,10,9,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,5.25,19.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,5.55,18.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.75,17.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.95,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,10.0,6.35,13.0,10.0,9.27,0.0
2017,10,10,7,0,0.0,20.0,6.4,13.0,20.0,18.56,9.02
2017,10,10,7,15,0.0,37.5,6.45,13.0,37.5,35.43,24.17
2017,10,10,7,30,0.0,55.0,6.5,13.0,55.0,53.25,39.83
2017,10,10,7,45,0.0,75.0,6.55,13.5,75.0,73.6,57.4
2017,10,10,8,0,0.0,95.0,6.6,14.0,95.0,93.61,74.36
