Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,45,70.5,13.0,2.15,17.0,18.0,42.78,0.0
2017,10,20,7,0,141.0,26.0,2.3,17.0,36.0,121.36,69.99
2017,10,20,7,15,254.5,41.5,2.35,17.5,79.0,207.69,162.93
2017,10,20,7,30,368.0,57.0,2.4,18.0,122.0,297.34,240.47
2017,10,20,7,45,462.5,63.5,2.45,18.5,173.5,376.09,306.9
2017,10,20,8,0,557.0,70.0,2.5,19.0,225.0,458.4,373.74
2017,10,20,8,15,604.5,76.5,2.55,19.5,276.0,513.9,417.05
2017,10,20,8,30,652.0,83.0,2.6,20.0,327.0,570.16,459.43
2017,10,20,8,45,326.0,91.0,2.7,21.0,213.0,353.82,286.91
2017,10,20,9,0,0.0,99.0,2.8,22.0,99.0,93.23,70.7
2017,10,20,9,15,3.0,138.5,2.9,22.5,140.5,134.92,104.3
2017,10,20,9,30,6.0,178.0,3.0,23.0,182.0,176.9,137.16
2017,10,20,9,45,3.0,155.5,3.15,24.0,157.5,150.58,115.38
2017,10,20,10,0,0.0,133.0,3.3,25.0,133.0,125.44,94.79
2017,10,20,10,15,22.0,207.5,3.3,25.0,222.0,216.23,166.27
2017,10,20,10,30,44.0,282.0,3.3,25.0,311.0,317.62,243.73
2017,10,20,10,45,48.5,297.0,3.35,25.5,330.5,333.82,254.85
2017,10,20,11,0,53.0,312.0,3.4,26.0,350.0,349.54,265.79
2017,10,20,11,15,100.5,337.5,3.4,26.0,411.0,408.53,310.41
2017,10,20,11,30,148.0,363.0,3.4,26.0,472.0,471.67,357.07
2017,10,20,11,45,152.5,362.5,3.45,26.5,476.5,467.28,352.75
2017,10,20,12,0,157.0,362.0,3.5,27.0,481.0,462.24,348.26
2017,10,20,12,15,326.0,323.5,3.55,27.0,569.5,538.1,406.47
2017,10,20,12,30,495.0,285.0,3.6,27.0,658.0,603.13,454.96
2017,10,20,12,45,513.0,275.0,3.7,27.5,658.0,584.46,440.04
2017,10,20,13,0,531.0,265.0,3.8,28.0,658.0,563.28,423.47
2017,10,20,13,15,584.0,239.0,3.8,28.0,662.0,544.97,409.6
2017,10,20,13,30,637.0,213.0,3.8,28.0,666.0,522.14,391.66
2017,10,20,13,45,736.5,157.0,3.85,28.0,663.0,488.55,365.27
2017,10,20,14,0,836.0,101.0,3.9,28.0,660.0,448.31,332.14
2017,10,20,14,15,824.5,99.0,3.9,28.0,628.0,400.07,291.87
2017,10,20,14,30,813.0,97.0,3.9,28.0,596.0,351.38,250.39
2017,10,20,14,45,762.0,107.5,3.95,28.0,551.0,302.08,208.88
2017,10,20,15,0,711.0,118.0,4.0,28.0,506.0,251.88,167.22
2017,10,20,15,15,482.5,157.5,4.0,27.5,411.0,203.11,135.63
2017,10,20,15,30,254.0,197.0,4.0,27.0,316.0,180.5,127.87
2017,10,20,15,45,238.5,176.5,4.0,27.0,278.5,145.91,104.06
2017,10,20,16,0,223.0,156.0,4.0,27.0,241.0,113.22,90.11
2017,10,20,16,15,203.5,135.0,3.65,26.5,203.5,99.81,79.24
2017,10,20,16,30,184.0,114.0,3.3,26.0,166.0,85.96,67.74
2017,10,20,16,45,148.5,92.5,3.0,25.5,128.5,74.23,57.74
2017,10,20,17,0,113.0,71.0,2.7,25.0,91.0,57.93,43.55
2017,10,20,17,15,67.5,48.5,2.55,24.5,59.5,40.47,28.07
2017,10,20,17,30,22.0,26.0,2.4,24.0,28.0,23.25,10.49
2017,10,20,17,45,11.0,13.0,2.25,23.5,14.0,12.39,0.0
2017,10,20,18,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,21,6,45,81.5,12.5,3.05,20.5,17.5,46.83,0.0
2017,10,21,7,0,163.0,25.0,3.2,21.0,35.0,129.01,68.69
2017,10,21,7,15,281.5,38.5,3.4,21.5,78.0,216.5,167.25
2017,10,21,7,30,400.0,52.0,3.6,22.0,121.0,309.75,247.34
2017,10,21,7,45,480.0,60.0,3.85,22.5,171.5,380.87,307.54
2017,10,21,8,0,560.0,68.0,4.1,23.0,222.0,456.01,368.8
2017,10,21,8,15,607.5,74.0,4.3,23.5,273.0,510.76,411.97
2017,10,21,8,30,655.0,80.0,4.5,24.0,324.0,566.28,454.44
2017,10,21,8,45,694.5,83.0,4.75,24.5,373.5,612.67,488.96
2017,10,21,9,0,734.0,86.0,5.0,25.0,423.0,655.6,519.39
2017,10,21,9,15,756.5,89.0,5.1,25.5,467.5,687.91,540.95
2017,10,21,9,30,779.0,92.0,5.2,26.0,512.0,718.08,560.74
2017,10,21,9,45,800.0,93.0,5.3,26.5,552.0,742.4,576.12
2017,10,21,10,0,821.0,94.0,5.4,27.0,592.0,764.05,589.55
2017,10,21,10,15,522.5,203.5,5.4,27.5,526.5,645.75,497.89
2017,10,21,10,30,224.0,313.0,5.4,28.0,461.0,502.49,383.93
2017,10,21,10,45,235.5,324.5,5.45,28.5,485.5,518.65,395.04
2017,10,21,11,0,247.0,336.0,5.5,29.0,510.0,533.57,404.68
2017,10,21,11,15,557.5,219.5,5.5,29.0,625.0,662.94,505.38
2017,10,21,11,30,868.0,103.0,5.5,29.0,740.0,765.45,581.53
2017,10,21,11,45,608.5,221.5,5.5,29.5,670.5,678.26,513.35
2017,10,21,12,0,349.0,340.0,5.5,30.0,601.0,582.04,437.15
2017,10,21,12,15,255.5,355.5,5.45,30.0,546.5,518.28,389.04
2017,10,21,12,30,162.0,371.0,5.4,30.0,492.0,455.65,341.44
2017,10,21,12,45,212.0,361.5,5.35,30.5,518.5,468.62,350.83
2017,10,21,13,0,262.0,352.0,5.3,31.0,545.0,478.29,357.21
2017,10,21,13,15,553.0,230.0,5.2,31.0,624.5,517.39,387.88
2017,10,21,13,30,844.0,108.0,5.1,31.0,704.0,534.07,399.53
2017,10,21,13,45,528.5,211.5,5.1,31.0,580.5,434.98,323.65
2017,10,21,14,0,213.0,315.0,5.1,31.0,457.0,363.85,270.33
2017,10,21,14,15,238.0,295.0,5.05,31.0,446.5,342.56,253.45
2017,10,21,14,30,263.0,275.0,5.0,31.0,436.0,314.51,230.83
2017,10,21,14,45,216.0,260.5,5.0,31.0,387.0,276.5,202.11
2017,10,21,15,0,169.0,246.0,5.0,31.0,338.0,238.9,174.24
2017,10,21,15,15,435.0,171.0,4.95,30.5,379.5,203.6,136.45
2017,10,21,15,30,701.0,96.0,4.9,30.0,421.0,147.0,82.24
2017,10,21,15,45,666.0,91.5,4.85,30.0,372.5,99.41,53.68
2017,10,21,16,0,631.0,87.0,4.8,30.0,324.0,57.68,42.9
2017,10,21,16,15,582.5,80.0,4.45,29.5,273.5,54.99,40.84
2017,10,21,16,30,534.0,73.0,4.1,29.0,223.0,52.21,38.6
2017,10,21,16,45,455.5,64.5,3.75,28.5,173.0,47.97,34.96
2017,10,21,17,0,377.0,56.0,3.4,28.0,123.0,42.38,29.95
2017,10,21,17,15,263.5,41.5,3.1,27.0,80.0,32.04,20.73
2017,10,21,17,30,150.0,27.0,2.8,26.0,37.0,21.27,8.18
2017,10,21,17,45,75.0,13.5,2.5,25.5,18.5,12.87,0.0
2017,10,21,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,10.5,4.25,18.5,10.5,10.01,0.0
2017,10,22,7,0,0.0,21.0,4.5,18.0,21.0,20.73,5.51
2017,10,22,7,15,42.0,44.0,4.7,18.0,51.0,74.98,55.26
2017,10,22,7,30,84.0,67.0,4.9,18.0,81.0,133.96,106.31
2017,10,22,7,45,121.5,89.5,5.1,18.0,118.5,183.36,149.19
2017,10,22,8,0,159.0,112.0,5.3,18.0,156.0,234.55,192.93
2017,10,22,8,15,181.0,134.0,5.35,18.0,193.5,276.56,227.99
2017,10,22,8,30,203.0,156.0,5.4,18.0,231.0,319.04,262.69
2017,10,22,8,45,231.5,173.0,5.5,18.5,270.0,371.28,304.1
2017,10,22,9,0,260.0,190.0,5.6,19.0,309.0,413.18,336.59
2017,10,22,9,15,258.5,214.5,5.6,19.5,343.0,441.39,356.86
2017,10,22,9,30,257.0,239.0,5.6,20.0,377.0,468.0,375.57
2017,10,22,9,45,209.0,260.0,5.65,20.5,377.5,442.09,352.66
2017,10,22,10,0,161.0,281.0,5.7,21.0,378.0,425.23,336.82
2017,10,22,10,15,240.0,287.0,5.7,21.5,440.5,490.39,387.44
2017,10,22,10,30,319.0,293.0,5.7,22.0,503.0,564.76,443.59
2017,10,22,10,45,582.0,207.5,5.7,22.5,608.5,685.49,538.11
2017,10,22,11,0,845.0,122.0,5.7,23.0,714.0,794.76,619.0
2017,10,22,11,15,852.0,122.5,5.65,23.0,732.0,788.57,613.13
2017,10,22,11,30,859.0,123.0,5.6,23.0,750.0,779.04,605.53
2017,10,22,11,45,890.0,110.0,5.6,23.5,766.0,767.3,595.5
2017,10,22,12,0,921.0,97.0,5.6,24.0,782.0,755.11,585.33
2017,10,22,12,15,923.0,97.0,5.5,24.0,783.5,731.48,567.6
2017,10,22,12,30,925.0,97.0,5.4,24.0,785.0,704.73,546.34
2017,10,22,12,45,927.0,95.0,5.35,24.5,778.5,673.04,520.35
2017,10,22,13,0,929.0,93.0,5.3,25.0,772.0,638.47,491.91
2017,10,22,13,15,926.5,92.5,5.2,25.0,756.0,600.04,460.89
2017,10,22,13,30,924.0,92.0,5.1,25.0,740.0,559.28,427.49
2017,10,22,13,45,924.5,88.5,5.1,25.5,717.5,515.1,390.18
2017,10,22,14,0,925.0,85.0,5.1,26.0,695.0,468.76,350.36
2017,10,22,14,15,917.0,83.5,5.0,25.5,663.0,418.95,308.18
2017,10,22,14,30,909.0,82.0,4.9,25.0,631.0,368.09,264.13
2017,10,22,14,45,902.5,77.5,4.8,25.0,593.0,314.3,216.56
2017,10,22,15,0,896.0,73.0,4.7,25.0,555.0,259.82,168.49
2017,10,22,15,15,878.0,70.5,4.5,24.5,509.0,204.56,122.02
2017,10,22,15,30,860.0,68.0,4.3,24.0,463.0,150.21,80.47
2017,10,22,15,45,837.5,64.0,4.15,24.0,413.0,89.37,42.67
2017,10,22,16,0,815.0,60.0,4.0,24.0,363.0,42.4,30.93
2017,10,22,16,15,774.0,55.5,3.5,23.0,308.5,40.43,29.46
2017,10,22,16,30,733.0,51.0,3.0,22.0,254.0,38.42,27.85
2017,10,22,16,45,669.0,45.0,2.55,21.0,199.0,35.02,24.89
2017,10,22,17,0,605.0,39.0,2.1,20.0,144.0,31.55,21.69
2017,10,22,17,15,481.0,30.0,1.95,19.0,94.5,25.02,15.54
2017,10,22,17,30,357.0,21.0,1.8,18.0,45.0,18.25,5.68
2017,10,22,17,45,178.5,10.5,1.7,17.0,22.5,10.01,0.0
2017,10,22,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,45,171.0,9.5,0.9,11.0,20.0,81.44,0.0
2017,10,23,7,0,342.0,19.0,0.9,11.0,40.0,198.5,91.56
2017,10,23,7,15,467.5,28.0,1.2,12.0,88.5,293.32,231.67
2017,10,23,7,30,593.0,37.0,1.5,13.0,137.0,390.44,317.69
2017,10,23,7,45,660.0,43.0,1.85,14.0,191.0,458.09,376.21
2017,10,23,8,0,727.0,49.0,2.2,15.0,245.0,528.58,434.22
2017,10,23,8,15,768.5,53.0,2.3,15.5,299.0,582.11,476.49
2017,10,23,8,30,810.0,57.0,2.4,16.0,353.0,635.65,516.42
2017,10,23,8,45,837.0,60.5,2.5,17.0,404.0,672.35,540.79
2017,10,23,9,0,864.0,64.0,2.6,18.0,455.0,712.92,567.4
2017,10,23,9,15,883.0,66.0,2.75,19.0,501.5,743.76,586.56
2017,10,23,9,30,902.0,68.0,2.9,20.0,548.0,772.1,603.69
2017,10,23,9,45,914.5,70.5,3.05,21.0,588.0,793.22,615.49
2017,10,23,10,0,927.0,73.0,3.2,22.0,628.0,811.17,625.03
2017,10,23,10,15,936.5,74.0,3.2,22.5,661.0,821.71,629.79
2017,10,23,10,30,946.0,75.0,3.2,23.0,694.0,828.78,632.28
2017,10,23,10,45,951.0,77.0,3.25,23.5,719.5,829.86,631.05
2017,10,23,11,0,956.0,79.0,3.3,24.0,745.0,827.3,627.49
2017,10,23,11,15,960.0,79.5,3.15,24.0,762.0,818.71,620.07
2017,10,23,11,30,964.0,80.0,3.0,24.0,779.0,806.53,610.34
2017,10,23,11,45,961.5,82.5,2.95,24.5,787.0,788.08,595.84
2017,10,23,12,0,959.0,85.0,2.9,25.0,795.0,766.3,579.22
2017,10,23,12,15,958.5,85.0,2.75,25.5,794.5,740.2,559.23
2017,10,23,12,30,958.0,85.0,2.6,26.0,794.0,710.98,535.86
2017,10,23,12,45,954.0,85.5,2.5,26.5,784.5,677.08,509.05
2017,10,23,13,0,950.0,86.0,2.4,27.0,775.0,640.55,480.05
2017,10,23,13,15,945.0,85.0,2.2,27.0,757.5,599.62,447.99
2017,10,23,13,30,940.0,84.0,2.0,27.0,740.0,556.54,413.74
2017,10,23,13,45,930.5,83.5,1.85,27.0,713.5,509.85,376.33
2017,10,23,14,0,921.0,83.0,1.7,27.0,687.0,461.78,337.02
2017,10,23,14,15,910.0,81.5,1.5,27.0,653.5,411.14,294.76
2017,10,23,14,30,899.0,80.0,1.3,27.0,620.0,359.76,251.1
2017,10,23,14,45,883.0,78.5,1.15,27.0,579.5,306.52,205.75
2017,10,23,15,0,867.0,77.0,1.0,27.0,539.0,253.51,160.72
2017,10,23,15,15,846.5,74.5,0.85,26.5,493.5,193.63,112.38
2017,10,23,15,30,826.0,72.0,0.7,26.0,448.0,140.61,73.26
2017,10,23,15,45,796.0,68.5,0.55,26.0,397.5,87.9,43.19
2017,10,23,16,0,766.0,65.0,0.4,26.0,347.0,46.37,34.03
2017,10,23,16,15,722.0,60.0,0.45,25.5,293.5,44.17,32.36
2017,10,23,16,30,678.0,55.0,0.5,25.0,240.0,41.93,30.51
2017,10,23,16,45,608.0,48.5,0.55,24.5,187.0,38.25,27.28
2017,10,23,17,0,538.0,42.0,0.6,24.0,134.0,31.56,21.29
2017,10,23,17,15,412.0,31.5,0.7,23.0,87.0,24.38,14.65
2017,10,23,17,30,286.0,21.0,0.8,22.0,40.0,16.84,3.56
2017,10,23,17,45,143.0,10.5,0.95,21.0,20.0,10.01,0.0
2017,10,23,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,24,6,45,157.5,9.5,3.15,10.5,18.5,75.31,0.0
2017,10,24,7,0,315.0,19.0,3.4,11.0,37.0,183.96,72.19
2017,10,24,7,15,443.0,28.5,3.45,11.5,84.5,279.92,222.67
2017,10,24,7,30,571.0,38.0,3.5,12.0,132.0,377.63,311.42
2017,10,24,7,45,641.0,44.0,3.6,13.0,186.0,446.09,371.42
2017,10,24,8,0,711.0,50.0,3.7,14.0,240.0,517.53,430.8
2017,10,24,8,15,754.0,54.0,3.85,15.0,293.5,571.36,473.61
2017,10,24,8,30,797.0,58.0,4.0,16.0,347.0,625.3,514.25
2017,10,24,8,45,825.0,61.5,4.2,17.0,398.0,667.72,543.86
2017,10,24,9,0,853.0,65.0,4.4,18.0,449.0,703.11,567.65
2017,10,24,9,15,872.5,67.5,4.55,18.5,495.0,734.58,589.02
2017,10,24,9,30,892.0,70.0,4.7,19.0,541.0,763.59,608.37
2017,10,24,9,45,905.5,72.0,4.85,20.0,581.0,784.66,620.54
2017,10,24,10,0,919.0,74.0,5.0,21.0,621.0,802.62,630.43
2017,10,24,10,15,929.0,75.5,5.05,21.0,654.5,813.99,637.55
2017,10,24,10,30,939.0,77.0,5.1,21.0,688.0,821.92,642.33
2017,10,24,10,45,945.0,78.5,5.15,21.5,713.5,823.17,641.19
2017,10,24,11,0,951.0,80.0,5.2,22.0,739.0,820.81,637.65
2017,10,24,11,15,955.5,80.5,5.25,22.0,757.0,812.61,631.33
2017,10,24,11,30,960.0,81.0,5.3,22.0,775.0,800.82,622.59
2017,10,24,11,45,959.5,83.0,5.35,22.5,783.0,783.37,608.67
2017,10,24,12,0,959.0,85.0,5.4,23.0,791.0,762.53,592.46
2017,10,24,12,15,960.0,85.0,5.45,23.0,792.0,737.45,574.38
2017,10,24,12,30,961.0,85.0,5.5,23.0,793.0,709.18,552.39
2017,10,24,12,45,961.0,84.0,5.6,23.5,785.0,676.24,525.69
2017,10,24,13,0,961.0,83.0,5.7,24.0,777.0,640.43,496.4
2017,10,24,13,15,958.0,82.0,5.7,24.0,760.5,600.25,463.94
2017,10,24,13,30,955.0,81.0,5.7,24.0,744.0,557.73,428.95
2017,10,24,13,45,951.5,79.0,5.75,24.0,719.5,511.91,390.65
2017,10,24,14,0,948.0,77.0,5.8,24.0,695.0,464.18,349.84
2017,10,24,14,15,939.5,75.5,5.8,23.5,662.0,413.34,306.16
2017,10,24,14,30,931.0,74.0,5.8,23.0,629.0,361.46,260.56
2017,10,24,14,45,919.5,72.0,5.85,23.0,589.5,307.55,212.3
2017,10,24,15,0,908.0,70.0,5.9,23.0,550.0,253.37,164.09
2017,10,24,15,15,889.5,67.5,5.8,22.5,504.0,197.64,117.04
2017,10,24,15,30,871.0,65.0,5.7,22.0,458.0,142.87,75.54
2017,10,24,15,45,843.5,62.0,5.65,22.0,407.0,88.46,44.49
2017,10,24,16,0,816.0,59.0,5.6,22.0,356.0,41.92,30.8
2017,10,24,16,15,774.0,54.5,5.2,21.0,301.5,39.91,29.26
2017,10,24,16,30,732.0,50.0,4.8,20.0,247.0,37.87,27.59
2017,10,24,16,45,661.5,44.5,4.4,19.5,192.0,34.87,24.88
2017,10,24,17,0,591.0,39.0,4.0,19.0,137.0,31.88,21.99
2017,10,24,17,15,460.5,29.5,3.6,18.0,88.5,24.85,15.29
2017,10,24,17,30,330.0,20.0,3.2,17.0,40.0,17.53,2.64
2017,10,24,17,45,165.0,10.0,2.8,16.0,20.0,9.53,0.0
2017,10,24,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,10,25,6,45,166.0,9.5,2.15,8.5,18.5,78.45,0.0
2017,10,25,7,0,332.0,19.0,2.3,9.0,37.0,189.77,58.72
2017,10,25,7,15,463.5,28.0,2.6,10.0,85.0,288.21,228.87
2017,10,25,7,30,595.0,37.0,2.9,11.0,133.0,387.61,319.41
2017,10,25,7,45,664.0,43.0,3.2,12.0,187.5,456.04,379.84
2017,10,25,8,0,733.0,49.0,3.5,13.0,242.0,527.37,439.64
2017,10,25,8,15,775.5,53.0,3.3,14.0,296.5,581.37,481.74
2017,10,25,8,30,818.0,57.0,3.1,15.0,351.0,635.39,521.21
2017,10,25,8,45,846.0,60.0,2.95,16.0,402.5,672.14,544.98
2017,10,25,9,0,874.0,63.0,2.8,17.0,454.0,712.71,570.7
2017,10,25,9,15,893.5,65.5,2.85,18.0,500.5,744.48,590.16
2017,10,25,9,30,913.0,68.0,2.9,19.0,547.0,773.73,607.48
2017,10,25,9,45,927.0,70.0,2.95,20.0,588.0,795.36,619.12
2017,10,25,10,0,941.0,72.0,3.0,21.0,629.0,813.82,628.49
2017,10,25,10,15,951.0,73.0,3.0,21.5,662.5,824.67,633.46
2017,10,25,10,30,961.0,74.0,3.0,22.0,696.0,832.02,636.13
2017,10,25,10,45,967.5,75.5,3.05,22.5,722.0,833.59,635.24
2017,10,25,11,0,974.0,77.0,3.1,23.0,748.0,831.46,631.99
2017,10,25,11,15,978.0,77.5,3.1,23.5,765.5,822.64,624.01
2017,10,25,11,30,982.0,78.0,3.1,24.0,783.0,810.18,613.72
2017,10,25,11,45,976.5,82.5,3.15,24.5,790.5,791.34,599.46
2017,10,25,12,0,971.0,87.0,3.2,25.0,798.0,769.17,583.03
2017,10,25,12,15,970.5,87.0,3.15,25.0,798.0,742.75,564.1
2017,10,25,12,30,970.0,87.0,3.1,25.0,798.0,713.18,541.65
2017,10,25,12,45,968.0,86.5,3.05,25.0,788.5,679.19,515.71
2017,10,25,13,0,966.0,86.0,3.0,25.0,779.0,642.44,487.3
2017,10,25,13,15,961.0,85.0,2.9,25.0,761.5,600.99,454.71
2017,10,25,13,30,956.0,84.0,2.8,25.0,744.0,557.34,419.8
2017,10,25,13,45,949.0,83.0,2.7,25.5,718.0,510.79,381.12
2017,10,25,14,0,942.0,82.0,2.6,26.0,692.0,462.61,340.41
2017,10,25,14,15,931.5,80.5,2.5,26.0,658.0,411.32,297.16
2017,10,25,14,30,921.0,79.0,2.4,26.0,624.0,359.2,252.36
2017,10,25,14,45,891.0,82.0,2.3,26.0,580.5,305.1,206.04
2017,10,25,15,0,861.0,85.0,2.2,26.0,537.0,247.21,157.3
2017,10,25,15,15,838.5,81.5,2.0,25.5,490.5,192.2,112.56
2017,10,25,15,30,816.0,78.0,1.8,25.0,444.0,138.8,73.56
2017,10,25,15,45,785.0,74.0,1.6,25.0,393.0,86.48,44.88
2017,10,25,16,0,754.0,70.0,1.4,25.0,342.0,50.81,38.0
2017,10,25,16,15,706.5,64.5,1.2,24.0,288.0,48.35,36.16
2017,10,25,16,30,659.0,59.0,1.0,23.0,234.0,41.76,30.61
2017,10,25,16,45,584.0,51.5,0.85,22.5,180.5,37.77,27.07
2017,10,25,17,0,509.0,44.0,0.7,22.0,127.0,33.66,23.22
2017,10,25,17,15,374.0,32.5,0.8,21.0,80.5,25.62,15.64
2017,10,25,17,30,239.0,21.0,0.9,20.0,34.0,17.15,0.53
2017,10,25,17,45,119.5,10.5,1.05,19.0,17.0,10.01,0.0
2017,10,25,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,26,6,45,110.5,10.0,3.5,10.5,16.0,55.43,0.0
2017,10,26,7,0,221.0,20.0,3.7,11.0,32.0,143.01,27.27
2017,10,26,7,15,360.0,32.0,3.85,11.5,78.0,245.55,193.37
2017,10,26,7,30,499.0,44.0,4.0,12.0,124.0,347.32,286.04
2017,10,26,7,45,577.0,52.0,4.15,13.0,177.0,419.03,349.17
2017,10,26,8,0,655.0,60.0,4.3,14.0,230.0,494.63,412.65
2017,10,26,8,15,703.0,65.5,4.55,15.0,284.0,547.17,455.46
2017,10,26,8,30,751.0,71.0,4.8,16.0,338.0,604.6,500.3
2017,10,26,8,45,783.0,75.0,5.05,17.0,389.0,649.02,533.09
2017,10,26,9,0,815.0,79.0,5.3,18.0,440.0,692.09,563.39
2017,10,26,9,15,837.0,82.0,5.65,19.0,486.5,724.92,585.66
2017,10,26,9,30,859.0,85.0,6.0,20.0,533.0,755.35,605.86
2017,10,26,9,45,874.5,87.5,6.35,21.0,573.0,777.59,619.72
2017,10,26,10,0,890.0,90.0,6.7,22.0,613.0,791.63,627.43
2017,10,26,10,15,901.0,91.5,6.65,22.5,646.5,803.25,633.26
2017,10,26,10,30,912.0,93.0,6.6,23.0,680.0,811.53,636.72
2017,10,26,10,45,918.5,95.0,6.6,24.0,705.5,813.42,634.57
2017,10,26,11,0,925.0,97.0,6.6,25.0,731.0,811.79,630.04
2017,10,26,11,15,929.5,97.5,6.55,25.0,748.0,803.54,623.2
2017,10,26,11,30,934.0,98.0,6.5,25.0,765.0,791.8,614.01
2017,10,26,11,45,946.0,93.5,6.5,25.5,776.0,776.92,601.66
2017,10,26,12,0,958.0,89.0,6.5,26.0,787.0,758.39,586.84
2017,10,26,12,15,957.5,89.0,6.45,26.0,786.5,732.28,567.03
2017,10,26,12,30,957.0,89.0,6.4,26.0,786.0,703.07,543.96
2017,10,26,12,45,951.5,89.5,6.4,26.5,775.5,668.31,515.54
2017,10,26,13,0,946.0,90.0,6.4,27.0,765.0,631.05,484.89
2017,10,26,13,15,940.5,89.5,6.35,27.0,747.0,590.53,452.16
2017,10,26,13,30,935.0,89.0,6.3,27.0,729.0,547.9,417.14
2017,10,26,13,45,924.0,88.5,6.3,27.5,702.5,500.87,377.34
2017,10,26,14,0,913.0,88.0,6.3,28.0,676.0,452.61,335.86
2017,10,26,14,15,901.5,86.5,6.2,27.5,642.0,402.33,293.19
2017,10,26,14,30,890.0,85.0,6.1,27.0,608.0,351.36,249.06
2017,10,26,14,45,872.5,83.0,6.05,27.0,567.5,297.98,202.32
2017,10,26,15,0,855.0,81.0,6.0,27.0,527.0,239.64,152.22
2017,10,26,15,15,832.5,78.0,5.8,26.5,480.5,185.53,107.88
2017,10,26,15,30,810.0,75.0,5.6,26.0,434.0,133.02,69.63
2017,10,26,15,45,777.0,71.5,5.45,26.0,383.5,81.52,42.15
2017,10,26,16,0,744.0,68.0,5.3,26.0,333.0,49.3,36.57
2017,10,26,16,15,696.5,62.5,4.85,25.0,280.0,46.77,34.63
2017,10,26,16,30,649.0,57.0,4.4,24.0,227.0,40.28,29.17
2017,10,26,16,45,570.5,50.0,4.0,23.5,174.0,36.64,25.92
2017,10,26,17,0,492.0,43.0,3.6,23.0,121.0,32.92,22.39
2017,10,26,17,15,357.0,31.0,3.45,22.0,76.0,24.37,14.37
2017,10,26,17,30,222.0,19.0,3.3,21.0,31.0,15.35,0.0
2017,10,26,17,45,111.0,9.5,3.15,20.5,15.5,9.05,0.0
2017,10,26,18,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,10,27,6,45,80.5,9.5,6.9,10.0,13.5,42.28,0.0
2017,10,27,7,0,161.0,19.0,7.1,10.0,27.0,113.18,5.43
2017,10,27,7,15,288.0,33.0,7.25,10.0,69.5,209.79,165.56
2017,10,27,7,30,415.0,47.0,7.4,10.0,112.0,304.04,253.96
2017,10,27,7,45,488.5,57.0,7.6,10.5,162.0,372.43,316.53
2017,10,27,8,0,562.0,67.0,7.8,11.0,212.0,444.49,380.08
2017,10,27,8,15,612.5,74.0,7.8,11.0,263.5,501.29,429.42
2017,10,27,8,30,663.0,81.0,7.8,11.0,315.0,558.97,477.96
2017,10,27,8,45,693.5,87.5,7.8,11.5,363.5,602.55,512.65
2017,10,27,9,0,724.0,94.0,7.8,12.0,412.0,645.04,545.52
2017,10,27,9,15,748.5,98.0,7.75,12.0,457.0,678.67,570.96
2017,10,27,9,30,773.0,102.0,7.7,12.0,502.0,707.31,592.06
2017,10,27,9,45,784.0,108.0,7.7,12.5,540.5,728.88,606.43
2017,10,27,10,0,795.0,114.0,7.7,13.0,579.0,747.53,618.47
2017,10,27,10,15,808.0,116.5,7.6,13.5,611.5,760.89,626.14
2017,10,27,10,30,821.0,119.0,7.5,14.0,644.0,771.14,631.44
2017,10,27,10,45,822.0,124.5,7.45,14.5,667.5,772.12,629.85
2017,10,27,11,0,823.0,130.0,7.4,15.0,691.0,769.82,625.92
2017,10,27,11,15,829.0,131.5,7.35,15.0,708.5,763.9,620.57
2017,10,27,11,30,835.0,133.0,7.3,15.0,726.0,754.73,612.9
2017,10,27,11,45,447.5,230.0,7.25,15.5,548.5,554.74,449.26
2017,10,27,12,0,60.0,327.0,7.2,16.0,371.0,352.76,280.86
2017,10,27,12,15,119.5,341.5,7.15,16.0,428.0,404.86,323.27
2017,10,27,12,30,179.0,356.0,7.1,16.0,485.0,448.39,357.93
2017,10,27,12,45,199.0,350.0,7.05,16.0,492.0,444.87,354.99
2017,10,27,13,0,219.0,344.0,7.0,16.0,499.0,439.55,350.55
2017,10,27,13,15,172.5,335.5,6.9,16.0,456.0,394.71,314.37
2017,10,27,13,30,126.0,327.0,6.8,16.0,413.0,353.17,280.97
2017,10,27,13,45,88.0,301.0,6.7,16.0,360.0,306.89,244.03
2017,10,27,14,0,50.0,275.0,6.6,16.0,307.0,262.84,208.98
2017,10,27,14,15,212.0,257.0,6.55,15.5,382.5,296.87,234.21
2017,10,27,14,30,374.0,239.0,6.5,15.0,458.0,313.6,242.86
2017,10,27,14,45,188.0,201.0,6.45,15.0,311.5,218.28,169.23
2017,10,27,15,0,2.0,163.0,6.4,15.0,165.0,146.91,117.2
2017,10,27,15,15,24.0,170.5,6.3,14.5,181.5,154.4,123.04
2017,10,27,15,30,46.0,178.0,6.2,14.0,198.0,151.56,120.43
2017,10,27,15,45,322.0,137.5,6.15,14.0,252.5,115.01,84.48
2017,10,27,16,0,598.0,97.0,6.1,14.0,307.0,67.37,54.58
2017,10,27,16,15,546.0,88.0,5.9,13.5,256.5,63.32,51.16
2017,10,27,16,30,494.0,79.0,5.7,13.0,206.0,59.13,47.45
2017,10,27,16,45,436.0,64.5,5.55,12.5,157.5,49.58,38.73
2017,10,27,17,0,378.0,50.0,5.4,12.0,109.0,39.51,29.31
2017,10,27,17,15,257.0,34.5,5.0,11.5,67.5,26.86,17.11
2017,10,27,17,30,136.0,19.0,4.6,11.0,26.0,15.02,0.0
2017,10,27,17,45,68.0,9.5,4.25,10.5,13.0,9.05,0.0
2017,10,27,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,10,28,6,45,136.5,8.5,3.05,1.5,15.0,64.11,0.0
2017,10,28,7,0,273.0,17.0,3.2,2.0,30.0,160.17,0.0
2017,10,28,7,15,414.5,27.5,3.25,2.5,76.5,258.83,207.83
2017,10,28,7,30,556.0,38.0,3.3,3.0,123.0,361.84,306.21
2017,10,28,7,45,626.0,45.5,3.35,4.0,176.5,430.62,368.9
2017,10,28,8,0,696.0,53.0,3.4,5.0,230.0,502.34,430.85
2017,10,28,8,15,742.0,57.5,3.65,6.0,284.0,557.62,476.96
2017,10,28,8,30,788.0,62.0,3.9,7.0,338.0,613.09,521.27
2017,10,28,8,45,814.0,67.0,4.15,8.5,388.0,655.16,551.83
2017,10,28,9,0,840.0,72.0,4.4,10.0,438.0,695.56,579.85
2017,10,28,9,15,861.0,74.5,4.4,10.5,484.5,727.3,601.48
2017,10,28,9,30,882.0,77.0,4.4,11.0,531.0,751.32,616.9
2017,10,28,9,45,617.0,159.5,4.4,11.5,488.5,659.68,541.57
2017,10,28,10,0,352.0,242.0,4.4,12.0,446.0,534.49,436.97
2017,10,28,10,15,638.5,165.0,4.3,12.0,561.0,683.39,557.52
2017,10,28,10,30,925.0,88.0,4.2,12.0,676.0,809.04,651.44
2017,10,28,10,45,621.0,197.0,4.15,12.5,598.5,693.91,558.97
2017,10,28,11,0,317.0,306.0,4.1,13.0,521.0,556.69,446.31
2017,10,28,11,15,357.0,303.5,4.05,13.0,551.5,575.7,461.54
2017,10,28,11,30,397.0,301.0,4.0,13.0,582.0,592.48,474.16
2017,10,28,11,45,671.0,198.5,4.0,13.5,679.5,683.1,546.46
2017,10,28,12,0,945.0,96.0,4.0,14.0,777.0,749.12,597.9
2017,10,28,12,15,944.5,96.0,4.0,14.0,776.5,723.26,576.88
2017,10,28,12,30,944.0,96.0,4.0,14.0,776.0,694.35,553.77
2017,10,28,12,45,940.5,96.0,4.0,14.5,767.0,660.72,525.72
2017,10,28,13,0,937.0,96.0,4.0,15.0,758.0,624.49,495.29
2017,10,28,13,15,932.0,95.0,4.0,15.0,740.0,584.13,462.04
2017,10,28,13,30,927.0,94.0,4.0,15.0,722.0,541.66,426.37
2017,10,28,13,45,920.0,92.5,4.0,15.0,696.5,495.94,387.26
2017,10,28,14,0,913.0,91.0,4.0,15.0,671.0,448.69,345.92
2017,10,28,14,15,901.5,89.0,3.95,15.0,637.5,398.09,300.93
2017,10,28,14,30,890.0,87.0,3.9,15.0,604.0,346.83,254.57
2017,10,28,14,45,876.0,84.0,3.9,15.0,563.5,288.69,202.39
2017,10,28,15,0,862.0,81.0,3.9,15.0,523.0,235.28,154.45
2017,10,28,15,15,839.5,78.0,3.8,15.0,477.0,181.05,108.49
2017,10,28,15,30,817.0,75.0,3.7,15.0,431.0,128.41,69.42
2017,10,28,15,45,785.0,71.0,3.65,15.0,380.0,76.48,42.19
2017,10,28,16,0,753.0,67.0,3.6,15.0,329.0,48.86,37.96
2017,10,28,16,15,704.5,61.5,3.1,14.0,275.5,46.29,35.89
2017,10,28,16,30,656.0,56.0,2.6,13.0,222.0,39.82,30.2
2017,10,28,16,45,579.0,48.5,2.15,12.5,169.5,35.71,26.38
2017,10,28,17,0,502.0,41.0,1.7,12.0,117.0,31.48,22.23
2017,10,28,17,15,361.5,29.0,1.55,11.0,72.5,22.84,13.64
2017,10,28,17,30,221.0,17.0,1.4,10.0,28.0,13.7,0.0
2017,10,28,17,45,110.5,8.5,1.3,9.0,14.0,8.1,0.0
2017,10,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,10,29,6,45,131.0,8.0,2.2,4.5,14.0,61.02,0.0
2017,10,29,7,0,262.0,16.0,2.4,5.0,28.0,148.63,0.0
2017,10,29,7,15,406.0,26.5,2.7,6.0,74.0,252.33,198.23
2017,10,29,7,30,550.0,37.0,3.0,7.0,120.0,355.7,295.99
2017,10,29,7,45,627.0,44.0,3.4,8.0,173.5,427.32,360.7
2017,10,29,8,0,704.0,51.0,3.8,9.0,227.0,502.37,425.32
2017,10,29,8,15,750.0,55.5,3.75,10.0,281.0,557.63,470.3
2017,10,29,8,30,796.0,60.0,3.7,11.0,335.0,613.11,513.25
2017,10,29,8,45,827.0,63.0,3.7,12.0,386.5,656.22,544.2
2017,10,29,9,0,858.0,66.0,3.7,13.0,438.0,692.6,568.47
2017,10,29,9,15,879.0,69.0,3.75,14.0,484.5,725.24,589.49
2017,10,29,9,30,900.0,72.0,3.8,15.0,531.0,755.44,608.28
2017,10,29,9,45,914.5,74.0,3.85,16.5,571.5,776.87,619.13
2017,10,29,10,0,929.0,76.0,3.9,18.0,612.0,795.2,627.64
2017,10,29,10,15,939.0,77.5,3.75,18.5,645.5,806.25,632.34
2017,10,29,10,30,949.0,79.0,3.6,19.0,679.0,813.83,634.64
2017,10,29,10,45,955.5,80.0,3.45,19.5,704.5,814.64,632.21
2017,10,29,11,0,962.0,81.0,3.3,20.0,730.0,811.84,627.4
2017,10,29,11,15,966.0,82.0,3.25,20.0,747.0,803.54,620.61
2017,10,29,11,30,970.0,83.0,3.2,20.0,764.0,791.63,611.45
2017,10,29,11,45,970.5,84.0,3.15,20.5,772.0,773.67,597.02
2017,10,29,12,0,971.0,85.0,3.1,21.0,780.0,752.31,580.37
2017,10,29,12,15,970.5,85.0,3.05,21.0,779.5,725.98,560.36
2017,10,29,12,30,970.0,85.0,3.0,21.0,779.0,696.53,537.48
2017,10,29,12,45,967.5,84.5,3.0,21.5,770.0,662.41,510.07
2017,10,29,13,0,965.0,84.0,3.0,22.0,761.0,625.56,480.23
2017,10,29,13,15,960.0,83.0,2.95,22.0,743.5,584.37,447.36
2017,10,29,13,30,955.0,82.0,2.9,22.0,726.0,541.01,412.07
2017,10,29,13,45,948.0,81.0,2.9,22.5,700.0,494.78,373.11
2017,10,29,14,0,941.0,80.0,2.9,23.0,674.0,446.94,332.01
2017,10,29,14,15,930.0,78.5,2.85,23.0,640.5,395.87,288.12
2017,10,29,14,30,919.0,77.0,2.8,23.0,607.0,344.03,242.76
2017,10,29,14,45,898.5,76.5,2.8,23.0,565.5,290.12,195.7
2017,10,29,15,0,878.0,76.0,2.8,23.0,524.0,236.84,149.74
2017,10,29,15,15,856.0,73.5,2.65,22.5,477.5,176.99,101.21
2017,10,29,15,30,834.0,71.0,2.5,22.0,431.0,124.05,63.69
2017,10,29,15,45,803.0,67.0,2.45,22.0,380.5,71.37,37.68
2017,10,29,16,0,772.0,63.0,2.4,22.0,330.0,45.77,34.18
2017,10,29,16,15,724.5,58.0,2.1,20.5,276.5,43.48,32.47
2017,10,29,16,30,677.0,53.0,1.8,19.0,223.0,41.19,30.61
2017,10,29,16,45,600.0,46.0,1.55,18.0,170.0,36.97,26.83
2017,10,29,17,0,523.0,39.0,1.3,17.0,117.0,29.88,20.3
2017,10,29,17,15,379.5,27.5,1.4,16.0,72.0,21.61,12.12
2017,10,29,17,30,236.0,16.0,1.5,15.0,27.0,12.88,0.0
2017,10,29,17,45,118.0,8.0,1.6,14.0,13.5,7.63,0.0
2017,10,29,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
