Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,10,30,6,45,115.0,8.0,2.6,6.5,13.0,7.63,0.0
2017,10,30,7,0,230.0,16.0,2.7,7.0,26.0,136.52,0.0
2017,10,30,7,15,376.5,27.0,2.9,8.0,70.5,243.26,187.93
2017,10,30,7,30,523.0,38.0,3.1,9.0,115.0,346.12,285.47
2017,10,30,7,45,599.0,45.5,3.3,10.0,168.0,411.07,344.26
2017,10,30,8,0,675.0,53.0,3.5,11.0,221.0,484.94,407.27
2017,10,30,8,15,723.0,58.0,3.45,12.0,274.0,541.07,452.69
2017,10,30,8,30,771.0,63.0,3.4,13.0,327.0,597.54,496.19
2017,10,30,8,45,801.0,67.0,3.4,14.0,377.5,640.44,527.23
2017,10,30,9,0,831.0,71.0,3.4,15.0,428.0,681.9,555.28
2017,10,30,9,15,852.5,74.0,3.7,16.0,474.0,714.24,576.88
2017,10,30,9,30,874.0,77.0,4.0,17.0,520.0,738.95,592.48
2017,10,30,9,45,888.0,79.5,4.35,18.5,560.0,760.12,604.45
2017,10,30,10,0,902.0,82.0,4.7,20.0,600.0,778.26,614.61
2017,10,30,10,15,913.0,84.0,4.65,20.5,633.0,790.37,620.57
2017,10,30,10,30,924.0,86.0,4.6,21.0,666.0,799.09,624.18
2017,10,30,10,45,929.5,88.0,4.55,21.5,691.0,800.17,622.41
2017,10,30,11,0,935.0,90.0,4.5,22.0,716.0,797.72,618.3
2017,10,30,11,15,939.5,90.5,4.35,22.5,733.0,789.4,609.75
2017,10,30,11,30,944.0,91.0,4.2,23.0,750.0,777.57,599.13
2017,10,30,11,45,943.5,92.5,4.1,23.5,758.0,759.77,584.63
2017,10,30,12,0,943.0,94.0,4.0,24.0,766.0,738.68,567.74
2017,10,30,12,15,942.5,94.0,3.85,24.0,765.5,712.95,547.47
2017,10,30,12,30,942.0,94.0,3.7,24.0,765.0,684.18,524.79
2017,10,30,12,45,937.0,94.5,3.55,24.5,755.0,650.31,497.09
2017,10,30,13,0,932.0,95.0,3.4,25.0,745.0,613.94,467.25
2017,10,30,13,15,926.5,94.0,3.25,25.0,727.5,573.63,434.97
2017,10,30,13,30,921.0,93.0,3.1,25.0,710.0,531.27,400.49
2017,10,30,13,45,910.5,92.5,3.0,25.5,683.5,485.31,361.95
2017,10,30,14,0,900.0,92.0,2.9,26.0,657.0,438.11,321.74
2017,10,30,14,15,887.5,90.0,2.8,25.5,623.0,387.94,279.7
2017,10,30,14,30,875.0,88.0,2.7,25.0,589.0,332.71,232.92
2017,10,30,14,45,855.0,86.5,2.65,25.0,548.5,279.9,187.31
2017,10,30,15,0,835.0,85.0,2.6,25.0,508.0,227.87,142.96
2017,10,30,15,15,811.0,82.0,2.5,24.5,462.0,175.12,100.82
2017,10,30,15,30,787.0,79.0,2.4,24.0,416.0,124.16,65.52
2017,10,30,15,45,750.5,75.0,2.35,24.0,365.5,74.08,41.82
2017,10,30,16,0,714.0,71.0,2.3,24.0,315.0,47.62,35.48
2017,10,30,16,15,662.5,65.0,2.05,23.0,262.5,45.12,33.52
2017,10,30,16,30,611.0,59.0,1.8,22.0,210.0,42.55,31.38
2017,10,30,16,45,526.5,50.5,1.55,21.0,158.5,37.7,27.07
2017,10,30,17,0,442.0,42.0,1.3,20.0,107.0,32.68,22.37
2017,10,30,17,15,299.5,29.0,1.3,19.0,64.5,23.11,12.93
2017,10,30,17,30,157.0,16.0,1.3,18.0,22.0,12.97,0.0
2017,10,30,17,45,78.5,8.0,1.35,17.0,11.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,31,6,45,0.0,2.5,3.3,8.0,2.5,0.0,0.0
2017,10,31,7,0,0.0,5.0,3.4,8.0,5.0,4.77,0.0
2017,10,31,7,15,0.0,17.0,3.5,8.5,17.0,15.76,6.9
2017,10,31,7,30,0.0,29.0,3.6,9.0,29.0,26.92,17.31
2017,10,31,7,45,0.0,43.5,3.75,9.5,43.5,40.43,29.31
2017,10,31,8,0,0.0,58.0,3.9,10.0,58.0,54.74,41.88
2017,10,31,8,15,0.0,73.5,3.95,10.0,73.5,70.05,55.2
2017,10,31,8,30,0.0,89.0,4.0,10.0,89.0,85.24,68.21
2017,10,31,8,45,0.0,104.0,4.05,10.5,104.0,99.81,80.37
2017,10,31,9,0,0.0,119.0,4.1,11.0,119.0,114.31,92.27
2017,10,31,9,15,0.0,63.5,4.05,11.5,63.5,59.07,44.99
2017,10,31,9,30,0.0,8.0,4.0,12.0,8.0,7.42,0.71
2017,10,31,9,45,0.0,75.5,4.0,12.5,75.5,70.3,54.08
2017,10,31,10,0,0.0,143.0,4.0,13.0,143.0,135.54,108.19
2017,10,31,10,15,0.0,142.0,3.9,13.0,142.0,134.12,106.69
2017,10,31,10,30,0.0,141.0,3.8,13.0,141.0,132.82,105.4
2017,10,31,10,45,0.0,116.0,3.7,13.5,116.0,108.59,85.07
2017,10,31,11,0,0.0,91.0,3.6,14.0,91.0,84.86,65.22
2017,10,31,11,15,0.0,91.5,3.45,14.5,91.5,85.34,65.42
2017,10,31,11,30,0.0,92.0,3.3,15.0,92.0,85.82,65.63
2017,10,31,11,45,0.0,98.0,3.2,15.5,98.0,91.45,70.07
2017,10,31,12,0,0.0,104.0,3.1,16.0,104.0,97.06,74.48
2017,10,31,12,15,0.0,68.0,3.0,16.0,68.0,63.39,46.87
2017,10,31,12,30,0.0,32.0,2.9,16.0,32.0,29.79,19.14
2017,10,31,12,45,3.0,114.5,2.8,16.5,116.5,108.49,83.79
2017,10,31,13,0,6.0,197.0,2.7,17.0,201.0,185.72,145.7
2017,10,31,13,15,63.0,257.0,2.65,17.0,299.5,267.21,210.42
2017,10,31,13,30,120.0,317.0,2.6,17.0,398.0,339.6,266.24
2017,10,31,13,45,68.0,270.0,2.55,17.5,315.5,270.52,211.79
2017,10,31,14,0,16.0,223.0,2.5,18.0,233.0,208.43,163.21
2017,10,31,14,15,8.0,129.5,2.4,17.5,134.5,122.27,94.84
2017,10,31,14,30,0.0,36.0,2.3,17.0,36.0,33.47,22.34
2017,10,31,14,45,0.0,68.5,2.25,17.0,68.5,63.76,47.68
2017,10,31,15,0,0.0,101.0,2.2,17.0,101.0,93.37,72.33
2017,10,31,15,15,0.0,65.5,2.1,16.5,65.5,60.94,45.65
2017,10,31,15,30,0.0,30.0,2.0,16.0,30.0,27.85,18.01
2017,10,31,15,45,0.0,26.0,1.95,16.0,26.0,24.12,14.92
2017,10,31,16,0,0.0,22.0,1.9,16.0,22.0,20.4,12.58
2017,10,31,16,15,0.0,18.0,1.9,15.5,18.0,16.68,9.3
2017,10,31,16,30,0.0,14.0,1.9,15.0,14.0,12.97,5.97
2017,10,31,16,45,0.0,10.5,1.9,14.5,10.5,9.72,3.01
2017,10,31,17,0,0.0,7.0,1.9,14.0,7.0,6.48,0.02
2017,10,31,17,15,0.0,4.0,1.8,13.5,4.0,3.7,0.0
2017,10,31,17,30,0.0,1.0,1.7,13.0,1.0,0.95,0.0
2017,10,31,17,45,0.0,0.5,1.65,13.0,0.5,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,9.5,1.4,10.0,9.5,0.0,0.0
2017,11,1,7,0,0.0,19.0,1.5,10.0,19.0,18.11,0.0
2017,11,1,7,15,173.0,33.0,1.65,10.5,57.5,150.61,111.26
2017,11,1,7,30,346.0,47.0,1.8,11.0,96.0,260.52,211.91
2017,11,1,7,45,443.0,56.0,1.95,11.5,146.0,337.39,279.53
2017,11,1,8,0,540.0,65.0,2.1,12.0,196.0,419.27,349.0
2017,11,1,8,15,297.5,99.5,2.1,12.5,174.0,310.22,259.08
2017,11,1,8,30,55.0,134.0,2.1,13.0,152.0,180.82,148.37
2017,11,1,8,45,31.5,141.0,2.1,14.0,151.5,170.11,138.48
2017,11,1,9,0,8.0,148.0,2.1,15.0,151.0,151.0,121.23
2017,11,1,9,15,106.0,184.5,2.2,16.0,237.0,278.3,226.21
2017,11,1,9,30,204.0,221.0,2.3,17.0,323.0,389.47,313.86
2017,11,1,9,45,119.0,224.0,2.4,18.0,285.0,328.32,262.03
2017,11,1,10,0,34.0,227.0,2.5,19.0,247.0,255.88,201.8
2017,11,1,10,15,50.0,251.5,2.65,19.5,282.0,291.65,229.63
2017,11,1,10,30,66.0,276.0,2.8,20.0,317.0,326.82,256.28
2017,11,1,10,45,92.5,296.0,2.95,21.0,356.0,364.25,284.1
2017,11,1,11,0,119.0,316.0,3.1,22.0,395.0,408.28,316.33
2017,11,1,11,15,193.0,321.0,3.25,22.5,452.5,461.73,356.93
2017,11,1,11,30,267.0,326.0,3.4,23.0,510.0,518.7,399.21
2017,11,1,11,45,578.5,215.0,3.55,24.0,620.5,622.1,478.94
2017,11,1,12,0,890.0,104.0,3.7,25.0,731.0,706.08,541.45
2017,11,1,12,15,890.0,104.0,3.7,25.5,731.0,681.9,521.2
2017,11,1,12,30,890.0,104.0,3.7,26.0,731.0,654.84,499.31
2017,11,1,12,45,888.5,103.0,3.75,26.5,722.5,623.2,473.98
2017,11,1,13,0,887.0,102.0,3.8,27.0,714.0,589.04,446.39
2017,11,1,13,15,881.5,101.0,3.75,27.5,696.5,550.43,414.82
2017,11,1,13,30,876.0,100.0,3.7,28.0,679.0,509.9,381.26
2017,11,1,13,45,868.0,98.0,3.7,28.5,654.0,465.67,344.4
2017,11,1,14,0,860.0,96.0,3.7,29.0,629.0,416.71,303.31
2017,11,1,14,15,847.0,94.0,3.65,29.0,596.5,367.86,262.06
2017,11,1,14,30,834.0,92.0,3.6,29.0,564.0,318.68,219.87
2017,11,1,14,45,809.5,91.5,3.55,29.0,523.5,267.93,176.67
2017,11,1,15,0,785.0,91.0,3.5,29.0,483.0,218.52,135.38
2017,11,1,15,15,760.0,87.5,3.3,28.5,438.5,168.13,96.13
2017,11,1,15,30,735.0,84.0,3.1,28.0,394.0,114.86,59.98
2017,11,1,15,45,697.0,79.5,2.95,27.5,345.0,67.13,38.86
2017,11,1,16,0,659.0,75.0,2.8,27.0,296.0,50.92,37.82
2017,11,1,16,15,606.0,68.5,2.75,26.0,245.5,48.17,35.67
2017,11,1,16,30,553.0,62.0,2.7,25.0,195.0,45.35,33.32
2017,11,1,16,45,465.5,53.0,2.7,24.0,145.5,40.19,28.76
2017,11,1,17,0,378.0,44.0,2.7,23.0,96.0,34.89,23.79
2017,11,1,17,15,242.0,29.0,2.9,22.0,57.0,23.41,12.42
2017,11,1,17,30,106.0,14.0,3.1,21.0,18.0,13.34,0.0
2017,11,1,17,45,53.0,7.0,3.35,20.5,9.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,2,6,45,35.0,7.5,2.85,17.5,8.5,0.0,0.0
2017,11,2,7,0,70.0,15.0,3.0,18.0,17.0,44.72,0.0
2017,11,2,7,15,199.0,31.5,3.25,18.5,55.0,160.51,113.52
2017,11,2,7,30,328.0,48.0,3.5,19.0,93.0,251.47,198.88
2017,11,2,7,45,415.0,59.0,3.8,19.5,141.5,323.39,261.54
2017,11,2,8,0,502.0,70.0,4.1,20.0,190.0,400.57,326.43
2017,11,2,8,15,557.5,78.0,4.2,20.5,240.0,458.82,373.98
2017,11,2,8,30,613.0,86.0,4.3,21.0,290.0,518.21,420.75
2017,11,2,8,45,649.0,92.5,4.45,22.0,338.0,563.47,454.39
2017,11,2,9,0,685.0,99.0,4.6,23.0,386.0,607.95,486.42
2017,11,2,9,15,712.0,103.5,4.6,23.5,430.0,642.57,510.66
2017,11,2,9,30,739.0,108.0,4.6,24.0,474.0,675.34,533.02
2017,11,2,9,45,762.5,109.5,4.7,25.0,513.5,699.94,547.99
2017,11,2,10,0,786.0,111.0,4.8,26.0,553.0,719.45,559.03
2017,11,2,10,15,799.5,113.5,4.7,26.0,585.0,732.84,566.99
2017,11,2,10,30,813.0,116.0,4.6,26.0,617.0,743.17,572.82
2017,11,2,10,45,826.5,115.5,4.6,26.5,643.0,747.12,573.54
2017,11,2,11,0,840.0,115.0,4.6,27.0,669.0,747.82,572.1
2017,11,2,11,15,845.5,116.5,4.5,27.5,685.5,741.46,565.35
2017,11,2,11,30,851.0,118.0,4.4,28.0,702.0,731.83,556.52
2017,11,2,11,45,856.5,116.5,4.35,28.5,710.5,715.92,543.02
2017,11,2,12,0,862.0,115.0,4.3,29.0,719.0,696.85,527.25
2017,11,2,12,15,861.0,115.0,4.2,29.0,718.5,671.97,508.05
2017,11,2,12,30,860.0,115.0,4.1,29.0,718.0,644.35,486.66
2017,11,2,12,45,856.0,115.0,4.05,29.5,708.5,612.37,461.01
2017,11,2,13,0,852.0,115.0,4.0,30.0,699.0,578.11,433.37
2017,11,2,13,15,845.5,113.5,3.95,30.0,681.5,539.06,402.67
2017,11,2,13,30,839.0,112.0,3.9,30.0,664.0,498.32,370.04
2017,11,2,13,45,828.5,111.0,3.85,30.0,638.5,454.8,334.63
2017,11,2,14,0,818.0,110.0,3.8,30.0,613.0,410.33,297.7
2017,11,2,14,15,804.0,107.5,3.8,30.0,581.0,362.63,257.71
2017,11,2,14,30,790.0,105.0,3.8,30.0,549.0,314.81,217.01
2017,11,2,14,45,769.5,102.5,3.8,30.0,509.5,265.56,175.31
2017,11,2,15,0,749.0,100.0,3.8,30.0,470.0,212.75,131.72
2017,11,2,15,15,722.5,95.5,3.7,29.5,426.0,162.94,93.36
2017,11,2,15,30,696.0,91.0,3.6,29.0,382.0,115.3,61.98
2017,11,2,15,45,655.5,86.5,3.55,29.0,333.5,69.81,42.51
2017,11,2,16,0,615.0,82.0,3.5,29.0,285.0,56.6,42.27
2017,11,2,16,15,560.0,74.5,3.25,28.0,235.5,53.27,39.67
2017,11,2,16,30,505.0,67.0,3.0,27.0,186.0,49.86,36.83
2017,11,2,16,45,416.5,56.5,2.75,26.0,138.0,43.54,31.3
2017,11,2,17,0,328.0,46.0,2.5,25.0,90.0,35.48,24.01
2017,11,2,17,15,200.0,29.5,2.5,24.5,53.0,23.12,11.72
2017,11,2,17,30,72.0,13.0,2.5,24.0,16.0,12.39,0.0
2017,11,2,17,45,36.0,6.5,2.55,23.5,8.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.5,5.0,0.55,19.0,5.0,0.0,0.0
2017,11,3,7,0,9.0,10.0,0.5,19.0,10.0,13.42,0.0
2017,11,3,7,15,81.0,33.5,0.65,19.5,44.0,97.76,65.56
2017,11,3,7,30,153.0,57.0,0.8,20.0,78.0,165.71,128.27
2017,11,3,7,45,242.5,74.0,0.95,21.0,124.0,236.51,187.71
2017,11,3,8,0,332.0,91.0,1.1,22.0,170.0,323.19,257.67
2017,11,3,8,15,391.0,103.5,1.25,22.5,217.5,381.78,304.23
2017,11,3,8,30,450.0,116.0,1.4,23.0,265.0,442.62,351.14
2017,11,3,8,45,510.5,120.0,1.55,23.5,313.5,496.02,391.34
2017,11,3,9,0,571.0,124.0,1.7,24.0,362.0,554.57,434.22
2017,11,3,9,15,391.0,170.0,1.75,24.5,341.0,483.45,376.98
2017,11,3,9,30,211.0,216.0,1.8,25.0,320.0,387.55,301.15
2017,11,3,9,45,215.0,234.5,1.85,26.0,348.0,409.73,316.29
2017,11,3,10,0,219.0,253.0,1.9,27.0,376.0,430.89,329.79
2017,11,3,10,15,222.5,269.0,1.85,27.0,399.5,447.84,341.11
2017,11,3,10,30,226.0,285.0,1.8,27.0,423.0,463.69,351.57
2017,11,3,10,45,502.0,210.5,1.8,27.5,534.0,602.18,454.64
2017,11,3,11,0,778.0,136.0,1.8,28.0,645.0,723.2,540.35
2017,11,3,11,15,498.0,232.0,1.75,28.5,561.0,604.06,449.83
2017,11,3,11,30,218.0,328.0,1.7,29.0,477.0,478.04,354.8
2017,11,3,11,45,482.0,246.5,1.7,29.5,581.0,582.35,432.59
2017,11,3,12,0,746.0,165.0,1.7,30.0,685.0,666.52,491.98
2017,11,3,12,15,746.0,165.0,1.7,30.0,684.5,644.08,474.75
2017,11,3,12,30,746.0,165.0,1.7,30.0,684.0,619.19,456.48
2017,11,3,12,45,510.0,242.0,1.7,30.0,595.0,524.86,387.19
2017,11,3,13,0,274.0,319.0,1.7,30.0,506.0,441.98,325.93
2017,11,3,13,15,298.5,305.5,1.7,30.0,504.5,427.44,315.42
2017,11,3,13,30,323.0,292.0,1.7,30.0,503.0,410.58,302.43
2017,11,3,13,45,525.5,217.5,1.75,30.0,546.0,413.63,302.6
2017,11,3,14,0,728.0,143.0,1.8,30.0,589.0,399.35,287.45
2017,11,3,14,15,712.5,139.5,1.8,30.0,557.0,353.8,250.17
2017,11,3,14,30,697.0,136.0,1.8,30.0,525.0,308.49,212.65
2017,11,3,14,45,683.5,129.0,1.85,30.0,488.5,261.17,173.47
2017,11,3,15,0,670.0,122.0,1.9,30.0,452.0,214.4,135.29
2017,11,3,15,15,641.5,117.0,1.9,29.5,408.5,168.14,100.5
2017,11,3,15,30,613.0,112.0,1.9,29.0,365.0,124.46,72.41
2017,11,3,15,45,573.0,104.5,1.95,29.0,318.5,81.34,53.77
2017,11,3,16,0,533.0,97.0,2.0,29.0,272.0,69.29,52.91
2017,11,3,16,15,475.5,87.0,1.75,28.0,223.5,62.95,47.82
2017,11,3,16,30,418.0,77.0,1.5,27.0,175.0,57.02,42.86
2017,11,3,16,45,335.0,63.5,1.3,26.5,129.0,48.04,34.99
2017,11,3,17,0,252.0,50.0,1.1,26.0,83.0,38.7,26.52
2017,11,3,17,15,143.5,31.0,1.15,25.5,48.0,24.37,12.2
2017,11,3,17,30,35.0,12.0,1.2,25.0,13.0,11.44,0.0
2017,11,3,17,45,17.5,6.0,1.25,24.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,4,6,45,8.0,5.5,2.65,19.5,5.5,0.0,0.0
2017,11,4,7,0,16.0,11.0,2.8,20.0,11.0,17.34,0.0
2017,11,4,7,15,108.5,32.0,2.9,20.5,45.5,107.28,70.46
2017,11,4,7,30,201.0,53.0,3.0,21.0,80.0,183.57,142.5
2017,11,4,7,45,285.0,68.5,3.15,21.5,125.0,260.82,208.23
2017,11,4,8,0,369.0,84.0,3.3,22.0,170.0,334.94,270.01
2017,11,4,8,15,184.5,73.0,3.35,22.0,116.0,204.38,165.31
2017,11,4,8,30,0.0,62.0,3.4,22.0,62.0,57.66,42.24
2017,11,4,8,45,0.0,59.0,3.5,22.5,59.0,54.86,39.85
2017,11,4,9,0,0.0,56.0,3.6,23.0,56.0,52.06,37.36
2017,11,4,9,15,0.0,63.0,3.6,23.5,63.0,58.6,42.5
2017,11,4,9,30,0.0,70.0,3.6,24.0,70.0,65.15,47.6
2017,11,4,9,45,38.5,160.0,3.6,24.5,181.5,188.42,146.91
2017,11,4,10,0,77.0,250.0,3.6,25.0,293.0,312.95,243.34
2017,11,4,10,15,80.0,263.5,3.6,25.0,310.5,326.69,252.96
2017,11,4,10,30,83.0,277.0,3.6,25.0,328.0,340.07,262.59
2017,11,4,10,45,85.0,289.0,3.65,25.5,343.0,350.67,269.61
2017,11,4,11,0,87.0,301.0,3.7,26.0,358.0,360.81,276.26
2017,11,4,11,15,169.5,311.0,3.7,26.5,425.0,432.76,330.65
2017,11,4,11,30,252.0,321.0,3.7,27.0,492.0,494.14,375.82
2017,11,4,11,45,187.0,328.0,3.7,27.5,456.0,448.07,339.38
2017,11,4,12,0,122.0,335.0,3.7,28.0,420.0,403.73,304.69
2017,11,4,12,15,259.0,315.5,3.7,28.0,495.5,468.67,354.46
2017,11,4,12,30,396.0,296.0,3.7,28.0,571.0,521.71,393.88
2017,11,4,12,45,241.5,307.0,3.7,28.0,474.0,425.83,321.39
2017,11,4,13,0,87.0,318.0,3.7,28.0,377.0,337.97,254.8
2017,11,4,13,15,429.0,226.5,3.7,28.0,506.5,422.96,319.74
2017,11,4,13,30,771.0,135.0,3.7,28.0,636.0,479.89,359.29
2017,11,4,13,45,764.5,131.0,3.7,28.5,612.0,437.72,323.83
2017,11,4,14,0,758.0,127.0,3.7,29.0,588.0,394.47,287.28
2017,11,4,14,15,743.5,124.0,3.65,29.0,556.5,348.57,248.72
2017,11,4,14,30,729.0,121.0,3.6,29.0,525.0,302.71,209.71
2017,11,4,14,45,713.5,115.5,3.6,29.0,488.0,254.82,169.18
2017,11,4,15,0,698.0,110.0,3.6,29.0,451.0,207.59,130.01
2017,11,4,15,15,508.5,134.5,3.55,28.5,370.5,164.1,103.72
2017,11,4,15,30,319.0,159.0,3.5,28.0,290.0,143.2,98.19
2017,11,4,15,45,448.5,122.0,3.5,28.0,281.5,90.93,63.85
2017,11,4,16,0,578.0,85.0,3.5,28.0,273.0,59.42,44.84
2017,11,4,16,15,521.5,77.0,3.2,27.0,224.5,55.77,41.96
2017,11,4,16,30,465.0,69.0,2.9,26.0,176.0,52.04,38.82
2017,11,4,16,45,390.5,56.0,2.65,25.5,130.0,43.46,31.25
2017,11,4,17,0,316.0,43.0,2.4,25.0,84.0,33.2,22.0
2017,11,4,17,15,158.0,28.0,2.35,24.5,48.5,21.97,10.07
2017,11,4,17,30,0.0,13.0,2.3,24.0,13.0,12.39,0.0
2017,11,4,17,45,0.0,6.5,2.25,23.5,6.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,0.5,2.65,20.0,0.5,0.0,0.0
2017,11,5,7,0,0.0,1.0,2.7,20.0,1.0,0.95,0.0
2017,11,5,7,15,0.0,4.5,2.95,20.5,4.5,4.16,0.0
2017,11,5,7,30,0.0,8.0,3.2,21.0,8.0,7.4,0.34
2017,11,5,7,45,0.0,13.5,3.5,21.5,13.5,12.5,4.68
2017,11,5,8,0,0.0,19.0,3.8,22.0,19.0,17.61,9.01
2017,11,5,8,15,0.0,24.0,3.85,22.0,24.0,22.25,12.93
2017,11,5,8,30,0.0,29.0,3.9,22.0,29.0,26.91,16.81
2017,11,5,8,45,0.0,21.5,4.0,22.5,21.5,19.94,10.95
2017,11,5,9,0,0.0,14.0,4.1,23.0,14.0,12.98,5.11
2017,11,5,9,15,0.0,15.5,4.1,23.5,15.5,14.38,6.22
2017,11,5,9,30,0.0,17.0,4.1,24.0,17.0,15.78,7.31
2017,11,5,9,45,0.0,27.0,4.1,24.5,27.0,25.08,14.85
2017,11,5,10,0,0.0,37.0,4.1,25.0,37.0,34.4,22.32
2017,11,5,10,15,0.0,39.5,4.05,25.5,39.5,36.73,24.09
2017,11,5,10,30,0.0,42.0,4.0,26.0,42.0,39.07,25.86
2017,11,5,10,45,0.0,66.5,3.95,26.5,66.5,61.94,44.01
2017,11,5,11,0,0.0,91.0,3.9,27.0,91.0,84.85,61.98
2017,11,5,11,15,2.5,140.5,3.85,27.0,142.5,133.5,100.15
2017,11,5,11,30,5.0,190.0,3.8,27.0,194.0,182.12,137.75
2017,11,5,11,45,31.0,248.5,3.8,27.5,270.5,259.01,196.64
2017,11,5,12,0,57.0,307.0,3.8,28.0,347.0,329.62,249.37
2017,11,5,12,15,68.0,314.0,3.75,28.0,361.5,339.03,256.16
2017,11,5,12,30,79.0,321.0,3.7,28.0,376.0,347.36,262.28
2017,11,5,12,45,149.5,322.5,3.7,28.5,424.0,384.86,290.17
2017,11,5,13,0,220.0,324.0,3.7,29.0,472.0,414.83,311.61
2017,11,5,13,15,401.5,264.0,3.65,29.0,526.5,440.73,330.66
2017,11,5,13,30,583.0,204.0,3.6,29.0,581.0,451.49,336.75
2017,11,5,13,45,487.0,226.0,3.6,29.5,533.0,401.48,297.25
2017,11,5,14,0,391.0,248.0,3.6,30.0,485.0,359.97,264.77
2017,11,5,14,15,299.5,249.0,3.55,30.0,425.0,308.28,225.93
2017,11,5,14,30,208.0,250.0,3.5,30.0,365.0,268.15,196.58
2017,11,5,14,45,207.5,232.5,3.5,30.0,340.5,239.78,174.17
2017,11,5,15,0,207.0,215.0,3.5,30.0,316.0,211.36,151.85
2017,11,5,15,15,433.5,155.5,3.35,29.5,340.5,169.7,110.8
2017,11,5,15,30,660.0,96.0,3.2,29.0,365.0,111.36,61.48
2017,11,5,15,45,629.0,88.5,3.05,29.0,319.0,66.05,43.22
2017,11,5,16,0,598.0,81.0,2.9,29.0,273.0,56.38,42.1
2017,11,5,16,15,542.5,73.0,2.6,28.0,224.5,52.58,39.07
2017,11,5,16,30,487.0,65.0,2.3,27.0,176.0,48.67,35.78
2017,11,5,16,45,407.5,53.5,2.0,26.0,129.5,41.34,29.37
2017,11,5,17,0,328.0,42.0,1.7,25.0,83.0,33.69,22.36
2017,11,5,17,15,197.0,26.5,1.75,24.5,47.5,20.82,8.79
2017,11,5,17,30,66.0,11.0,1.8,24.0,12.0,10.48,0.0
2017,11,5,17,45,33.0,5.5,1.9,24.0,6.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,6,45,16.5,5.0,2.3,19.0,5.5,0.0,0.0
2017,11,6,7,0,33.0,10.0,2.4,19.0,11.0,23.47,0.0
2017,11,6,7,15,150.5,27.5,2.7,19.5,45.0,126.47,78.55
2017,11,6,7,30,268.0,45.0,3.0,20.0,79.0,213.89,166.31
2017,11,6,7,45,364.0,56.5,3.35,20.5,125.5,285.8,228.98
2017,11,6,8,0,460.0,68.0,3.7,21.0,172.0,366.94,297.11
2017,11,6,8,15,235.0,91.5,3.75,21.5,145.0,257.94,209.17
2017,11,6,8,30,10.0,115.0,3.8,22.0,118.0,121.49,94.81
2017,11,6,8,45,25.0,138.0,3.85,23.0,147.5,154.5,121.55
2017,11,6,9,0,40.0,161.0,3.9,24.0,177.0,197.06,155.14
2017,11,6,9,15,54.5,183.5,3.85,24.5,208.0,230.35,180.98
2017,11,6,9,30,69.0,206.0,3.8,25.0,239.0,263.57,206.33
2017,11,6,9,45,132.0,228.0,3.75,25.5,298.0,340.71,266.19
2017,11,6,10,0,195.0,250.0,3.7,26.0,357.0,408.1,317.11
2017,11,6,10,15,244.5,259.0,3.6,26.5,401.0,450.88,348.4
2017,11,6,10,30,294.0,268.0,3.5,27.0,445.0,501.92,385.08
2017,11,6,10,45,568.5,185.5,3.45,27.5,545.5,618.85,473.9
2017,11,6,11,0,843.0,103.0,3.4,28.0,646.0,725.06,550.78
2017,11,6,11,15,849.0,104.0,3.35,28.0,662.5,718.67,544.8
2017,11,6,11,30,855.0,105.0,3.3,28.0,679.0,709.04,537.1
2017,11,6,11,45,860.0,104.5,3.25,28.5,688.0,691.8,522.75
2017,11,6,12,0,865.0,104.0,3.2,29.0,697.0,674.17,507.99
2017,11,6,12,15,865.0,104.0,3.15,29.0,696.5,650.8,490.0
2017,11,6,12,30,865.0,104.0,3.1,29.0,696.0,624.64,469.79
2017,11,6,12,45,861.5,103.5,3.1,29.5,687.5,593.35,444.83
2017,11,6,13,0,858.0,103.0,3.1,30.0,679.0,558.79,417.16
2017,11,6,13,15,852.0,102.0,3.1,30.0,662.0,520.69,387.23
2017,11,6,13,30,846.0,101.0,3.1,30.0,645.0,480.83,355.29
2017,11,6,13,45,835.0,100.0,3.1,30.0,620.0,437.3,319.9
2017,11,6,14,0,824.0,99.0,3.1,30.0,595.0,392.84,282.97
2017,11,6,14,15,811.0,97.0,3.05,29.5,563.0,346.15,244.08
2017,11,6,14,30,798.0,95.0,3.0,29.0,531.0,299.18,204.3
2017,11,6,14,45,772.5,94.0,3.0,29.0,492.0,250.25,163.0
2017,11,6,15,0,747.0,93.0,3.0,29.0,453.0,202.82,124.02
2017,11,6,15,15,721.0,89.5,2.85,28.5,409.5,150.25,84.16
2017,11,6,15,30,695.0,86.0,2.7,28.0,366.0,104.07,55.25
2017,11,6,15,45,659.5,80.0,2.55,27.5,319.5,58.17,43.8
2017,11,6,16,0,624.0,74.0,2.4,27.0,273.0,50.95,37.87
2017,11,6,16,15,568.5,67.0,2.2,26.0,224.0,47.74,35.29
2017,11,6,16,30,513.0,60.0,2.0,25.0,175.0,44.45,32.49
2017,11,6,16,45,428.5,49.5,1.8,24.5,128.5,37.86,26.59
2017,11,6,17,0,344.0,39.0,1.6,24.0,82.0,30.98,20.15
2017,11,6,17,15,172.0,25.0,1.55,23.5,46.5,19.62,7.49
2017,11,6,17,30,0.0,11.0,1.5,23.0,11.0,10.48,0.0
2017,11,6,17,45,0.0,5.5,1.45,22.5,5.5,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,2.5,1.0,17.5,2.5,0.0,0.0
2017,11,7,7,0,0.0,5.0,1.0,18.0,5.0,4.77,0.0
2017,11,7,7,15,13.5,24.0,1.3,18.5,26.0,33.42,15.83
2017,11,7,7,30,27.0,43.0,1.6,19.0,47.0,63.62,46.01
2017,11,7,7,45,48.5,65.0,1.95,20.0,75.0,100.8,77.85
2017,11,7,8,0,70.0,87.0,2.3,21.0,103.0,138.11,109.31
2017,11,7,8,15,89.0,107.5,2.4,21.5,133.0,181.42,145.09
2017,11,7,8,30,108.0,128.0,2.5,22.0,163.0,216.67,173.62
2017,11,7,8,45,140.5,149.0,2.65,22.5,201.5,261.71,209.57
2017,11,7,9,0,173.0,170.0,2.8,23.0,240.0,307.45,245.29
2017,11,7,9,15,97.5,175.5,2.65,23.0,216.0,250.69,198.48
2017,11,7,9,30,22.0,181.0,2.5,23.0,192.0,192.95,150.61
2017,11,7,9,45,17.5,187.5,2.4,23.5,196.5,194.86,151.39
2017,11,7,10,0,13.0,194.0,2.3,24.0,201.0,196.87,152.11
2017,11,7,10,15,14.5,205.0,2.05,24.5,213.5,207.87,159.93
2017,11,7,10,30,16.0,216.0,1.8,25.0,226.0,218.81,167.58
2017,11,7,10,45,17.0,224.5,1.6,25.5,235.0,226.79,172.9
2017,11,7,11,0,18.0,233.0,1.4,26.0,244.0,234.69,178.1
2017,11,7,11,15,14.5,226.0,1.3,26.0,235.5,224.2,169.73
2017,11,7,11,30,11.0,219.0,1.2,26.0,227.0,214.01,161.7
2017,11,7,11,45,11.0,221.0,1.1,26.5,229.0,215.0,161.94
2017,11,7,12,0,11.0,223.0,1.0,27.0,231.0,215.95,162.14
2017,11,7,12,15,6.0,194.0,1.15,27.0,198.5,184.77,138.57
2017,11,7,12,30,1.0,165.0,1.3,27.0,166.0,154.25,115.36
2017,11,7,12,45,1.0,165.5,1.45,27.0,166.5,154.38,115.64
2017,11,7,13,0,1.0,166.0,1.6,27.0,167.0,154.48,115.83
2017,11,7,13,15,0.5,165.5,1.75,27.0,166.0,153.38,115.13
2017,11,7,13,30,0.0,165.0,1.9,27.0,165.0,152.27,114.45
2017,11,7,13,45,30.0,213.5,2.1,27.0,231.5,204.84,154.95
2017,11,7,14,0,60.0,262.0,2.3,27.0,298.0,252.65,190.97
2017,11,7,14,15,75.5,252.5,2.45,26.5,295.5,243.88,184.23
2017,11,7,14,30,91.0,243.0,2.6,26.0,293.0,233.38,176.03
2017,11,7,14,45,118.0,227.5,2.8,26.0,287.5,214.77,160.58
2017,11,7,15,0,145.0,212.0,3.0,26.0,282.0,197.2,145.72
2017,11,7,15,15,109.0,189.5,3.15,25.5,239.0,164.51,122.19
2017,11,7,15,30,73.0,167.0,3.3,25.0,196.0,141.32,106.59
2017,11,7,15,45,59.5,147.5,3.45,25.0,169.5,119.31,96.05
2017,11,7,16,0,46.0,128.0,3.6,25.0,143.0,104.16,83.44
2017,11,7,16,15,167.0,108.5,3.7,24.0,148.0,85.95,68.27
2017,11,7,16,30,288.0,89.0,3.8,23.0,153.0,68.96,53.75
2017,11,7,16,45,211.5,69.5,3.95,22.5,109.5,54.73,41.15
2017,11,7,17,0,135.0,50.0,4.1,22.0,66.0,40.03,27.8
2017,11,7,17,15,67.5,25.0,4.2,21.0,33.0,20.7,7.7
2017,11,7,17,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.55,16.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,5.0,4.5,9.0,5.0,4.62,0.0
2017,11,8,7,30,0.0,10.0,4.5,9.0,10.0,9.26,2.11
2017,11,8,7,45,0.0,16.5,4.5,9.0,16.5,15.29,7.52
2017,11,8,8,0,0.0,23.0,4.5,9.0,23.0,21.32,12.93
2017,11,8,8,15,0.0,29.5,4.5,9.0,29.5,27.37,18.28
2017,11,8,8,30,0.0,36.0,4.5,9.0,36.0,33.42,23.58
2017,11,8,8,45,0.0,27.0,4.5,9.0,27.0,25.05,16.25
2017,11,8,9,0,0.0,18.0,4.5,9.0,18.0,16.7,8.92
2017,11,8,9,15,0.0,81.0,4.55,9.0,81.0,75.48,59.73
2017,11,8,9,30,0.0,144.0,4.6,9.0,144.0,138.56,113.27
2017,11,8,9,45,0.0,133.0,4.7,9.5,133.0,126.44,102.46
2017,11,8,10,0,0.0,122.0,4.8,10.0,122.0,115.02,92.42
2017,11,8,10,15,0.0,135.0,4.9,10.0,135.0,127.44,102.66
2017,11,8,10,30,0.0,148.0,5.0,10.0,148.0,139.78,112.79
2017,11,8,10,45,0.0,123.0,5.15,10.0,123.0,115.33,92.14
2017,11,8,11,0,0.0,98.0,5.3,10.0,98.0,91.44,71.96
2017,11,8,11,15,0.0,130.0,5.2,10.0,130.0,121.74,97.31
2017,11,8,11,30,0.0,162.0,5.1,10.0,162.0,151.97,122.36
2017,11,8,11,45,0.0,90.5,5.1,10.0,90.5,84.4,65.83
2017,11,8,12,0,0.0,19.0,5.1,10.0,19.0,17.68,9.4
2017,11,8,12,15,6.5,125.0,4.95,10.0,129.5,120.65,96.4
2017,11,8,12,30,13.0,231.0,4.8,10.0,240.0,222.5,180.54
2017,11,8,12,45,6.5,163.0,4.7,10.5,167.5,155.16,124.63
2017,11,8,13,0,0.0,95.0,4.6,11.0,95.0,88.59,69.11
2017,11,8,13,15,4.0,149.5,4.5,11.0,152.5,140.52,112.53
2017,11,8,13,30,8.0,204.0,4.4,11.0,210.0,190.78,154.03
2017,11,8,13,45,4.0,178.5,4.35,11.0,181.5,165.42,133.24
2017,11,8,14,0,0.0,153.0,4.3,11.0,153.0,140.61,112.93
2017,11,8,14,15,1.5,162.0,4.2,11.0,163.0,148.38,119.61
2017,11,8,14,30,3.0,171.0,4.1,11.0,173.0,155.53,125.74
2017,11,8,14,45,1.5,159.0,4.1,11.0,160.0,143.76,116.25
2017,11,8,15,0,0.0,147.0,4.1,11.0,147.0,132.17,106.91
2017,11,8,15,15,0.0,80.0,4.05,11.0,80.0,74.45,58.31
2017,11,8,15,30,0.0,13.0,4.0,11.0,13.0,12.05,4.79
2017,11,8,15,45,0.0,11.5,3.95,11.0,11.5,10.66,4.03
2017,11,8,16,0,0.0,10.0,3.9,11.0,10.0,9.26,2.77
2017,11,8,16,15,0.0,8.0,3.8,10.5,8.0,7.41,1.09
2017,11,8,16,30,0.0,6.0,3.7,10.0,6.0,5.55,0.0
2017,11,8,16,45,0.0,4.0,3.65,10.0,4.0,3.7,0.0
2017,11,8,17,0,0.0,2.0,3.6,10.0,2.0,1.85,0.0
2017,11,8,17,15,0.0,1.0,3.55,9.5,1.0,0.92,0.0
2017,11,8,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,7,15,144.0,21.0,2.75,6.5,38.0,109.27,57.92
2017,11,9,7,30,288.0,42.0,2.9,7.0,76.0,217.68,175.93
2017,11,9,7,45,382.5,54.5,3.1,7.5,123.0,290.55,243.07
2017,11,9,8,0,477.0,67.0,3.3,8.0,170.0,370.24,313.35
2017,11,9,8,15,536.0,75.5,3.3,8.5,219.0,429.06,363.95
2017,11,9,8,30,595.0,84.0,3.3,9.0,268.0,489.2,413.71
2017,11,9,8,45,633.5,91.0,3.35,9.5,316.0,535.28,450.48
2017,11,9,9,0,672.0,98.0,3.4,10.0,364.0,580.72,485.64
2017,11,9,9,15,348.5,139.5,3.35,10.5,278.5,411.62,344.33
2017,11,9,9,30,25.0,181.0,3.3,11.0,193.0,195.19,159.62
2017,11,9,9,45,12.5,167.5,3.25,11.5,173.5,170.56,138.63
2017,11,9,10,0,0.0,154.0,3.2,12.0,154.0,146.88,118.09
2017,11,9,10,15,5.0,177.5,3.15,12.0,180.5,173.26,139.77
2017,11,9,10,30,10.0,201.0,3.1,12.0,207.0,199.45,161.02
