Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,11,30,726.0,147.0,2.8,15.0,601.0,634.53,505.37
2017,11,19,11,45,849.5,115.0,2.8,15.5,653.0,664.38,527.0
2017,11,19,12,0,973.0,83.0,2.8,16.0,705.0,686.77,542.12
2017,11,19,12,15,855.5,116.0,2.75,16.0,663.5,625.77,493.69
2017,11,19,12,30,738.0,149.0,2.7,16.0,622.0,564.79,445.54
2017,11,19,12,45,852.0,115.5,2.65,16.5,655.0,569.1,446.78
2017,11,19,13,0,966.0,82.0,2.6,17.0,688.0,564.69,439.97
2017,11,19,13,15,912.5,88.0,2.55,17.0,649.0,509.17,394.78
2017,11,19,13,30,859.0,94.0,2.5,17.0,610.0,452.74,348.53
2017,11,19,13,45,898.5,86.0,2.45,17.0,607.0,426.0,323.19
2017,11,19,14,0,938.0,78.0,2.4,17.0,604.0,391.76,290.71
2017,11,19,14,15,871.0,81.0,2.35,16.5,548.5,330.32,239.06
2017,11,19,14,30,804.0,84.0,2.3,16.0,493.0,269.06,187.58
2017,11,19,14,45,841.0,76.5,2.25,16.0,476.5,228.29,148.86
2017,11,19,15,0,878.0,69.0,2.2,16.0,460.0,187.78,111.93
2017,11,19,15,15,853.0,66.5,2.0,15.5,415.0,130.64,69.0
2017,11,19,15,30,828.0,64.0,1.8,15.0,370.0,80.28,41.27
2017,11,19,15,45,790.5,60.0,1.6,15.0,320.5,44.03,33.71
2017,11,19,16,0,753.0,56.0,1.4,15.0,271.0,42.38,32.29
2017,11,19,16,15,695.5,50.5,1.25,14.0,220.0,39.38,29.66
2017,11,19,16,30,638.0,45.0,1.1,13.0,169.0,36.36,26.87
2017,11,19,16,45,537.0,37.0,0.95,12.5,120.0,30.84,21.56
2017,11,19,17,0,436.0,29.0,0.8,12.0,71.0,23.05,13.62
2017,11,19,17,15,218.0,14.5,0.8,11.5,35.5,11.36,0.0
2017,11,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,15,152.0,14.0,0.7,6.5,26.5,76.91,0.0
2017,11,20,7,30,304.0,28.0,0.7,7.0,53.0,198.22,142.5
2017,11,20,7,45,404.0,39.5,0.7,7.5,97.5,270.6,218.85
2017,11,20,8,0,504.0,51.0,0.7,8.0,142.0,348.78,287.1
2017,11,20,8,15,568.5,59.0,0.95,8.5,191.0,408.24,338.81
2017,11,20,8,30,633.0,67.0,1.2,9.0,240.0,469.56,390.22
2017,11,20,8,45,669.5,73.5,1.5,10.0,286.5,513.3,425.53
2017,11,20,9,0,706.0,80.0,1.8,11.0,333.0,556.37,459.12
2017,11,20,9,15,735.5,84.5,2.1,12.0,376.5,591.45,485.55
2017,11,20,9,30,765.0,89.0,2.4,13.0,420.0,624.83,509.97
2017,11,20,9,45,785.5,92.0,2.75,14.0,458.5,645.96,524.82
2017,11,20,10,0,806.0,95.0,3.1,15.0,497.0,667.31,539.43
2017,11,20,10,15,821.0,97.5,3.15,15.0,529.5,681.55,549.23
2017,11,20,10,30,836.0,100.0,3.2,15.0,562.0,692.77,556.72
2017,11,20,10,45,846.0,102.0,3.3,15.5,587.0,696.88,558.0
2017,11,20,11,0,856.0,104.0,3.4,16.0,612.0,697.76,556.85
2017,11,20,11,15,862.5,105.0,3.5,16.5,629.0,691.95,550.72
2017,11,20,11,30,869.0,106.0,3.6,17.0,646.0,682.91,542.13
2017,11,20,11,45,887.5,100.0,3.7,17.5,658.5,671.05,531.61
2017,11,20,12,0,906.0,94.0,3.8,18.0,671.0,654.43,517.38
2017,11,20,12,15,906.5,94.0,3.85,18.0,671.5,631.35,498.63
2017,11,20,12,30,907.0,94.0,3.9,18.0,672.0,605.37,477.35
2017,11,20,12,45,905.0,93.0,3.95,18.5,664.5,574.32,450.95
2017,11,20,13,0,903.0,92.0,4.0,19.0,657.0,540.76,422.18
2017,11,20,13,15,898.0,91.0,4.0,19.0,641.0,503.46,390.64
2017,11,20,13,30,893.0,90.0,4.0,19.0,625.0,464.17,356.8
2017,11,20,13,45,885.0,88.5,4.0,19.0,601.0,421.48,319.54
2017,11,20,14,0,877.0,87.0,4.0,19.0,577.0,374.07,277.8
2017,11,20,14,15,864.0,85.0,3.95,19.0,545.5,326.51,235.28
2017,11,20,14,30,851.0,83.0,3.9,19.0,514.0,278.55,192.17
2017,11,20,14,45,832.5,80.5,3.9,19.0,476.0,228.91,148.48
2017,11,20,15,0,814.0,78.0,3.9,19.0,438.0,179.91,107.36
2017,11,20,15,15,787.5,74.5,3.75,18.5,394.5,130.21,70.81
2017,11,20,15,30,761.0,71.0,3.6,18.0,351.0,82.51,44.77
2017,11,20,15,45,722.0,66.5,3.5,18.0,303.5,49.42,38.01
2017,11,20,16,0,683.0,62.0,3.4,18.0,256.0,43.29,32.64
2017,11,20,16,15,623.0,55.5,2.95,17.0,206.5,40.0,29.79
2017,11,20,16,30,563.0,49.0,2.5,16.0,157.0,36.64,26.71
2017,11,20,16,45,462.5,39.5,2.1,15.0,110.5,30.44,20.92
2017,11,20,17,0,362.0,30.0,1.7,14.0,64.0,24.0,14.16
2017,11,20,17,15,181.0,15.0,1.7,13.5,32.0,11.85,0.0
2017,11,20,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,21,7,15,1.5,13.5,3.4,9.5,13.5,13.49,0.0
2017,11,21,7,30,3.0,27.0,3.6,10.0,27.0,29.3,15.93
2017,11,21,7,45,27.0,47.0,3.8,10.5,51.5,68.16,51.65
2017,11,21,8,0,51.0,67.0,4.0,11.0,76.0,103.08,82.7
2017,11,21,8,15,64.0,88.0,4.0,11.5,103.0,133.96,109.86
2017,11,21,8,30,77.0,109.0,4.0,12.0,130.0,164.85,136.49
2017,11,21,8,45,88.0,128.5,4.05,13.0,156.5,192.66,159.63
2017,11,21,9,0,99.0,148.0,4.1,14.0,183.0,229.6,189.69
2017,11,21,9,15,238.0,154.5,4.1,14.5,253.0,334.06,276.97
2017,11,21,9,30,377.0,161.0,4.1,15.0,323.0,433.07,357.26
2017,11,21,9,45,415.0,169.5,4.15,16.0,363.0,479.15,391.55
2017,11,21,10,0,453.0,178.0,4.2,17.0,403.0,514.27,416.94
2017,11,21,10,15,429.0,197.5,4.1,17.5,421.0,517.3,416.66
2017,11,21,10,30,405.0,217.0,4.0,18.0,439.0,509.75,408.56
2017,11,21,10,45,437.0,220.0,3.9,18.5,469.5,537.96,428.6
2017,11,21,11,0,469.0,223.0,3.8,19.0,500.0,555.85,440.52
2017,11,21,11,15,463.5,232.0,3.6,19.0,512.0,552.49,436.4
2017,11,21,11,30,458.0,241.0,3.4,19.0,524.0,547.3,430.98
2017,11,21,11,45,455.5,245.5,3.2,19.5,530.5,537.93,421.74
2017,11,21,12,0,453.0,250.0,3.0,20.0,537.0,526.92,411.28
2017,11,21,12,15,340.5,275.5,2.75,20.0,491.5,466.3,363.2
2017,11,21,12,30,228.0,301.0,2.5,20.0,446.0,411.05,319.43
2017,11,21,12,45,436.5,238.5,2.3,20.5,511.5,457.42,354.43
2017,11,21,13,0,645.0,176.0,2.1,21.0,577.0,486.98,374.16
2017,11,21,13,15,667.0,163.0,2.1,21.0,568.5,458.4,350.37
2017,11,21,13,30,689.0,150.0,2.1,21.0,560.0,426.73,323.81
2017,11,21,13,45,770.0,122.0,2.1,21.0,563.5,401.01,300.11
2017,11,21,14,0,851.0,94.0,2.1,21.0,567.0,370.24,270.87
2017,11,21,14,15,837.5,91.5,2.3,21.0,535.5,323.29,230.13
2017,11,21,14,30,824.0,89.0,2.5,21.0,504.0,276.06,188.72
2017,11,21,14,45,799.0,88.0,2.7,21.0,465.5,227.83,147.31
2017,11,21,15,0,774.0,87.0,2.9,21.0,427.0,180.96,108.91
2017,11,21,15,15,745.5,83.0,2.95,20.5,384.0,128.18,70.35
2017,11,21,15,30,717.0,79.0,3.0,20.0,341.0,81.87,45.28
2017,11,21,15,45,676.0,73.5,3.1,20.0,294.0,50.29,38.45
2017,11,21,16,0,635.0,68.0,3.2,20.0,247.0,48.14,36.59
2017,11,21,16,15,572.5,60.5,3.2,19.0,199.0,44.21,33.21
2017,11,21,16,30,510.0,53.0,3.2,18.0,151.0,40.19,29.55
2017,11,21,16,45,408.5,42.5,3.2,17.5,106.0,33.22,23.04
2017,11,21,17,0,307.0,32.0,3.2,17.0,61.0,25.98,15.43
2017,11,21,17,15,153.5,16.0,3.45,16.5,30.5,12.82,0.0
2017,11,21,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,7,15,161.5,12.5,4.2,6.5,25.0,78.52,0.0
2017,11,22,7,30,323.0,25.0,4.4,7.0,50.0,199.4,136.61
2017,11,22,7,45,440.0,34.5,4.6,7.5,95.5,279.84,228.62
2017,11,22,8,0,557.0,44.0,4.8,8.0,141.0,364.9,306.16
2017,11,22,8,15,623.5,50.5,4.9,8.5,191.0,424.59,360.06
2017,11,22,8,30,690.0,57.0,5.0,9.0,241.0,482.93,410.84
2017,11,22,8,45,736.5,61.0,5.1,9.5,290.5,531.43,451.64
2017,11,22,9,0,783.0,65.0,5.2,10.0,340.0,579.44,490.66
2017,11,22,9,15,731.5,78.5,5.1,10.5,361.0,577.29,486.8
2017,11,22,9,30,680.0,92.0,5.0,11.0,382.0,568.05,477.05
2017,11,22,9,45,784.5,83.5,4.95,11.5,447.0,631.2,526.64
2017,11,22,10,0,889.0,75.0,4.9,12.0,512.0,691.94,572.74
2017,11,22,10,15,903.5,76.5,4.8,12.5,546.0,705.49,580.21
2017,11,22,10,30,918.0,78.0,4.7,13.0,580.0,715.88,585.47
2017,11,22,10,45,931.0,78.5,4.6,13.5,607.0,720.82,586.63
2017,11,22,11,0,944.0,79.0,4.5,14.0,634.0,722.33,585.17
2017,11,22,11,15,950.5,80.0,4.4,14.0,652.0,716.54,578.99
2017,11,22,11,30,957.0,81.0,4.3,14.0,670.0,707.26,570.13
2017,11,22,11,45,961.0,81.0,4.25,14.5,680.0,691.87,555.78
2017,11,22,12,0,965.0,81.0,4.2,15.0,690.0,673.12,538.8
2017,11,22,12,15,965.5,81.0,4.15,15.5,691.0,649.0,517.65
2017,11,22,12,30,966.0,81.0,4.1,16.0,692.0,621.8,493.93
2017,11,22,12,45,966.0,80.0,4.1,16.5,684.5,590.39,466.79
2017,11,22,13,0,966.0,79.0,4.1,17.0,677.0,556.18,437.0
2017,11,22,13,15,960.0,78.5,4.1,17.0,660.0,517.02,403.6
2017,11,22,13,30,954.0,78.0,4.1,17.0,643.0,475.78,367.76
2017,11,22,13,45,947.0,76.0,4.1,17.0,618.5,430.9,328.22
2017,11,22,14,0,940.0,74.0,4.1,17.0,594.0,384.46,286.54
2017,11,22,14,15,927.0,72.5,4.1,17.0,561.5,335.34,242.13
2017,11,22,14,30,914.0,71.0,4.1,17.0,529.0,285.61,196.95
2017,11,22,14,45,837.0,74.0,4.1,17.0,469.5,222.18,143.88
2017,11,22,15,0,760.0,77.0,4.1,17.0,410.0,169.5,102.07
2017,11,22,15,15,790.0,69.5,4.0,16.5,385.5,124.6,66.93
2017,11,22,15,30,820.0,62.0,3.9,16.0,361.0,75.85,38.84
2017,11,22,15,45,782.0,58.0,3.8,16.0,312.0,42.57,32.26
2017,11,22,16,0,744.0,54.0,3.7,16.0,263.0,40.84,30.75
2017,11,22,16,15,684.5,49.0,3.2,15.0,212.5,38.21,28.45
2017,11,22,16,30,625.0,44.0,2.7,14.0,162.0,35.61,26.01
2017,11,22,16,45,523.0,35.5,2.2,13.0,114.0,29.54,20.29
2017,11,22,17,0,421.0,27.0,1.7,12.0,66.0,23.31,13.56
2017,11,22,17,15,210.5,13.5,1.6,11.0,33.0,10.55,0.0
2017,11,22,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,185.0,11.5,1.25,3.5,25.0,86.74,0.0
2017,11,23,7,30,370.0,23.0,1.4,4.0,50.0,210.34,139.47
2017,11,23,7,45,482.0,32.0,1.55,5.0,96.0,290.58,236.42
2017,11,23,8,0,594.0,41.0,1.7,6.0,142.0,374.15,311.49
2017,11,23,8,15,657.0,46.5,1.65,7.0,192.0,432.52,362.22
2017,11,23,8,30,720.0,52.0,1.6,8.0,242.0,492.28,411.4
2017,11,23,8,45,754.0,57.5,1.55,9.0,289.5,535.57,445.06
2017,11,23,9,0,788.0,63.0,1.5,10.0,337.0,577.86,476.29
2017,11,23,9,15,814.5,66.0,1.4,10.5,381.0,610.98,499.75
2017,11,23,9,30,841.0,69.0,1.3,11.0,425.0,642.09,520.78
2017,11,23,9,45,859.5,71.5,1.2,12.0,464.0,664.98,533.94
2017,11,23,10,0,878.0,74.0,1.1,13.0,503.0,680.96,541.7
2017,11,23,10,15,891.0,75.5,1.1,13.5,535.5,693.48,548.46
2017,11,23,10,30,904.0,77.0,1.1,14.0,568.0,702.88,553.03
2017,11,23,10,45,912.5,78.5,1.15,15.0,593.0,705.98,552.71
2017,11,23,11,0,921.0,80.0,1.2,16.0,618.0,705.73,549.82
2017,11,23,11,15,926.5,80.5,1.2,16.5,635.0,699.02,542.84
2017,11,23,11,30,932.0,81.0,1.2,17.0,652.0,688.95,533.47
2017,11,23,11,45,937.5,80.0,1.2,17.5,661.5,673.98,520.59
2017,11,23,12,0,943.0,79.0,1.2,18.0,671.0,655.69,505.24
2017,11,23,12,15,942.5,79.0,1.2,18.5,671.5,631.63,485.53
2017,11,23,12,30,942.0,79.0,1.2,19.0,672.0,604.61,463.44
2017,11,23,12,45,939.5,78.5,1.2,19.5,664.0,573.22,437.8
2017,11,23,13,0,937.0,78.0,1.2,20.0,656.0,539.25,409.8
2017,11,23,13,15,931.5,77.0,1.2,20.0,639.5,501.0,378.78
2017,11,23,13,30,926.0,76.0,1.2,20.0,623.0,460.73,345.41
2017,11,23,13,45,917.5,75.0,1.2,20.5,599.0,417.47,308.32
2017,11,23,14,0,909.0,74.0,1.2,21.0,575.0,372.8,269.36
2017,11,23,14,15,896.5,72.0,1.15,21.0,543.5,324.9,227.72
2017,11,23,14,30,884.0,70.0,1.1,21.0,512.0,276.42,185.28
2017,11,23,14,45,865.0,68.5,1.05,21.0,474.0,226.74,142.63
2017,11,23,15,0,846.0,67.0,1.0,21.0,436.0,172.53,98.44
2017,11,23,15,15,820.5,64.0,0.85,20.5,392.5,122.07,62.36
2017,11,23,15,30,795.0,61.0,0.7,20.0,349.0,73.41,37.01
2017,11,23,15,45,757.5,57.0,0.6,20.0,301.5,41.73,31.0
2017,11,23,16,0,720.0,53.0,0.5,20.0,254.0,39.98,29.52
2017,11,23,16,15,662.0,48.0,0.5,19.0,205.0,37.32,27.23
2017,11,23,16,30,604.0,43.0,0.5,18.0,156.0,34.68,24.79
2017,11,23,16,45,503.5,35.0,0.5,17.5,109.5,29.08,19.51
2017,11,23,17,0,403.0,27.0,0.5,17.0,63.0,21.38,11.61
2017,11,23,17,15,201.5,13.5,0.65,16.0,31.5,10.58,0.0
2017,11,23,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,7,15,178.5,11.0,2.3,7.0,23.5,83.09,0.0
2017,11,24,7,30,357.0,22.0,2.6,8.0,47.0,201.65,125.57
2017,11,24,7,45,468.5,30.5,2.95,9.0,92.0,281.11,225.98
2017,11,24,8,0,580.0,39.0,3.3,10.0,137.0,362.98,300.0
2017,11,24,8,15,644.0,44.5,3.15,10.5,185.5,421.14,351.57
2017,11,24,8,30,708.0,50.0,3.0,11.0,234.0,480.9,401.99
2017,11,24,8,45,747.5,54.0,2.9,12.0,281.5,525.27,437.21
2017,11,24,9,0,787.0,58.0,2.8,13.0,329.0,568.94,470.2
2017,11,24,9,15,814.0,60.5,3.0,14.0,373.0,601.71,494.43
2017,11,24,9,30,841.0,63.0,3.2,15.0,417.0,628.15,513.22
2017,11,24,9,45,859.0,65.5,3.45,16.5,455.5,650.9,527.7
2017,11,24,10,0,877.0,68.0,3.7,18.0,494.0,670.98,539.64
2017,11,24,10,15,890.0,69.5,3.75,18.5,526.5,683.63,547.0
2017,11,24,10,30,903.0,71.0,3.8,19.0,559.0,693.17,552.12
2017,11,24,10,45,910.5,72.5,3.9,20.0,583.5,695.75,551.3
2017,11,24,11,0,918.0,74.0,4.0,21.0,608.0,695.01,547.87
2017,11,24,11,15,923.5,75.0,4.05,21.5,625.5,689.03,541.36
2017,11,24,11,30,929.0,76.0,4.1,22.0,643.0,679.69,532.33
2017,11,24,11,45,927.0,78.5,4.15,22.5,651.0,663.86,518.37
2017,11,24,12,0,925.0,81.0,4.2,23.0,659.0,644.92,502.01
2017,11,24,12,15,925.0,81.0,4.25,23.0,659.5,621.63,483.25
2017,11,24,12,30,925.0,81.0,4.3,23.0,660.0,595.42,461.97
2017,11,24,12,45,920.0,81.0,4.35,23.0,652.0,563.77,436.18
2017,11,24,13,0,915.0,81.0,4.4,23.0,644.0,529.74,408.1
2017,11,24,13,15,688.5,153.0,4.45,23.0,570.5,455.84,349.63
2017,11,24,13,30,462.0,225.0,4.5,23.0,497.0,394.11,301.34
2017,11,24,13,45,673.5,151.5,4.55,23.5,530.5,387.8,291.35
2017,11,24,14,0,885.0,78.0,4.6,24.0,564.0,367.19,267.22
2017,11,24,14,15,872.0,76.0,4.6,23.5,533.0,320.27,226.15
2017,11,24,14,30,859.0,74.0,4.6,23.0,502.0,272.85,184.39
2017,11,24,14,45,827.5,75.5,4.65,23.0,462.5,219.94,139.22
2017,11,24,15,0,796.0,77.0,4.7,23.0,423.0,173.19,101.23
2017,11,24,15,15,769.0,73.5,4.45,22.5,380.5,124.78,66.58
2017,11,24,15,30,742.0,70.0,4.2,22.0,338.0,78.42,42.4
2017,11,24,15,45,702.5,65.5,4.0,21.5,291.5,48.84,36.94
2017,11,24,16,0,663.0,61.0,3.8,21.0,245.0,42.74,31.73
2017,11,24,16,15,602.5,54.5,3.4,20.0,197.0,39.41,28.86
2017,11,24,16,30,542.0,48.0,3.0,19.0,149.0,36.0,25.76
2017,11,24,16,45,441.5,38.5,2.65,18.0,104.0,29.76,19.96
2017,11,24,17,0,341.0,29.0,2.3,17.0,59.0,23.27,13.01
2017,11,24,17,15,170.5,14.5,2.4,16.5,29.5,11.52,0.0
2017,11,24,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,25,7,15,109.0,12.5,1.35,7.5,20.0,55.95,0.0
2017,11,25,7,30,218.0,25.0,1.5,8.0,40.0,146.58,84.55
2017,11,25,7,45,332.5,37.5,1.7,9.0,82.0,227.85,181.78
2017,11,25,8,0,447.0,50.0,1.9,10.0,124.0,310.52,255.23
2017,11,25,8,15,517.5,58.5,1.7,11.0,171.5,371.27,307.3
2017,11,25,8,30,588.0,67.0,1.5,12.0,219.0,434.31,358.55
2017,11,25,8,45,638.0,72.5,1.35,13.0,266.0,483.37,396.37
2017,11,25,9,0,688.0,78.0,1.2,14.0,313.0,532.46,432.26
2017,11,25,9,15,719.5,82.5,1.1,14.5,356.5,568.22,457.46
2017,11,25,9,30,751.0,87.0,1.0,15.0,400.0,602.42,480.58
2017,11,25,9,45,774.5,90.0,0.95,16.0,439.0,625.29,494.21
2017,11,25,10,0,798.0,93.0,0.9,17.0,478.0,648.53,507.64
2017,11,25,10,15,813.5,95.5,0.9,17.5,510.5,663.16,515.99
2017,11,25,10,30,829.0,98.0,0.9,18.0,543.0,674.83,522.16
2017,11,25,10,45,839.5,99.5,0.9,19.0,568.0,678.97,521.98
2017,11,25,11,0,850.0,101.0,0.9,20.0,593.0,679.94,519.58
2017,11,25,11,15,856.0,102.0,1.0,20.5,610.0,674.19,514.54
2017,11,25,11,30,862.0,103.0,1.1,21.0,627.0,665.25,507.18
2017,11,25,11,45,887.5,95.0,1.25,22.0,641.0,654.27,498.05
2017,11,25,12,0,913.0,87.0,1.4,23.0,655.0,641.95,487.56
2017,11,25,12,15,912.5,87.0,1.5,23.5,655.5,618.64,469.23
2017,11,25,12,30,912.0,87.0,1.6,24.0,656.0,592.48,448.54
2017,11,25,12,45,908.0,87.0,1.7,24.5,648.0,561.75,424.07
2017,11,25,13,0,904.0,87.0,1.8,25.0,640.0,528.6,397.26
2017,11,25,13,15,897.5,86.0,1.85,25.0,624.0,491.14,367.19
2017,11,25,13,30,891.0,85.0,1.9,25.0,608.0,451.81,334.91
2017,11,25,13,45,880.0,84.5,2.0,25.0,583.5,409.54,299.71
2017,11,25,14,0,869.0,84.0,2.1,25.0,559.0,362.79,260.25
2017,11,25,14,15,808.0,90.5,2.1,25.0,513.0,309.94,216.53
2017,11,25,14,30,747.0,97.0,2.1,25.0,467.0,257.38,173.3
2017,11,25,14,45,773.5,86.5,2.15,25.0,444.5,218.46,138.25
2017,11,25,15,0,800.0,76.0,2.2,25.0,422.0,172.29,99.12
2017,11,25,15,15,772.5,72.5,2.05,24.5,379.5,123.72,64.96
2017,11,25,15,30,745.0,69.0,1.9,24.0,337.0,77.24,41.2
2017,11,25,15,45,703.0,64.5,1.75,24.0,290.5,48.04,35.86
2017,11,25,16,0,661.0,60.0,1.6,24.0,244.0,41.99,30.68
2017,11,25,16,15,599.5,54.0,1.55,22.5,196.0,39.04,28.23
2017,11,25,16,30,538.0,48.0,1.5,21.0,148.0,36.06,25.58
2017,11,25,16,45,434.0,38.5,1.45,20.0,103.0,29.8,19.81
2017,11,25,17,0,330.0,29.0,1.4,19.0,58.0,23.32,12.84
2017,11,25,17,15,165.0,14.5,1.5,18.5,29.0,13.82,0.0
2017,11,25,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,7,15,124.0,11.5,1.9,9.5,19.5,60.72,0.0
2017,11,26,7,30,248.0,23.0,2.2,10.0,39.0,156.14,82.33
2017,11,26,7,45,364.0,34.5,2.5,10.5,81.5,238.64,189.07
2017,11,26,8,0,480.0,46.0,2.8,11.0,124.0,321.55,263.82
2017,11,26,8,15,549.5,53.5,2.65,11.5,171.0,381.17,316.25
2017,11,26,8,30,619.0,61.0,2.5,12.0,218.0,443.08,368.25
2017,11,26,8,45,664.0,66.0,2.4,13.0,264.5,489.12,404.81
2017,11,26,9,0,709.0,71.0,2.3,14.0,311.0,534.99,439.54
2017,11,26,9,15,739.5,75.0,2.15,15.0,354.5,567.27,462.18
2017,11,26,9,30,770.0,79.0,2.0,16.0,398.0,600.91,484.78
2017,11,26,9,45,791.0,82.0,1.9,17.0,436.5,625.17,499.72
2017,11,26,10,0,812.0,85.0,1.8,18.0,475.0,646.91,512.31
2017,11,26,10,15,827.0,87.5,1.65,19.0,507.0,661.34,518.78
2017,11,26,10,30,842.0,90.0,1.5,20.0,539.0,672.79,522.81
2017,11,26,10,45,852.5,91.5,1.4,21.0,564.5,677.02,521.89
2017,11,26,11,0,863.0,93.0,1.3,22.0,590.0,678.05,518.65
2017,11,26,11,15,869.5,94.0,1.3,22.0,607.0,672.66,513.72
2017,11,26,11,30,876.0,95.0,1.3,22.0,624.0,664.05,506.51
2017,11,26,11,45,875.0,97.5,1.35,22.5,632.5,649.09,494.11
2017,11,26,12,0,874.0,100.0,1.4,23.0,641.0,631.14,479.49
2017,11,26,12,15,874.0,100.0,1.45,23.0,642.0,608.37,462.19
2017,11,26,12,30,874.0,100.0,1.5,23.0,643.0,582.84,442.53
2017,11,26,12,45,871.0,99.5,1.55,23.5,635.5,552.59,418.19
2017,11,26,13,0,868.0,99.0,1.6,24.0,628.0,520.0,391.65
2017,11,26,13,15,862.0,98.0,1.6,24.0,612.5,483.39,362.1
2017,11,26,13,30,856.0,97.0,1.6,24.0,597.0,444.98,330.47
2017,11,26,13,45,847.0,95.5,1.6,24.0,574.0,403.38,295.69
2017,11,26,14,0,838.0,94.0,1.6,24.0,551.0,360.64,259.23
2017,11,26,14,15,824.5,91.5,1.55,24.0,520.5,314.78,219.78
2017,11,26,14,30,811.0,89.0,1.5,24.0,490.0,268.63,179.88
2017,11,26,14,45,772.5,91.5,1.45,24.0,450.5,222.08,141.18
2017,11,26,15,0,734.0,94.0,1.4,24.0,411.0,173.52,103.02
2017,11,26,15,15,704.5,89.5,1.3,23.5,369.0,126.92,70.41
2017,11,26,15,30,675.0,85.0,1.2,23.0,327.0,82.72,47.55
2017,11,26,15,45,636.0,78.5,1.15,22.5,282.0,54.65,41.8
2017,11,26,16,0,597.0,72.0,1.1,22.0,237.0,51.83,39.47
2017,11,26,16,15,534.5,63.5,1.05,21.0,190.0,47.15,35.46
2017,11,26,16,30,472.0,55.0,1.0,20.0,143.0,42.34,31.13
2017,11,26,16,45,375.5,43.0,1.0,19.0,99.5,34.0,23.49
2017,11,26,17,0,279.0,31.0,1.0,18.0,56.0,25.28,14.41
2017,11,26,17,15,139.5,15.5,1.05,17.5,28.0,14.77,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,15,98.0,12.0,1.6,9.5,18.0,50.51,0.0
2017,11,27,7,30,196.0,24.0,1.9,10.0,36.0,132.7,61.73
2017,11,27,7,45,308.5,37.5,2.2,11.0,77.0,214.3,168.48
2017,11,27,8,0,421.0,51.0,2.5,12.0,118.0,295.54,241.09
2017,11,27,8,15,493.0,60.0,2.65,13.0,164.5,356.7,294.3
2017,11,27,8,30,565.0,69.0,2.8,14.0,211.0,420.2,347.38
2017,11,27,8,45,612.5,75.5,2.95,15.0,257.5,468.26,386.17
2017,11,27,9,0,660.0,82.0,3.1,16.0,304.0,516.27,423.47
2017,11,27,9,15,692.5,87.0,3.35,16.5,347.0,552.65,451.58
2017,11,27,9,30,725.0,92.0,3.6,17.0,390.0,587.57,477.9
2017,11,27,9,45,527.5,143.0,3.9,18.0,370.5,516.83,418.7
2017,11,27,10,0,330.0,194.0,4.2,19.0,351.0,434.18,349.82
2017,11,27,10,15,217.5,217.5,4.2,19.5,324.0,374.34,300.08
2017,11,27,10,30,105.0,241.0,4.2,20.0,297.0,313.59,249.17
2017,11,27,10,45,465.5,174.5,4.25,20.5,439.0,503.53,402.11
2017,11,27,11,0,826.0,108.0,4.3,21.0,581.0,667.79,528.03
2017,11,27,11,15,833.0,109.0,4.35,21.5,598.5,662.98,521.57
2017,11,27,11,30,840.0,110.0,4.4,22.0,616.0,655.04,513.7
2017,11,27,11,45,864.5,102.0,4.45,22.5,629.5,645.59,504.94
2017,11,27,12,0,889.0,94.0,4.5,23.0,643.0,631.28,492.41
2017,11,27,12,15,889.5,94.0,4.5,23.0,644.0,609.19,474.33
2017,11,27,12,30,890.0,94.0,4.5,23.0,645.0,584.26,453.84
2017,11,27,12,45,886.5,94.0,4.55,23.0,637.5,554.52,429.48
2017,11,27,13,0,883.0,94.0,4.6,23.0,630.0,522.4,402.77
2017,11,27,13,15,877.5,93.0,4.6,23.0,614.5,484.58,371.06
2017,11,27,13,30,872.0,92.0,4.6,23.0,599.0,445.96,337.99
2017,11,27,13,45,862.0,91.0,4.6,23.5,576.0,403.97,301.03
2017,11,27,14,0,852.0,90.0,4.6,24.0,553.0,360.85,262.62
2017,11,27,14,15,838.5,88.0,4.55,24.0,522.5,314.95,222.14
2017,11,27,14,30,825.0,86.0,4.5,24.0,492.0,268.71,181.28
2017,11,27,14,45,805.0,83.0,4.45,24.0,455.0,220.28,139.65
2017,11,27,15,0,785.0,80.0,4.4,24.0,418.0,172.67,100.86
2017,11,27,15,15,757.5,76.5,4.2,23.5,376.0,125.03,67.21
2017,11,27,15,30,730.0,73.0,4.0,23.0,334.0,79.51,43.98
2017,11,27,15,45,690.5,68.0,3.85,22.5,288.0,46.47,34.74
2017,11,27,16,0,651.0,63.0,3.7,22.0,242.0,44.51,33.12
2017,11,27,16,15,589.5,56.5,3.25,21.0,194.5,41.24,30.3
2017,11,27,16,30,528.0,50.0,2.8,20.0,147.0,37.92,27.28
2017,11,27,16,45,428.0,39.5,2.4,19.0,102.5,30.81,20.73
2017,11,27,17,0,328.0,29.0,2.0,18.0,58.0,23.4,12.83
2017,11,27,17,15,164.0,14.5,2.0,17.5,29.0,13.82,0.0
2017,11,27,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,7,15,118.5,11.0,2.5,9.5,18.0,57.42,0.0
2017,11,28,7,30,237.0,22.0,2.8,10.0,36.0,146.87,58.61
2017,11,28,7,45,364.0,33.0,3.15,11.0,78.0,234.89,184.27
2017,11,28,8,0,491.0,44.0,3.5,12.0,120.0,322.02,262.92
2017,11,28,8,15,563.0,51.0,3.7,13.0,167.5,382.27,316.08
2017,11,28,8,30,635.0,58.0,3.9,14.0,215.0,444.97,369.05
2017,11,28,8,45,685.0,62.0,4.15,15.0,262.5,489.64,405.79
2017,11,28,9,0,735.0,66.0,4.4,16.0,310.0,538.16,444.26
2017,11,28,9,15,765.5,69.5,4.7,17.0,354.0,573.3,471.09
2017,11,28,9,30,796.0,73.0,5.0,18.0,398.0,606.69,495.83
2017,11,28,9,45,819.5,75.0,5.3,19.0,437.0,631.74,513.54
2017,11,28,10,0,843.0,77.0,5.6,20.0,476.0,654.28,528.94
2017,11,28,10,15,857.5,79.0,5.6,20.5,508.5,668.09,537.46
2017,11,28,10,30,872.0,81.0,5.6,21.0,541.0,678.86,543.52
2017,11,28,10,45,884.0,81.5,5.7,21.5,566.5,679.83,542.55
2017,11,28,11,0,896.0,82.0,5.8,22.0,592.0,681.2,541.73
2017,11,28,11,15,902.0,83.0,5.8,22.5,610.0,675.89,535.46
2017,11,28,11,30,908.0,84.0,5.8,23.0,628.0,667.3,526.68
2017,11,28,11,45,906.5,86.0,5.8,23.5,636.5,651.83,512.61
2017,11,28,12,0,905.0,88.0,5.8,24.0,645.0,633.32,496.16
2017,11,28,12,15,905.5,88.0,5.7,24.0,646.0,611.03,477.47
2017,11,28,12,30,906.0,88.0,5.6,24.0,647.0,585.86,456.32
2017,11,28,12,45,901.0,88.5,5.55,24.5,639.0,555.55,430.16
2017,11,28,13,0,896.0,89.0,5.5,25.0,631.0,522.88,401.86
2017,11,28,13,15,890.0,88.0,5.4,25.0,615.5,486.2,370.72
2017,11,28,13,30,884.0,87.0,5.3,25.0,600.0,447.62,337.49
2017,11,28,13,45,871.5,87.0,5.2,25.0,576.0,403.02,299.08
2017,11,28,14,0,859.0,87.0,5.1,25.0,552.0,359.73,261.0
2017,11,28,14,15,845.5,85.0,5.0,25.0,521.5,313.64,220.33
2017,11,28,14,30,832.0,83.0,4.9,25.0,491.0,267.2,179.3
2017,11,28,14,45,804.5,82.5,4.8,25.0,453.0,219.31,138.43
2017,11,28,15,0,777.0,82.0,4.7,25.0,415.0,172.93,101.07
2017,11,28,15,15,748.5,78.0,4.4,24.5,372.5,125.26,67.54
2017,11,28,15,30,720.0,74.0,4.1,24.0,330.0,75.1,40.53
2017,11,28,15,45,675.5,69.5,3.8,23.5,284.0,47.66,35.61
2017,11,28,16,0,631.0,65.0,3.5,23.0,238.0,46.15,34.39
2017,11,28,16,15,567.5,58.0,3.0,22.0,190.5,42.52,31.28
2017,11,28,16,30,504.0,51.0,2.5,21.0,143.0,38.83,27.93
2017,11,28,16,45,397.5,40.5,2.05,20.0,99.0,31.75,21.42
2017,11,28,17,0,291.0,30.0,1.6,19.0,55.0,24.38,13.49
2017,11,28,17,15,145.5,15.0,1.55,18.5,27.5,14.3,0.0
2017,11,28,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,7,15,91.5,11.0,3.4,9.5,16.0,46.5,0.0
2017,11,29,7,30,183.0,22.0,3.6,10.0,32.0,121.95,37.48
2017,11,29,7,45,311.5,34.5,3.8,10.5,73.0,210.93,164.88
2017,11,29,8,0,440.0,47.0,4.0,11.0,114.0,298.42,244.55
2017,11,29,8,15,515.0,55.0,4.1,11.5,161.0,360.0,299.63
2017,11,29,8,30,590.0,63.0,4.2,12.0,208.0,424.17,354.96
2017,11,29,8,45,643.0,68.0,4.3,12.5,255.5,473.95,396.81
2017,11,29,9,0,696.0,73.0,4.4,13.0,303.0,523.95,437.43
2017,11,29,9,15,728.5,77.0,4.35,13.5,346.5,559.71,465.04
2017,11,29,9,30,761.0,81.0,4.3,14.0,390.0,591.48,488.76
2017,11,29,9,45,786.0,83.5,4.25,15.0,429.0,617.69,506.47
2017,11,29,10,0,811.0,86.0,4.2,16.0,468.0,641.49,521.8
2017,11,29,10,15,827.0,88.5,4.15,16.5,501.0,656.66,531.25
2017,11,29,10,30,843.0,91.0,4.1,17.0,534.0,668.87,538.29
2017,11,29,10,45,856.0,92.0,4.1,17.5,560.0,674.35,540.31
2017,11,29,11,0,869.0,93.0,4.1,18.0,586.0,676.62,539.87
2017,11,29,11,15,876.0,94.0,4.0,18.5,604.0,671.7,533.68
2017,11,29,11,30,883.0,95.0,3.9,19.0,622.0,663.54,525.04
2017,11,29,11,45,890.0,94.0,3.85,19.5,632.5,648.32,511.34
2017,11,29,12,0,897.0,93.0,3.8,20.0,643.0,632.14,496.75
2017,11,29,12,15,898.0,93.0,3.75,20.0,644.5,610.34,478.66
2017,11,29,12,30,899.0,93.0,3.7,20.0,646.0,585.66,458.12
2017,11,29,12,45,899.0,92.0,3.65,20.5,639.5,556.71,433.16
2017,11,29,13,0,899.0,91.0,3.6,21.0,633.0,525.16,405.82
