Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,21,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,10,7,15,132.0,6.0,1.45,2.0,10.0,0.0,0.0
2017,12,10,7,30,264.0,12.0,1.5,3.0,20.0,117.82,0.0
2017,12,10,7,45,419.0,22.0,1.55,4.0,61.5,228.5,157.29
2017,12,10,8,0,574.0,32.0,1.6,5.0,103.0,328.15,266.0
2017,12,10,8,15,652.0,38.0,1.85,6.0,152.5,391.65,324.87
2017,12,10,8,30,730.0,44.0,2.1,7.0,202.0,457.67,382.64
2017,12,10,8,45,776.0,48.0,2.35,8.0,251.0,505.38,423.35
2017,12,10,9,0,822.0,52.0,2.6,9.0,300.0,552.74,461.97
2017,12,10,9,15,852.0,55.0,2.45,10.0,346.0,584.31,485.28
2017,12,10,9,30,882.0,58.0,2.3,11.0,392.0,618.25,509.12
2017,12,10,9,45,903.0,60.5,2.15,12.0,432.5,643.85,525.47
2017,12,10,10,0,924.0,63.0,2.0,13.0,473.0,666.82,539.11
2017,12,10,10,15,938.5,64.5,1.95,13.5,507.5,681.55,547.73
2017,12,10,10,30,953.0,66.0,1.9,14.0,542.0,693.11,553.81
2017,12,10,10,45,963.0,66.5,1.9,15.0,569.0,697.32,553.68
2017,12,10,11,0,973.0,67.0,1.9,16.0,596.0,698.11,551.0
2017,12,10,11,15,979.5,68.0,1.9,16.0,615.5,693.74,546.52
2017,12,10,11,30,986.0,69.0,1.9,16.0,635.0,685.84,539.4
2017,12,10,11,45,986.5,71.0,1.9,16.5,646.0,671.85,526.69
2017,12,10,12,0,987.0,73.0,1.9,17.0,657.0,654.49,511.42
2017,12,10,12,15,988.0,73.0,1.9,17.0,659.5,632.09,493.25
2017,12,10,12,30,989.0,73.0,1.9,17.0,662.0,606.54,472.4
2017,12,10,12,45,988.0,72.5,1.9,17.5,656.0,576.4,446.87
2017,12,10,13,0,987.0,72.0,1.9,18.0,650.0,543.44,418.73
2017,12,10,13,15,982.0,71.0,1.9,18.0,636.0,505.54,387.06
2017,12,10,13,30,977.0,70.0,1.9,18.0,622.0,465.4,352.85
2017,12,10,13,45,970.5,69.0,1.9,18.5,599.0,422.65,315.15
2017,12,10,14,0,964.0,68.0,1.9,19.0,576.0,378.14,275.34
2017,12,10,14,15,849.5,82.0,1.85,19.0,512.5,311.24,220.9
2017,12,10,14,30,735.0,96.0,1.8,19.0,449.0,252.35,173.53
2017,12,10,14,45,620.0,114.0,1.8,19.0,397.0,208.56,139.7
2017,12,10,15,0,505.0,132.0,1.8,19.0,345.0,173.72,115.43
2017,12,10,15,15,675.5,95.5,1.55,18.5,350.0,131.21,76.45
2017,12,10,15,30,846.0,59.0,1.3,18.0,355.0,74.89,37.13
2017,12,10,15,45,810.0,55.5,1.05,17.5,308.0,41.09,30.78
2017,12,10,16,0,774.0,52.0,0.8,17.0,261.0,39.65,29.6
2017,12,10,16,15,716.0,47.0,0.75,16.0,211.5,36.89,27.17
2017,12,10,16,30,658.0,42.0,0.7,15.0,162.0,34.14,24.59
2017,12,10,16,45,557.5,34.0,0.7,14.5,114.5,28.41,19.12
2017,12,10,17,0,457.0,26.0,0.7,14.0,67.0,22.55,12.45
2017,12,10,17,15,228.5,13.0,0.8,13.5,33.5,12.39,0.0
2017,12,10,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,7.5,2.9,5.5,7.5,0.0,0.0
2017,12,11,7,30,0.0,15.0,3.1,6.0,15.0,14.3,0.0
2017,12,11,7,45,180.0,27.5,3.3,6.5,49.5,133.42,87.5
2017,12,11,8,0,360.0,40.0,3.5,7.0,84.0,240.23,194.72
2017,12,11,8,15,433.5,49.0,3.45,7.5,125.5,297.86,248.37
2017,12,11,8,30,507.0,58.0,3.4,8.0,167.0,358.42,302.21
2017,12,11,8,45,554.0,64.0,3.4,9.0,208.5,403.09,340.54
2017,12,11,9,0,601.0,70.0,3.4,10.0,250.0,448.06,377.5
2017,12,11,9,15,657.5,71.0,3.2,10.5,295.0,492.6,413.21
2017,12,11,9,30,714.0,72.0,3.0,11.0,340.0,534.64,445.71
2017,12,11,9,45,734.0,76.5,2.9,12.0,377.0,559.67,462.93
2017,12,11,10,0,754.0,81.0,2.8,13.0,414.0,582.45,477.86
2017,12,11,10,15,776.5,83.0,2.6,14.0,448.5,601.58,489.21
2017,12,11,10,30,799.0,85.0,2.4,15.0,483.0,618.06,498.09
2017,12,11,10,45,775.5,98.0,2.25,16.5,500.5,614.06,490.04
2017,12,11,11,0,752.0,111.0,2.1,18.0,518.0,608.35,480.83
2017,12,11,11,15,566.5,173.5,2.15,19.0,486.5,543.77,427.77
2017,12,11,11,30,381.0,236.0,2.2,20.0,455.0,476.03,372.61
2017,12,11,11,45,459.5,217.5,2.25,21.0,486.0,501.05,390.51
2017,12,11,12,0,538.0,199.0,2.3,22.0,517.0,516.49,400.3
2017,12,11,12,15,756.0,139.0,2.4,22.0,588.0,567.91,438.98
2017,12,11,12,30,974.0,79.0,2.5,22.0,659.0,604.3,464.97
2017,12,11,12,45,783.5,128.5,2.7,22.5,592.0,525.34,403.54
2017,12,11,13,0,593.0,178.0,2.9,23.0,525.0,451.53,346.26
2017,12,11,13,15,599.5,171.0,2.95,23.0,515.5,426.22,325.42
2017,12,11,13,30,606.0,164.0,3.0,23.0,506.0,397.12,300.95
2017,12,11,13,45,561.0,171.5,3.1,23.0,478.5,358.73,269.52
2017,12,11,14,0,516.0,179.0,3.2,23.0,451.0,323.79,240.65
2017,12,11,14,15,516.0,168.0,3.1,22.5,428.0,288.43,210.67
2017,12,11,14,30,516.0,157.0,3.0,22.0,405.0,252.31,179.78
2017,12,11,14,45,535.5,140.0,2.95,22.0,380.5,214.35,146.54
2017,12,11,15,0,555.0,123.0,2.9,22.0,356.0,174.11,112.53
2017,12,11,15,15,545.0,111.5,2.55,21.0,321.5,133.67,82.91
2017,12,11,15,30,535.0,100.0,2.2,20.0,287.0,93.12,59.03
2017,12,11,15,45,516.0,88.0,1.85,19.0,249.0,62.81,49.54
2017,12,11,16,0,497.0,76.0,1.5,18.0,211.0,55.42,43.29
2017,12,11,16,15,454.5,65.5,1.5,16.5,171.0,49.05,37.79
2017,12,11,16,30,412.0,55.0,1.5,15.0,131.0,42.42,31.85
2017,12,11,16,45,343.0,42.5,1.55,14.0,92.5,33.57,23.62
2017,12,11,17,0,274.0,30.0,1.6,13.0,54.0,24.3,13.96
2017,12,11,17,15,137.0,15.0,1.6,12.5,27.0,12.0,0.0
2017,12,11,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,12,7,15,116.0,5.5,3.15,4.5,8.0,0.0,0.0
2017,12,12,7,30,232.0,11.0,3.4,5.0,16.0,103.07,0.0
2017,12,12,7,45,388.5,21.0,3.7,6.0,56.5,211.2,135.95
2017,12,12,8,0,545.0,31.0,4.0,7.0,97.0,311.24,251.7
2017,12,12,8,15,625.0,37.5,4.25,7.5,145.0,375.14,312.53
2017,12,12,8,30,705.0,44.0,4.5,8.0,193.0,441.86,372.6
2017,12,12,8,45,753.5,48.0,4.8,8.5,241.5,490.29,415.72
2017,12,12,9,0,802.0,52.0,5.1,9.0,290.0,538.58,457.08
2017,12,12,9,15,833.0,55.0,5.15,9.5,335.5,574.61,486.49
2017,12,12,9,30,864.0,58.0,5.2,10.0,381.0,604.76,510.31
2017,12,12,9,45,887.5,59.5,5.3,10.5,421.5,630.6,530.01
2017,12,12,10,0,911.0,61.0,5.4,11.0,462.0,653.97,547.27
2017,12,12,10,15,926.0,63.0,5.3,11.5,496.5,669.72,557.41
2017,12,12,10,30,941.0,65.0,5.2,12.0,531.0,682.34,564.83
2017,12,12,10,45,953.0,65.0,5.1,12.5,558.5,687.49,566.28
2017,12,12,11,0,965.0,65.0,5.0,13.0,586.0,689.27,565.01
2017,12,12,11,15,972.0,66.0,4.9,13.0,606.0,685.52,560.39
2017,12,12,11,30,979.0,67.0,4.8,13.0,626.0,678.27,552.97
2017,12,12,11,45,970.5,73.5,4.75,13.5,636.0,663.97,538.99
2017,12,12,12,0,962.0,80.0,4.7,14.0,646.0,646.46,522.46
2017,12,12,12,15,963.5,80.0,4.6,14.0,649.5,625.0,503.7
2017,12,12,12,30,965.0,80.0,4.5,14.0,653.0,600.42,482.24
2017,12,12,12,45,966.0,78.5,4.45,14.5,648.0,571.1,456.04
2017,12,12,13,0,967.0,77.0,4.4,15.0,643.0,538.93,427.18
2017,12,12,13,15,963.0,76.5,4.35,15.0,629.0,502.75,395.43
2017,12,12,13,30,959.0,76.0,4.3,15.0,615.0,464.28,361.15
2017,12,12,13,45,953.0,74.5,4.25,15.0,593.5,422.04,323.14
2017,12,12,14,0,947.0,73.0,4.2,15.0,572.0,378.05,282.94
2017,12,12,14,15,935.5,71.5,4.1,15.0,542.5,330.96,239.72
2017,12,12,14,30,924.0,70.0,4.0,15.0,513.0,282.99,195.66
2017,12,12,14,45,891.0,72.0,3.9,15.0,474.0,228.89,148.18
2017,12,12,15,0,858.0,74.0,3.8,15.0,435.0,180.58,107.82
2017,12,12,15,15,831.5,71.0,3.5,14.5,392.5,130.65,70.87
2017,12,12,15,30,805.0,68.0,3.2,14.0,350.0,82.5,44.53
2017,12,12,15,45,767.5,63.5,2.9,14.0,303.5,47.75,37.18
2017,12,12,16,0,730.0,59.0,2.6,14.0,257.0,45.73,35.37
2017,12,12,16,15,669.0,53.0,2.25,12.5,208.0,42.3,32.39
2017,12,12,16,30,608.0,47.0,1.9,11.0,159.0,35.45,26.17
2017,12,12,16,45,503.5,38.0,1.6,10.0,112.0,29.51,20.48
2017,12,12,17,0,399.0,29.0,1.3,9.0,65.0,23.39,13.58
2017,12,12,17,15,199.5,14.5,1.3,8.5,32.5,11.52,0.0
2017,12,12,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.5,1.7,3.5,3.5,0.0,0.0
2017,12,13,7,30,0.0,7.0,1.8,4.0,7.0,6.67,0.0
2017,12,13,7,45,17.0,24.5,1.95,4.5,26.5,35.22,17.68
2017,12,13,8,0,34.0,42.0,2.1,5.0,46.0,64.6,49.17
2017,12,13,8,15,47.0,61.5,2.3,5.5,70.0,93.43,75.55
2017,12,13,8,30,60.0,81.0,2.5,6.0,94.0,121.98,101.22
2017,12,13,8,45,69.5,100.0,2.75,7.0,118.0,147.99,123.97
2017,12,13,9,0,79.0,119.0,3.0,8.0,142.0,173.96,146.12
2017,12,13,9,15,107.0,138.5,3.0,8.0,175.0,219.96,185.47
2017,12,13,9,30,135.0,158.0,3.0,8.0,208.0,257.94,217.46
2017,12,13,9,45,176.0,173.5,3.0,8.5,246.5,299.34,251.63
2017,12,13,10,0,217.0,189.0,3.0,9.0,285.0,340.91,285.27
2017,12,13,10,15,557.0,134.5,3.15,9.5,404.0,513.83,428.63
2017,12,13,10,30,897.0,80.0,3.3,10.0,523.0,673.83,555.15
2017,12,13,10,45,729.5,124.5,3.45,11.0,497.0,613.59,502.9
2017,12,13,11,0,562.0,169.0,3.6,12.0,471.0,543.49,444.28
2017,12,13,11,15,644.0,149.0,3.7,12.0,507.5,570.44,465.94
2017,12,13,11,30,726.0,129.0,3.8,12.0,544.0,590.01,481.11
2017,12,13,11,45,701.5,141.0,3.9,12.5,547.5,573.61,466.02
2017,12,13,12,0,677.0,153.0,4.0,13.0,551.0,555.2,449.51
2017,12,13,12,15,810.0,119.0,4.0,13.0,597.5,578.57,467.21
2017,12,13,12,30,943.0,85.0,4.0,13.0,644.0,593.62,477.36
2017,12,13,12,45,739.0,141.5,4.0,13.5,577.5,515.45,412.81
2017,12,13,13,0,535.0,198.0,4.0,14.0,511.0,442.59,353.08
2017,12,13,13,15,495.5,205.5,3.95,14.0,490.5,410.02,325.79
2017,12,13,13,30,456.0,213.0,3.9,14.0,470.0,378.61,299.17
2017,12,13,13,45,409.0,214.5,3.9,14.0,438.5,341.41,268.13
2017,12,13,14,0,362.0,216.0,3.9,14.0,407.0,306.86,239.32
2017,12,13,14,15,358.0,205.5,3.9,14.0,385.5,277.65,213.89
2017,12,13,14,30,354.0,195.0,3.9,14.0,364.0,248.23,188.19
2017,12,13,14,45,388.5,172.5,3.9,14.0,345.5,216.72,159.44
2017,12,13,15,0,423.0,150.0,3.9,14.0,327.0,177.86,125.19
2017,12,13,15,15,410.0,137.5,3.55,13.5,295.5,142.05,97.85
2017,12,13,15,30,397.0,125.0,3.2,13.0,264.0,107.26,75.72
2017,12,13,15,45,383.5,109.0,2.85,12.5,229.0,77.8,64.24
2017,12,13,16,0,370.0,93.0,2.5,12.0,194.0,67.63,55.28
2017,12,13,16,15,337.5,78.5,2.35,11.0,157.0,58.19,46.85
2017,12,13,16,30,305.0,64.0,2.2,10.0,120.0,48.38,37.85
2017,12,13,16,45,254.5,47.5,2.05,9.5,85.0,36.54,26.73
2017,12,13,17,0,204.0,31.0,1.9,9.0,50.0,24.22,14.32
2017,12,13,17,15,102.0,15.5,1.95,8.5,25.0,12.23,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,4.5,2.4,4.5,4.5,0.0,0.0
2017,12,14,7,30,0.0,9.0,2.7,5.0,9.0,8.58,0.0
2017,12,14,7,45,90.0,26.0,3.05,5.5,36.0,81.82,45.66
2017,12,14,8,0,180.0,43.0,3.4,6.0,63.0,158.85,127.28
2017,12,14,8,15,227.5,60.5,3.3,6.5,99.0,206.36,171.64
2017,12,14,8,30,275.0,78.0,3.2,7.0,135.0,256.0,216.12
2017,12,14,8,45,326.0,88.5,3.15,8.0,172.0,300.79,254.96
2017,12,14,9,0,377.0,99.0,3.1,9.0,209.0,347.09,293.74
2017,12,14,9,15,434.5,106.5,3.15,10.0,252.5,394.62,332.5
2017,12,14,9,30,492.0,114.0,3.2,11.0,296.0,442.76,370.59
2017,12,14,9,45,448.5,137.5,3.25,12.0,317.0,446.01,370.54
2017,12,14,10,0,405.0,161.0,3.3,13.0,338.0,445.8,367.66
2017,12,14,10,15,605.0,129.0,3.4,13.5,416.0,542.36,445.14
2017,12,14,10,30,805.0,97.0,3.5,14.0,494.0,632.93,515.42
2017,12,14,10,45,664.0,139.0,3.65,14.5,478.0,586.49,475.71
2017,12,14,11,0,523.0,181.0,3.8,15.0,462.0,530.94,429.67
2017,12,14,11,15,565.5,173.5,3.85,15.5,487.5,542.44,437.76
2017,12,14,11,30,608.0,166.0,3.9,16.0,513.0,554.54,445.71
2017,12,14,11,45,346.5,217.5,4.0,16.5,416.0,427.54,343.0
2017,12,14,12,0,85.0,269.0,4.1,17.0,319.0,307.27,244.42
2017,12,14,12,15,143.5,274.5,4.1,17.0,359.0,344.51,274.41
2017,12,14,12,30,202.0,280.0,4.1,17.0,399.0,374.04,297.41
2017,12,14,12,45,194.0,277.5,4.2,17.0,392.0,358.58,284.7
2017,12,14,13,0,186.0,275.0,4.3,17.0,385.0,343.02,272.03
2017,12,14,13,15,278.0,254.5,4.35,17.0,413.5,356.59,281.9
2017,12,14,13,30,370.0,234.0,4.4,17.0,442.0,362.16,284.37
2017,12,14,13,45,356.5,227.0,4.45,17.0,421.5,333.07,259.87
2017,12,14,14,0,343.0,220.0,4.5,17.0,401.0,304.33,235.52
2017,12,14,14,15,315.0,212.0,4.45,17.0,371.5,271.09,207.8
2017,12,14,14,30,287.0,204.0,4.4,17.0,342.0,239.75,181.83
2017,12,14,14,45,282.5,188.5,4.35,17.0,316.0,209.2,156.02
2017,12,14,15,0,278.0,173.0,4.3,17.0,290.0,178.91,131.04
2017,12,14,15,15,264.0,159.0,4.0,16.5,261.5,149.1,108.48
2017,12,14,15,30,250.0,145.0,3.7,16.0,233.0,120.5,89.49
2017,12,14,15,45,236.5,126.5,3.4,15.5,201.0,94.4,78.08
2017,12,14,16,0,223.0,108.0,3.1,15.0,169.0,82.0,67.31
2017,12,14,16,15,200.5,89.5,2.95,14.0,136.5,69.14,55.99
2017,12,14,16,30,178.0,71.0,2.8,13.0,104.0,55.83,43.98
2017,12,14,16,45,138.5,52.0,2.65,12.5,73.0,41.67,30.87
2017,12,14,17,0,99.0,33.0,2.5,12.0,42.0,27.04,16.47
2017,12,14,17,15,49.5,16.5,2.7,11.5,21.0,13.85,0.0
2017,12,14,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,15,7,45,30.0,20.5,3.35,4.5,23.5,39.82,18.21
2017,12,15,8,0,60.0,41.0,3.5,5.0,47.0,82.88,64.23
2017,12,15,8,15,78.5,61.0,3.6,5.5,74.0,116.29,95.19
2017,12,15,8,30,97.0,81.0,3.7,6.0,101.0,149.57,125.25
2017,12,15,8,45,113.5,99.5,3.85,7.0,128.5,179.88,151.89
2017,12,15,9,0,130.0,118.0,4.0,8.0,156.0,210.4,178.0
2017,12,15,9,15,251.5,125.5,4.15,8.5,213.0,298.53,253.82
2017,12,15,9,30,373.0,133.0,4.3,9.0,270.0,391.54,331.77
2017,12,15,9,45,360.0,151.5,4.45,9.5,295.5,396.86,334.87
2017,12,15,10,0,347.0,170.0,4.6,10.0,321.0,409.91,344.18
2017,12,15,10,15,595.5,128.0,4.55,10.5,410.5,534.83,446.99
2017,12,15,10,30,844.0,86.0,4.5,11.0,500.0,645.38,534.82
2017,12,15,10,45,688.0,131.5,4.45,11.5,481.5,593.68,489.37
2017,12,15,11,0,532.0,177.0,4.4,12.0,463.0,532.36,437.24
2017,12,15,11,15,409.5,215.0,4.3,12.0,439.5,486.67,398.39
2017,12,15,11,30,287.0,253.0,4.2,12.0,416.0,435.26,355.0
2017,12,15,11,45,481.5,202.5,4.1,12.5,482.0,499.46,406.81
2017,12,15,12,0,676.0,152.0,4.0,13.0,548.0,553.73,448.81
2017,12,15,12,15,692.0,147.5,3.85,13.0,555.0,540.56,436.7
2017,12,15,12,30,708.0,143.0,3.7,13.0,562.0,524.51,422.42
2017,12,15,12,45,801.0,118.0,3.55,13.5,588.5,526.01,420.84
2017,12,15,13,0,894.0,93.0,3.4,14.0,615.0,519.52,412.06
2017,12,15,13,15,889.0,92.0,3.2,14.0,601.5,484.35,381.1
2017,12,15,13,30,884.0,91.0,3.0,14.0,588.0,447.18,348.09
2017,12,15,13,45,876.5,89.5,2.9,14.0,567.0,406.81,312.08
2017,12,15,14,0,869.0,88.0,2.8,14.0,546.0,365.0,274.22
2017,12,15,14,15,856.0,86.0,2.65,14.0,517.5,319.95,233.29
2017,12,15,14,30,843.0,84.0,2.5,14.0,489.0,274.39,191.79
2017,12,15,14,45,826.5,81.0,2.35,14.0,454.0,226.99,149.52
2017,12,15,15,0,810.0,78.0,2.2,14.0,419.0,179.9,109.48
2017,12,15,15,15,783.5,74.5,1.95,13.5,378.0,131.99,73.67
2017,12,15,15,30,757.0,71.0,1.7,13.0,337.0,85.92,47.54
2017,12,15,15,45,720.5,66.0,1.45,12.5,292.5,49.72,39.17
2017,12,15,16,0,684.0,61.0,1.2,12.0,248.0,43.06,33.3
2017,12,15,16,15,625.5,54.5,1.05,11.5,200.5,39.63,30.18
2017,12,15,16,30,567.0,48.0,0.9,11.0,153.0,36.14,26.84
2017,12,15,16,45,472.5,38.5,0.8,10.5,108.5,29.8,20.76
2017,12,15,17,0,378.0,29.0,0.7,10.0,64.0,23.22,13.62
2017,12,15,17,15,189.0,14.5,0.6,10.0,32.0,11.42,0.0
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,3.0,1.3,6.0,3.0,2.77,0.0
2017,12,16,8,0,0.0,6.0,1.4,7.0,6.0,5.55,0.0
2017,12,16,8,15,0.0,10.0,1.45,7.5,10.0,9.26,2.36
2017,12,16,8,30,0.0,14.0,1.5,8.0,14.0,12.97,5.69
2017,12,16,8,45,0.0,17.5,1.6,8.5,17.5,16.22,8.58
2017,12,16,9,0,0.0,21.0,1.7,9.0,21.0,19.47,11.43
2017,12,16,9,15,0.0,51.0,1.9,9.0,51.0,47.39,35.79
2017,12,16,9,30,0.0,81.0,2.1,9.0,81.0,76.08,60.51
2017,12,16,9,45,0.0,82.0,2.35,9.5,82.0,76.69,60.75
2017,12,16,10,0,0.0,83.0,2.6,10.0,83.0,77.44,61.14
2017,12,16,10,15,0.0,89.5,2.75,10.0,89.5,83.62,66.27
2017,12,16,10,30,0.0,96.0,2.9,10.0,96.0,89.78,71.36
2017,12,16,10,45,0.0,83.5,3.05,10.0,83.5,77.77,61.02
2017,12,16,11,0,0.0,71.0,3.2,10.0,71.0,66.1,51.01
2017,12,16,11,15,0.0,72.0,3.2,9.5,72.0,67.04,51.84
2017,12,16,11,30,0.0,73.0,3.2,9.0,73.0,67.98,52.69
2017,12,16,11,45,0.0,74.5,3.2,9.0,74.5,69.38,53.83
2017,12,16,12,0,0.0,76.0,3.2,9.0,76.0,70.79,54.99
2017,12,16,12,15,0.0,53.5,3.2,9.0,53.5,49.79,37.08
2017,12,16,12,30,0.0,31.0,3.2,9.0,31.0,28.82,19.14
2017,12,16,12,45,0.0,24.0,3.2,9.0,24.0,22.31,13.56
2017,12,16,13,0,0.0,17.0,3.2,9.0,17.0,15.8,7.96
2017,12,16,13,15,0.0,55.0,3.05,9.0,55.0,51.18,38.36
2017,12,16,13,30,0.0,93.0,2.9,9.0,93.0,86.62,68.58
2017,12,16,13,45,0.0,66.5,2.8,9.0,66.5,61.9,47.57
2017,12,16,14,0,0.0,40.0,2.7,9.0,40.0,37.18,26.46
2017,12,16,14,15,0.0,73.0,2.6,8.5,73.0,67.95,53.06
2017,12,16,14,30,0.0,106.0,2.5,8.0,106.0,97.85,78.87
2017,12,16,14,45,0.0,112.0,2.4,8.0,112.0,102.7,83.13
2017,12,16,15,0,0.0,118.0,2.3,8.0,118.0,107.12,87.08
2017,12,16,15,15,0.0,106.0,2.15,7.5,106.0,96.14,78.0
2017,12,16,15,30,0.0,94.0,2.0,7.0,94.0,85.22,68.87
2017,12,16,15,45,0.0,81.0,1.95,7.0,81.0,73.61,61.82
2017,12,16,16,0,0.0,68.0,1.9,7.0,68.0,62.21,51.45
2017,12,16,16,15,0.0,54.5,1.75,7.0,54.5,50.27,40.43
2017,12,16,16,30,0.0,41.0,1.6,7.0,41.0,38.1,29.06
2017,12,16,16,45,0.0,29.0,1.5,7.0,29.0,26.92,18.5
2017,12,16,17,0,0.0,17.0,1.4,7.0,17.0,15.76,7.62
2017,12,16,17,15,0.0,8.5,1.4,6.5,8.5,7.87,0.0
2017,12,16,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,45,0.0,0.5,0.6,4.0,0.5,0.46,0.0
2017,12,17,8,0,0.0,1.0,0.6,4.0,1.0,0.92,0.0
2017,12,17,8,15,0.0,1.5,0.65,4.0,1.5,1.39,0.0
2017,12,17,8,30,0.0,2.0,0.7,4.0,2.0,1.85,0.0
2017,12,17,8,45,0.0,3.0,0.8,4.5,3.0,2.78,0.0
2017,12,17,9,0,0.0,4.0,0.9,5.0,4.0,3.7,0.0
2017,12,17,9,15,0.0,4.5,1.0,5.5,4.5,4.17,0.0
2017,12,17,9,30,0.0,5.0,1.1,6.0,5.0,4.63,0.0
2017,12,17,9,45,0.0,48.0,1.2,6.5,48.0,44.6,33.62
2017,12,17,10,0,0.0,91.0,1.3,7.0,91.0,85.31,68.67
2017,12,17,10,15,0.0,103.5,1.3,7.5,103.5,97.33,78.59
2017,12,17,10,30,0.0,116.0,1.3,8.0,116.0,109.29,88.41
2017,12,17,10,45,0.0,123.5,1.3,8.5,123.5,116.3,93.96
2017,12,17,11,0,0.0,131.0,1.3,9.0,131.0,123.29,99.47
2017,12,17,11,15,54.5,196.5,1.25,9.5,227.5,226.06,185.01
2017,12,17,11,30,109.0,262.0,1.2,10.0,324.0,323.34,262.44
2017,12,17,11,45,231.5,256.0,1.15,11.0,391.0,391.79,315.6
2017,12,17,12,0,354.0,250.0,1.1,12.0,458.0,454.59,362.45
2017,12,17,12,15,440.0,227.0,1.1,12.5,486.5,473.53,375.55
2017,12,17,12,30,526.0,204.0,1.1,13.0,515.0,483.3,381.57
2017,12,17,12,45,424.5,230.0,1.1,14.0,479.5,437.36,343.57
2017,12,17,13,0,323.0,256.0,1.1,15.0,444.0,393.58,307.99
2017,12,17,13,15,317.5,253.0,1.1,15.0,434.5,373.74,292.02
2017,12,17,13,30,312.0,250.0,1.1,15.0,425.0,353.44,275.32
2017,12,17,13,45,373.0,225.5,1.15,15.0,427.5,339.12,262.31
2017,12,17,14,0,434.0,201.0,1.2,15.0,430.0,318.49,243.32
2017,12,17,14,15,284.5,208.5,1.3,15.0,356.0,260.73,199.68
2017,12,17,14,30,135.0,216.0,1.4,15.0,282.0,216.26,168.06
2017,12,17,14,45,234.5,191.0,1.5,15.0,294.5,203.04,153.19
2017,12,17,15,0,334.0,166.0,1.6,15.0,307.0,183.21,132.42
2017,12,17,15,15,317.0,153.5,1.5,14.5,277.0,151.61,108.58
2017,12,17,15,30,300.0,141.0,1.4,14.0,247.0,121.38,88.84
2017,12,17,15,45,285.0,124.0,1.35,13.5,214.0,92.85,77.2
2017,12,17,16,0,270.0,107.0,1.3,13.0,181.0,81.43,67.28
2017,12,17,16,15,244.5,89.5,1.25,12.0,147.0,69.25,56.53
2017,12,17,16,30,219.0,72.0,1.2,11.0,113.0,56.64,45.1
2017,12,17,16,45,177.0,53.5,1.2,10.5,80.0,42.85,32.26
2017,12,17,17,0,135.0,35.0,1.2,10.0,47.0,28.61,18.25
2017,12,17,17,15,67.5,17.5,1.2,9.5,23.5,14.68,0.0
2017,12,17,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,9.0,1.15,6.5,9.0,8.33,0.0
2017,12,18,8,0,0.0,18.0,1.3,7.0,18.0,16.69,8.28
2017,12,18,8,15,0.0,29.0,1.35,7.0,29.0,26.92,17.62
2017,12,18,8,30,0.0,40.0,1.4,7.0,40.0,37.16,26.86
2017,12,18,8,45,0.0,51.5,1.45,7.5,51.5,47.88,36.35
2017,12,18,9,0,0.0,63.0,1.5,8.0,63.0,58.97,46.01
2017,12,18,9,15,0.0,74.5,1.55,8.0,74.5,70.11,55.65
2017,12,18,9,30,0.0,86.0,1.6,8.0,86.0,81.2,65.14
2017,12,18,9,45,0.0,113.0,1.7,8.5,113.0,108.12,87.92
2017,12,18,10,0,0.0,140.0,1.8,9.0,140.0,134.98,110.25
2017,12,18,10,15,0.0,138.0,1.85,9.5,138.0,131.85,107.12
2017,12,18,10,30,0.0,136.0,1.9,10.0,136.0,129.1,104.41
2017,12,18,10,45,0.0,132.0,1.95,10.5,132.0,124.64,100.29
2017,12,18,11,0,0.0,128.0,2.0,11.0,128.0,120.39,96.41
2017,12,18,11,15,0.0,132.0,2.0,11.0,132.0,123.98,99.28
2017,12,18,11,30,0.0,136.0,2.0,11.0,136.0,127.57,102.14
2017,12,18,11,45,5.5,170.0,2.0,11.5,173.5,163.04,131.24
2017,12,18,12,0,11.0,204.0,2.0,12.0,211.0,197.98,159.41
2017,12,18,12,15,5.5,129.5,2.0,12.0,133.0,123.94,98.51
2017,12,18,12,30,0.0,55.0,2.0,12.0,55.0,51.19,37.78
2017,12,18,12,45,0.0,106.0,2.05,12.5,106.0,98.75,77.61
2017,12,18,13,0,0.0,157.0,2.1,13.0,157.0,145.66,116.17
2017,12,18,13,15,0.0,116.5,2.1,13.0,116.5,108.27,85.31
2017,12,18,13,30,0.0,76.0,2.1,13.0,76.0,70.78,54.18
2017,12,18,13,45,1.0,121.5,2.15,13.5,122.0,112.87,89.26
2017,12,18,14,0,2.0,167.0,2.2,14.0,168.0,153.21,122.37
2017,12,18,14,15,1.0,132.5,2.2,14.0,133.0,121.93,96.73
2017,12,18,14,30,0.0,98.0,2.2,14.0,98.0,90.76,71.06
2017,12,18,14,45,0.0,87.0,2.25,14.0,87.0,80.77,62.87
2017,12,18,15,0,0.0,76.0,2.3,14.0,76.0,70.74,54.57
2017,12,18,15,15,0.0,68.5,2.2,13.5,68.5,63.73,48.87
2017,12,18,15,30,0.0,61.0,2.1,13.0,61.0,56.72,43.1
2017,12,18,15,45,0.0,53.0,2.05,13.0,53.0,49.26,38.7
2017,12,18,16,0,0.0,45.0,2.0,13.0,45.0,41.8,32.02
2017,12,18,16,15,0.0,36.0,1.75,12.5,36.0,33.42,24.47
2017,12,18,16,30,0.0,27.0,1.5,12.0,27.0,25.04,16.82
2017,12,18,16,45,0.0,19.0,1.3,11.5,19.0,17.61,9.94
2017,12,18,17,0,0.0,11.0,1.1,11.0,11.0,10.19,2.88
2017,12,18,17,15,0.0,5.5,1.1,11.0,5.5,5.09,0.0
2017,12,18,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,13.0,2.7,13.5,13.0,12.05,0.0
2017,12,19,8,0,0.0,26.0,2.9,14.0,26.0,24.15,13.9
2017,12,19,8,15,0.0,42.5,2.95,14.0,42.5,41.15,28.92
2017,12,19,8,30,0.0,59.0,3.0,14.0,59.0,57.86,43.55
2017,12,19,8,45,0.0,76.0,3.1,14.5,76.0,74.83,58.13
2017,12,19,9,0,0.0,93.0,3.2,15.0,93.0,91.58,72.26
2017,12,19,9,15,0.5,109.0,3.2,15.5,109.5,107.33,85.33
2017,12,19,9,30,1.0,125.0,3.2,16.0,126.0,123.02,98.1
2017,12,19,9,45,3.5,138.0,3.25,16.5,140.0,136.64,109.02
2017,12,19,10,0,6.0,151.0,3.3,17.0,154.0,150.31,119.85
2017,12,19,10,15,3.0,140.5,3.35,17.5,142.0,136.33,107.83
2017,12,19,10,30,0.0,130.0,3.4,18.0,130.0,123.15,96.57
2017,12,19,10,45,1.5,151.0,3.45,18.5,152.0,144.36,113.52
2017,12,19,11,0,3.0,172.0,3.5,19.0,174.0,165.39,130.1
2017,12,19,11,15,1.5,92.0,3.6,19.0,93.0,86.7,66.01
2017,12,19,11,30,0.0,12.0,3.7,19.0,12.0,11.15,3.62
2017,12,19,11,45,0.0,12.5,3.8,19.5,12.5,11.61,3.99
2017,12,19,12,0,0.0,13.0,3.9,20.0,13.0,12.08,4.35
2017,12,19,12,15,0.0,50.5,4.0,20.0,50.5,46.99,33.14
2017,12,19,12,30,0.0,88.0,4.1,20.0,88.0,82.01,61.78
2017,12,19,12,45,0.0,87.0,4.25,20.5,87.0,81.07,60.88
2017,12,19,13,0,0.0,86.0,4.4,21.0,86.0,80.13,60.02
2017,12,19,13,15,2.5,133.5,4.35,21.0,135.0,124.97,96.37
2017,12,19,13,30,5.0,181.0,4.3,21.0,184.0,168.49,131.3
2017,12,19,13,45,2.5,152.5,4.3,21.0,154.0,141.3,109.59
2017,12,19,14,0,0.0,124.0,4.3,21.0,124.0,114.5,88.17
2017,12,19,14,15,0.0,99.0,4.2,20.5,99.0,91.85,70.07
2017,12,19,14,30,0.0,74.0,4.1,20.0,74.0,68.88,51.49
2017,12,19,14,45,0.0,48.5,4.0,20.0,48.5,45.08,31.92
2017,12,19,15,0,0.0,23.0,3.9,20.0,23.0,21.34,12.22
2017,12,19,15,15,0.0,20.5,3.8,19.5,20.5,19.02,10.34
2017,12,19,15,30,0.0,18.0,3.7,19.0,18.0,16.69,8.44
2017,12,19,15,45,0.0,15.5,3.6,19.0,15.5,14.37,7.04
2017,12,19,16,0,0.0,13.0,3.5,19.0,13.0,12.04,4.99
2017,12,19,16,15,0.0,10.5,3.45,18.5,10.5,9.72,2.93
2017,12,19,16,30,0.0,8.0,3.4,18.0,8.0,7.4,0.84
2017,12,19,16,45,0.0,5.5,3.35,18.0,5.5,5.09,0.0
2017,12,19,17,0,0.0,3.0,3.3,18.0,3.0,2.77,0.0
2017,12,19,17,15,0.0,1.5,3.3,17.5,1.5,1.39,0.0
2017,12,19,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
